Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,3.0,8.0,7.86,0.0
2016,1,1,8,0,0.0,16.0,4.2,3.0,16.0,15.44,6.5
2016,1,1,8,15,0.0,29.0,4.25,3.0,29.0,28.0,18.52
2016,1,1,8,30,0.0,42.0,4.3,3.0,42.0,40.64,30.07
2016,1,1,8,45,0.0,56.5,4.4,3.5,56.5,55.12,43.08
2016,1,1,9,0,0.0,71.0,4.5,4.0,71.0,69.6,55.9
2016,1,1,9,15,0.0,85.0,4.5,4.0,85.0,83.57,68.2
2016,1,1,9,30,0.0,99.0,4.5,4.0,99.0,97.57,80.37
2016,1,1,9,45,0.0,119.0,4.55,4.5,119.0,117.91,97.72
2016,1,1,10,0,0.0,139.0,4.6,5.0,139.0,138.33,114.91
2016,1,1,10,15,38.5,173.5,4.5,5.0,192.5,204.26,171.83
2016,1,1,10,30,77.0,208.0,4.4,5.0,246.0,268.53,226.49
2016,1,1,10,45,77.5,222.0,4.35,5.0,261.5,285.92,240.55
2016,1,1,11,0,78.0,236.0,4.3,5.0,277.0,303.22,254.53
2016,1,1,11,15,71.0,242.0,4.25,5.0,280.5,305.86,256.13
2016,1,1,11,30,64.0,248.0,4.2,5.0,284.0,308.1,257.44
2016,1,1,11,45,141.5,260.5,4.2,5.0,342.5,390.16,326.92
2016,1,1,12,0,219.0,273.0,4.2,5.0,401.0,465.62,389.74
2016,1,1,12,15,196.0,277.5,4.15,5.0,393.0,454.19,379.31
2016,1,1,12,30,173.0,282.0,4.1,5.0,385.0,441.87,368.53
2016,1,1,12,45,173.5,280.5,4.05,5.5,383.5,440.49,366.75
2016,1,1,13,0,174.0,279.0,4.0,6.0,382.0,438.53,364.5
2016,1,1,13,15,91.5,238.0,3.95,6.0,292.5,318.92,265.51
2016,1,1,13,30,9.0,197.0,3.9,6.0,203.0,203.29,167.6
2016,1,1,13,45,51.5,221.5,3.85,6.0,250.0,268.93,223.98
2016,1,1,14,0,94.0,246.0,3.8,6.0,297.0,326.92,272.93
2016,1,1,14,15,47.0,159.0,3.7,6.0,184.5,195.75,163.16
2016,1,1,14,30,0.0,72.0,3.6,6.0,72.0,69.62,54.79
2016,1,1,14,45,0.0,45.5,3.5,6.0,45.5,43.96,32.75
2016,1,1,15,0,0.0,19.0,3.4,6.0,19.0,18.34,10.44
2016,1,1,15,15,0.0,17.0,3.2,5.5,17.0,16.4,8.81
2016,1,1,15,30,0.0,15.0,3.0,5.0,15.0,14.47,7.16
2016,1,1,15,45,0.0,13.5,2.8,5.0,13.5,13.02,5.89
2016,1,1,16,0,0.0,12.0,2.6,5.0,12.0,11.57,4.62
2016,1,1,16,15,0.0,9.5,2.35,4.5,9.5,9.16,2.48
2016,1,1,16,30,0.0,7.0,2.1,4.0,7.0,6.75,0.32
2016,1,1,16,45,0.0,5.0,1.85,4.0,5.0,4.82,0.0
2016,1,1,17,0,0.0,3.0,1.6,4.0,3.0,2.89,0.0
2016,1,1,17,15,0.0,1.5,1.55,4.0,1.5,1.44,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,0.8,4.5,7.0,6.88,0.0
2016,1,2,8,0,0.0,14.0,0.8,5.0,14.0,13.5,4.91
2016,1,2,8,15,0.0,25.0,0.8,5.0,25.0,24.13,15.11
2016,1,2,8,30,0.0,36.0,0.8,5.0,36.0,34.76,24.8
2016,1,2,8,45,0.0,48.0,0.85,5.0,48.0,46.37,35.25
2016,1,2,9,0,0.0,60.0,0.9,5.0,60.0,58.19,45.75
2016,1,2,9,15,0.0,71.5,0.85,5.0,71.5,69.58,55.72
2016,1,2,9,30,0.0,83.0,0.8,5.0,83.0,80.98,65.56
2016,1,2,9,45,0.0,110.0,0.8,5.5,110.0,108.47,88.96
2016,1,2,10,0,0.0,137.0,0.8,6.0,137.0,136.21,112.08
2016,1,2,10,15,26.0,169.0,0.8,6.0,181.5,185.66,153.82
2016,1,2,10,30,52.0,201.0,0.8,6.0,226.0,244.2,202.16
2016,1,2,10,45,31.0,193.0,0.8,6.0,208.5,221.53,182.45
2016,1,2,11,0,10.0,185.0,0.8,6.0,191.0,191.75,157.2
2016,1,2,11,15,7.0,183.0,0.8,6.0,187.0,187.3,153.35
2016,1,2,11,30,4.0,181.0,0.8,6.0,183.0,182.82,149.39
2016,1,2,11,45,4.0,183.0,0.8,6.5,185.5,184.78,150.6
2016,1,2,12,0,4.0,185.0,0.8,7.0,188.0,186.77,151.84
2016,1,2,12,15,2.0,143.0,0.85,7.0,144.5,141.88,114.74
2016,1,2,12,30,0.0,101.0,0.9,7.0,101.0,97.98,78.09
2016,1,2,12,45,0.0,130.0,0.95,7.5,130.0,127.1,102.47
2016,1,2,13,0,0.0,159.0,1.0,8.0,159.0,156.69,126.77
2016,1,2,13,15,8.5,185.5,0.95,8.0,190.5,190.78,155.03
2016,1,2,13,30,17.0,212.0,0.9,8.0,222.0,225.19,183.21
2016,1,2,13,45,24.5,215.5,0.9,8.5,229.0,234.56,190.69
2016,1,2,14,0,32.0,219.0,0.9,9.0,236.0,251.47,204.33
2016,1,2,14,15,84.0,223.0,0.8,8.5,266.0,292.53,239.08
2016,1,2,14,30,136.0,227.0,0.7,8.0,296.0,338.31,276.72
2016,1,2,14,45,90.0,204.5,0.6,8.0,249.0,272.75,223.2
2016,1,2,15,0,44.0,182.0,0.5,8.0,202.0,217.13,177.71
2016,1,2,15,15,40.5,167.0,0.4,7.5,184.0,197.82,162.54
2016,1,2,15,30,37.0,152.0,0.3,7.0,166.0,178.77,147.16
2016,1,2,15,45,33.0,134.5,0.25,7.0,146.0,156.92,129.06
2016,1,2,16,0,29.0,117.0,0.2,7.0,126.0,135.42,111.0
2016,1,2,16,15,22.5,98.5,0.2,6.5,104.5,112.12,91.33
2016,1,2,16,30,16.0,80.0,0.2,6.0,83.0,86.55,69.34
2016,1,2,16,45,8.0,61.0,0.2,6.0,62.5,64.01,49.55
2016,1,2,17,0,0.0,42.0,0.2,6.0,42.0,42.16,30.21
2016,1,2,17,15,0.0,25.0,0.25,5.5,25.0,24.73,12.65
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,7.86,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,35.0,15.0,2.65,4.5,18.0,20.39,0.0
2016,1,3,8,0,70.0,30.0,3.0,5.0,36.0,52.6,32.71
2016,1,3,8,15,100.5,49.5,3.0,5.5,64.5,82.49,61.59
2016,1,3,8,30,131.0,69.0,3.0,6.0,93.0,121.98,96.85
2016,1,3,8,45,150.0,89.0,3.05,6.5,123.5,153.14,125.1
2016,1,3,9,0,169.0,109.0,3.1,7.0,154.0,189.64,157.46
2016,1,3,9,15,184.5,126.0,3.1,7.5,183.5,222.53,186.16
2016,1,3,9,30,200.0,143.0,3.1,8.0,213.0,256.49,215.14
2016,1,3,9,45,233.5,158.0,3.15,9.0,249.0,304.93,255.23
2016,1,3,10,0,267.0,173.0,3.2,10.0,285.0,349.93,291.67
2016,1,3,10,15,168.5,190.0,3.15,10.5,263.0,310.11,257.01
2016,1,3,10,30,70.0,207.0,3.1,11.0,241.0,262.71,215.66
2016,1,3,10,45,80.0,222.5,3.05,11.5,263.0,288.1,235.9
2016,1,3,11,0,90.0,238.0,3.0,12.0,285.0,313.9,256.03
2016,1,3,11,15,110.0,250.5,2.95,12.0,311.0,343.9,280.11
2016,1,3,11,30,130.0,263.0,2.9,12.0,337.0,382.58,310.76
2016,1,3,11,45,226.0,260.5,2.9,12.5,392.0,454.71,369.0
2016,1,3,12,0,322.0,258.0,2.9,13.0,447.0,537.31,433.71
2016,1,3,12,15,618.5,174.0,2.9,13.0,541.5,690.81,556.59
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,825.72,656.5
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,826.4,654.62
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,823.59,651.54
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,813.58,644.65
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,800.19,635.49
2016,1,3,13,45,910.5,84.5,2.95,14.5,595.0,780.86,621.25
2016,1,3,14,0,907.0,82.0,3.0,15.0,577.0,758.34,604.8
2016,1,3,14,15,897.0,80.5,3.0,14.5,551.0,729.29,585.49
2016,1,3,14,30,887.0,79.0,3.0,14.0,525.0,701.45,566.96
2016,1,3,14,45,875.0,76.5,3.0,14.0,492.5,664.69,539.53
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,625.84,509.4
2016,1,3,15,15,841.5,71.0,2.75,13.5,420.5,579.02,472.39
2016,1,3,15,30,820.0,68.0,2.5,13.0,381.0,531.3,433.77
2016,1,3,15,45,794.0,63.5,2.3,13.0,337.0,479.07,389.95
2016,1,3,16,0,768.0,59.0,2.1,13.0,293.0,426.99,345.04
2016,1,3,16,15,720.5,54.0,1.9,12.0,245.5,365.95,292.93
2016,1,3,16,30,673.0,49.0,1.7,11.0,198.0,307.78,241.51
2016,1,3,16,45,601.0,42.0,1.5,10.0,150.5,243.11,184.0
2016,1,3,17,0,529.0,35.0,1.3,9.0,103.0,184.68,130.96
2016,1,3,17,15,383.0,24.5,1.3,8.5,62.0,113.85,65.48
2016,1,3,17,30,237.0,14.0,1.3,8.0,21.0,50.93,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,49.51,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,133.68,81.94
2016,1,4,8,15,565.0,32.5,2.95,2.5,111.5,193.87,142.28
2016,1,4,8,30,666.0,40.0,2.9,3.0,159.0,263.96,206.77
2016,1,4,8,45,724.0,44.5,2.9,4.0,208.5,324.16,263.0
2016,1,4,9,0,782.0,49.0,2.9,5.0,258.0,388.59,321.23
2016,1,4,9,15,818.0,52.5,2.9,5.5,305.5,445.46,372.13
2016,1,4,9,30,854.0,56.0,2.9,6.0,353.0,501.03,420.25
2016,1,4,9,45,878.5,58.5,2.95,7.0,396.0,552.27,462.56
2016,1,4,10,0,903.0,61.0,3.0,8.0,439.0,603.04,502.96
2016,1,4,10,15,919.5,63.0,2.95,8.5,476.5,647.44,537.61
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,690.13,569.9
2016,1,4,10,45,947.0,66.5,2.9,9.5,544.0,726.49,595.14
2016,1,4,11,0,958.0,68.0,2.9,10.0,574.0,760.28,618.17
2016,1,4,11,15,965.5,69.0,2.85,10.0,597.0,788.15,637.45
2016,1,4,11,30,973.0,70.0,2.8,10.0,620.0,812.9,654.38
2016,1,4,11,45,973.5,72.5,2.75,10.5,634.0,830.74,665.05
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,844.99,673.17
2016,1,4,12,15,975.5,75.0,2.65,11.0,654.0,853.5,678.49
2016,1,4,12,30,977.0,75.0,2.6,11.0,660.0,858.34,681.34
2016,1,4,12,45,974.5,75.5,2.6,11.5,657.0,856.9,679.02
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,851.77,674.27
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,841.07,666.95
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,826.81,657.23
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,805.69,642.67
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,781.37,625.86
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,751.09,604.65
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,718.07,581.33
2016,1,4,14,45,910.5,70.0,2.6,12.0,504.5,678.53,552.6
2016,1,4,15,0,893.0,69.0,2.6,12.0,470.0,637.14,520.52
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.0,593.2,485.91
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,544.94,447.07
2016,1,4,15,45,818.5,60.5,2.15,11.0,344.5,489.83,400.95
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,435.26,353.99
2016,1,4,16,15,739.5,52.5,1.8,10.0,250.5,373.85,301.29
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,315.26,249.2
2016,1,4,16,45,614.5,41.5,1.45,8.0,153.5,248.29,189.58
2016,1,4,17,0,537.0,35.0,1.3,7.0,105.0,188.09,134.89
2016,1,4,17,15,391.5,24.5,1.35,6.5,64.0,116.99,69.5
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,52.88,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,116.0,15.0,2.95,1.5,24.5,33.24,0.0
2016,1,5,8,0,232.0,30.0,3.1,2.0,49.0,90.72,56.75
2016,1,5,8,15,308.0,44.5,3.1,2.5,88.0,138.81,103.75
2016,1,5,8,30,384.0,59.0,3.1,3.0,127.0,194.81,154.64
2016,1,5,8,45,432.0,70.5,3.1,3.5,169.0,244.41,200.63
2016,1,5,9,0,480.0,82.0,3.1,4.0,211.0,298.06,249.3
2016,1,5,9,15,528.5,86.5,3.0,4.0,251.0,350.08,295.99
2016,1,5,9,30,577.0,91.0,2.9,4.0,291.0,403.49,342.83
2016,1,5,9,45,679.5,87.0,2.85,4.5,351.0,479.63,406.89
2016,1,5,10,0,782.0,83.0,2.8,5.0,411.0,559.84,472.55
2016,1,5,10,15,801.5,86.0,2.75,5.0,447.0,603.43,507.73
2016,1,5,10,30,821.0,89.0,2.7,5.0,483.0,645.83,541.34
2016,1,5,10,45,836.0,90.5,2.65,5.5,512.5,682.0,568.41
2016,1,5,11,0,851.0,92.0,2.6,6.0,542.0,716.15,592.13
2016,1,5,11,15,860.0,93.0,2.6,6.5,564.0,743.08,610.36
2016,1,5,11,30,869.0,94.0,2.6,7.0,586.0,767.28,626.48
2016,1,5,11,45,642.5,166.0,2.6,8.0,534.5,689.42,563.18
2016,1,5,12,0,416.0,238.0,2.6,9.0,483.0,588.28,479.3
2016,1,5,12,15,465.0,225.5,2.6,9.5,502.0,624.7,507.9
2016,1,5,12,30,514.0,213.0,2.6,10.0,521.0,651.61,528.25
2016,1,5,12,45,474.0,225.0,2.6,10.5,508.5,633.18,512.14
2016,1,5,13,0,434.0,237.0,2.6,11.0,496.0,612.9,494.99
2016,1,5,13,15,289.0,255.0,2.6,11.0,426.5,508.8,412.39
2016,1,5,13,30,144.0,273.0,2.6,11.0,357.0,406.32,329.42
2016,1,5,13,45,98.0,254.5,2.6,11.5,311.0,340.82,276.76
2016,1,5,14,0,52.0,236.0,2.6,12.0,265.0,285.03,230.96
2016,1,5,14,15,279.0,204.5,2.55,12.0,347.0,425.77,349.35
2016,1,5,14,30,506.0,173.0,2.5,12.0,429.0,546.91,447.21
2016,1,5,14,45,361.0,185.0,2.5,12.0,362.0,442.59,362.89
2016,1,5,15,0,216.0,197.0,2.5,12.0,295.0,347.66,285.5
2016,1,5,15,15,203.0,183.0,2.35,11.5,269.0,317.42,261.71
2016,1,5,15,30,190.0,169.0,2.2,11.0,243.0,287.68,237.66
2016,1,5,15,45,175.0,150.5,2.05,11.0,212.5,252.41,208.27
2016,1,5,16,0,160.0,132.0,1.9,11.0,182.0,218.06,179.22
2016,1,5,16,15,144.5,112.0,1.8,10.5,151.5,182.83,149.26
2016,1,5,16,30,129.0,92.0,1.7,10.0,121.0,148.83,119.73
2016,1,5,16,45,99.0,71.5,1.65,9.5,90.5,110.9,86.72
2016,1,5,17,0,69.0,51.0,1.6,9.0,60.0,75.79,56.05
2016,1,5,17,15,34.5,31.5,1.75,8.5,36.0,43.72,26.84
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,11.8,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.9,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,30.65,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,83.34,52.05
2016,1,6,8,15,274.0,49.0,2.55,6.0,89.5,134.68,99.9
2016,1,6,8,30,372.0,64.0,2.6,6.0,130.0,196.32,154.31
2016,1,6,8,45,428.5,76.0,2.65,6.5,174.0,248.98,202.05
2016,1,6,9,0,485.0,88.0,2.7,7.0,218.0,306.55,253.21
2016,1,6,9,15,531.0,96.0,2.65,7.0,261.5,360.79,301.03
2016,1,6,9,30,577.0,104.0,2.6,7.0,305.0,416.97,349.32
2016,1,6,9,45,288.5,77.0,2.6,7.5,177.5,250.11,211.59
2016,1,6,10,0,0.0,50.0,2.6,8.0,50.0,48.3,36.28
2016,1,6,10,15,0.0,57.0,2.6,8.0,57.0,55.08,42.17
2016,1,6,10,30,0.0,64.0,2.6,8.0,64.0,61.87,47.9
2016,1,6,10,45,0.0,62.5,2.65,8.5,62.5,60.42,46.46
2016,1,6,11,0,0.0,61.0,2.7,9.0,61.0,58.97,45.04
2016,1,6,11,15,0.0,85.5,2.7,9.0,85.5,82.72,65.15
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,107.04,85.57
2016,1,6,11,45,0.0,107.0,2.7,9.5,107.0,104.0,82.73
2016,1,6,12,0,0.0,104.0,2.7,10.0,104.0,100.98,79.98
2016,1,6,12,15,17.5,176.0,2.65,10.0,187.0,187.88,152.72
2016,1,6,12,30,35.0,248.0,2.6,10.0,270.0,286.41,232.96
2016,1,6,12,45,17.5,188.5,2.55,10.0,199.5,200.88,162.82
2016,1,6,13,0,0.0,129.0,2.5,10.0,129.0,126.07,100.71
2016,1,6,13,15,0.0,81.0,2.45,10.0,81.0,78.36,60.95
2016,1,6,13,30,0.0,33.0,2.4,10.0,33.0,31.89,21.63
2016,1,6,13,45,0.0,58.0,2.35,10.5,58.0,56.08,42.2
2016,1,6,14,0,0.0,83.0,2.3,11.0,83.0,80.29,62.6
2016,1,6,14,15,0.0,67.5,2.3,11.0,67.5,65.27,49.99
2016,1,6,14,30,0.0,52.0,2.3,11.0,52.0,50.25,37.35
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,36.71,25.87
2016,1,6,15,0,0.0,24.0,2.3,11.0,24.0,23.17,14.32
2016,1,6,15,15,0.0,21.5,2.1,11.0,21.5,20.75,12.29
2016,1,6,15,30,0.0,19.0,1.9,11.0,19.0,18.33,10.24
2016,1,6,15,45,0.0,17.0,1.75,11.0,17.0,16.4,8.59
2016,1,6,16,0,0.0,15.0,1.6,11.0,15.0,14.47,6.93
2016,1,6,16,15,0.0,12.0,1.35,10.5,12.0,11.57,4.43
2016,1,6,16,30,0.0,9.0,1.1,10.0,9.0,8.67,1.9
2016,1,6,16,45,0.0,7.0,0.85,10.0,7.0,6.74,0.17
2016,1,6,17,0,0.0,5.0,0.6,10.0,5.0,4.82,0.0
2016,1,6,17,15,0.0,3.0,0.55,9.5,3.0,2.89,0.0
2016,1,6,17,30,0.0,1.0,0.5,9.0,1.0,0.96,0.0
2016,1,6,17,45,0.0,0.5,0.5,9.0,0.5,0.49,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.0,28.5,41.73,0.0
2016,1,7,8,0,355.0,28.0,2.3,7.0,57.0,114.36,69.0
2016,1,7,8,15,460.5,37.0,2.35,7.5,102.0,171.31,123.92
2016,1,7,8,30,566.0,46.0,2.4,8.0,147.0,238.91,184.14
2016,1,7,8,45,629.0,51.5,2.5,8.5,194.5,297.04,237.36
2016,1,7,9,0,692.0,57.0,2.6,9.0,242.0,358.7,292.54
2016,1,7,9,15,731.5,61.0,2.6,9.5,288.0,413.95,341.09
2016,1,7,9,30,771.0,65.0,2.6,10.0,334.0,470.95,389.45
2016,1,7,9,45,803.5,66.5,2.65,11.0,377.0,522.68,431.5
2016,1,7,10,0,836.0,68.0,2.7,12.0,420.0,574.73,472.36
2016,1,7,10,15,854.5,70.0,2.65,13.0,456.5,618.58,505.14
2016,1,7,10,30,873.0,72.0,2.6,14.0,493.0,657.47,533.19
2016,1,7,10,45,890.5,72.0,2.6,15.0,523.5,695.05,558.46
2016,1,7,11,0,908.0,72.0,2.6,16.0,554.0,730.63,581.36
2016,1,7,11,15,917.0,73.5,2.7,16.5,577.5,759.41,600.68
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,785.31,617.89
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,804.89,629.68
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,821.21,639.18
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.0,831.38,644.72
2016,1,7,12,30,947.0,75.0,3.1,20.0,646.0,838.02,647.93
2016,1,7,12,45,950.5,73.5,3.15,20.5,645.0,839.34,647.86
2016,1,7,13,0,954.0,72.0,3.2,21.0,644.0,837.03,645.42
2016,1,7,13,15,951.0,71.5,3.2,21.0,634.0,827.14,638.77
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,813.73,629.81
2016,1,7,13,45,944.0,69.5,3.2,21.0,606.5,794.97,617.18
2016,1,7,14,0,940.0,68.0,3.2,21.0,589.0,772.9,602.27
2016,1,7,14,15,930.5,67.0,3.1,20.5,563.0,744.29,583.3
2016,1,7,14,30,921.0,66.0,3.0,20.0,537.0,712.9,562.24
2016,1,7,14,45,907.0,64.5,2.95,20.0,504.0,675.38,535.7
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,635.79,505.84
2016,1,7,15,15,873.0,61.0,2.5,19.5,431.5,590.25,470.18
2016,1,7,15,30,853.0,59.0,2.1,19.0,392.0,543.62,432.81
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.0,493.04,391.56
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,439.89,347.21
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.0,379.74,297.78
2016,1,7,16,30,706.0,45.0,1.3,16.0,208.0,322.1,248.46
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.0,256.37,191.72
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,197.0,139.14
2016,1,7,17,15,422.5,25.0,1.35,13.5,70.0,127.26,77.75
2016,1,7,17,30,286.0,16.0,1.4,13.0,28.0,67.19,0.0
2016,1,7,17,45,143.0,8.0,1.5,12.5,14.0,24.22,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.5,14.5,2.3,7.5,28.0,38.79,0.0
2016,1,8,8,0,313.0,29.0,2.4,8.0,56.0,106.16,63.96
2016,1,8,8,15,420.0,39.5,2.3,8.5,100.0,162.9,117.73
2016,1,8,8,30,527.0,50.0,2.2,9.0,144.0,230.52,177.28
2016,1,8,8,45,586.5,57.5,2.15,9.5,191.5,287.76,229.12
2016,1,8,9,0,646.0,65.0,2.1,10.0,239.0,349.76,283.78
2016,1,8,9,15,587.0,82.5,2.35,10.5,261.5,372.21,305.87
2016,1,8,9,30,528.0,100.0,2.6,11.0,284.0,387.76,320.73
2016,1,8,9,45,458.0,128.5,2.85,12.0,302.0,400.78,331.31
2016,1,8,10,0,388.0,157.0,3.1,13.0,320.0,409.05,336.87
2016,1,8,10,15,383.0,175.5,3.25,13.5,348.5,433.72,356.24
2016,1,8,10,30,378.0,194.0,3.4,14.0,377.0,463.53,378.99
2016,1,8,10,45,314.0,217.0,3.55,15.0,374.5,456.54,370.75
2016,1,8,11,0,250.0,240.0,3.7,16.0,372.0,444.96,358.82
2016,1,8,11,15,252.5,250.5,3.7,16.5,389.0,464.17,372.78
2016,1,8,11,30,255.0,261.0,3.7,17.0,406.0,482.61,385.88
2016,1,8,11,45,127.5,179.0,3.7,17.5,251.5,288.79,232.1
2016,1,8,12,0,0.0,97.0,3.7,18.0,97.0,94.0,71.7
2016,1,8,12,15,0.0,130.5,3.6,18.0,130.5,127.56,99.12
2016,1,8,12,30,0.0,164.0,3.5,18.0,164.0,161.68,126.54
2016,1,8,12,45,0.0,124.5,3.45,18.5,124.5,121.5,93.89
2016,1,8,13,0,0.0,85.0,3.4,19.0,85.0,82.25,61.94
2016,1,8,13,15,47.5,178.5,3.25,19.0,206.5,219.79,174.32
2016,1,8,13,30,95.0,272.0,3.1,19.0,328.0,359.4,284.21
2016,1,8,13,45,381.0,208.0,3.0,19.0,421.5,528.12,420.28
2016,1,8,14,0,667.0,144.0,2.9,19.0,515.0,665.25,527.28
2016,1,8,14,15,446.0,188.0,2.7,19.0,431.5,536.66,425.9
2016,1,8,14,30,225.0,232.0,2.5,19.0,348.0,406.25,322.54
2016,1,8,14,45,536.5,155.5,2.3,19.0,408.5,535.8,427.44
2016,1,8,15,0,848.0,79.0,2.1,19.0,469.0,631.05,500.87
2016,1,8,15,15,826.5,76.0,1.75,18.5,429.5,584.76,463.72
2016,1,8,15,30,805.0,73.0,1.4,18.0,390.0,537.57,426.12
2016,1,8,15,45,781.0,68.0,1.1,18.0,347.0,486.3,384.01
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,435.0,340.81
2016,1,8,16,15,710.0,58.0,0.75,17.0,256.0,374.2,291.72
2016,1,8,16,30,663.0,53.0,0.7,16.0,208.0,316.19,243.0
2016,1,8,16,45,592.5,45.5,0.7,15.5,160.0,252.83,188.65
2016,1,8,17,0,522.0,38.0,0.7,15.0,112.0,194.13,137.2
2016,1,8,17,15,261.0,33.0,0.7,14.5,70.0,102.42,64.7
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,29.45,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,13.76,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,173.5,14.0,6.05,4.5,29.0,40.84,0.0
2016,1,9,8,0,347.0,28.0,6.4,5.0,58.0,112.09,68.11
2016,1,9,8,15,454.5,38.0,6.55,5.0,103.5,170.15,124.79
2016,1,9,8,30,562.0,48.0,6.7,5.0,149.0,239.16,187.88
2016,1,9,8,45,632.0,53.5,6.85,5.5,198.0,299.78,244.78
2016,1,9,9,0,702.0,59.0,7.0,6.0,247.0,364.5,304.54
2016,1,9,9,15,742.5,63.0,7.0,6.0,294.0,420.86,356.82
2016,1,9,9,30,783.0,67.0,7.0,6.0,341.0,479.05,409.38
2016,1,9,9,45,814.0,69.5,7.05,6.5,385.0,531.8,455.44
2016,1,9,10,0,845.0,72.0,7.1,7.0,429.0,584.74,500.45
2016,1,9,10,15,864.0,74.5,7.1,7.0,466.5,630.04,538.94
2016,1,9,10,30,883.0,77.0,7.1,7.0,504.0,673.96,575.55
2016,1,9,10,45,616.0,150.0,7.1,7.5,456.5,600.05,509.79
2016,1,9,11,0,349.0,223.0,7.1,8.0,409.0,496.39,418.71
2016,1,9,11,15,302.0,242.0,7.05,8.0,408.0,491.08,413.03
2016,1,9,11,30,255.0,261.0,7.0,8.0,407.0,482.74,404.53
2016,1,9,11,45,594.5,173.5,6.95,8.5,524.5,662.74,557.65
2016,1,9,12,0,934.0,86.0,6.9,9.0,642.0,831.16,691.13
2016,1,9,12,15,728.5,149.5,6.85,9.0,586.0,755.2,630.36
2016,1,9,12,30,523.0,213.0,6.8,9.0,530.0,661.22,551.61
2016,1,9,12,45,407.5,244.0,6.75,9.5,490.5,595.1,495.32
2016,1,9,13,0,292.0,275.0,6.7,10.0,451.0,537.15,444.88
2016,1,9,13,15,269.5,273.5,6.65,10.0,434.5,515.75,427.38
2016,1,9,13,30,247.0,272.0,6.6,10.0,418.0,485.25,402.59
2016,1,9,13,45,299.0,254.5,6.55,10.0,425.5,509.95,424.1
2016,1,9,14,0,351.0,237.0,6.5,10.0,433.0,523.36,436.43
2016,1,9,14,15,191.5,222.5,6.45,9.5,328.5,377.06,315.1
2016,1,9,14,30,32.0,208.0,6.4,9.0,224.0,238.62,197.28
2016,1,9,14,45,68.5,206.5,6.4,9.0,239.0,261.1,217.52
2016,1,9,15,0,105.0,205.0,6.4,9.0,254.0,281.4,235.52
2016,1,9,15,15,151.5,187.0,6.25,8.5,250.5,292.52,246.25
2016,1,9,15,30,198.0,169.0,6.1,8.0,247.0,293.29,247.93
2016,1,9,15,45,186.5,152.0,6.0,8.0,219.0,261.08,220.25
2016,1,9,16,0,175.0,135.0,5.9,8.0,191.0,229.48,192.72
2016,1,9,16,15,164.5,115.0,5.55,7.0,161.0,195.57,163.32
2016,1,9,16,30,154.0,95.0,5.2,6.0,131.0,162.35,133.83
2016,1,9,16,45,133.0,74.5,4.9,5.5,101.0,125.84,100.89
2016,1,9,17,0,112.0,54.0,4.6,5.0,71.0,94.59,72.28
2016,1,9,17,15,56.0,36.0,4.35,4.5,44.5,53.67,36.14
2016,1,9,17,30,0.0,18.0,4.1,4.0,18.0,17.67,0.0
2016,1,9,17,45,0.0,9.0,3.9,4.0,9.0,8.85,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,42.84,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,117.53,72.61
2016,1,10,8,15,480.5,38.0,3.1,0.5,106.5,176.72,131.09
2016,1,10,8,30,587.0,48.0,3.2,1.0,153.0,246.77,195.25
2016,1,10,8,45,651.0,54.0,3.3,1.5,203.0,307.06,252.0
2016,1,10,9,0,715.0,60.0,3.4,2.0,253.0,370.8,310.67
2016,1,10,9,15,755.0,64.5,3.35,2.5,300.5,428.17,362.5
2016,1,10,9,30,795.0,69.0,3.3,3.0,348.0,487.32,414.06
2016,1,10,9,45,823.5,72.5,3.25,3.5,392.0,540.43,459.02
2016,1,10,10,0,852.0,76.0,3.2,4.0,436.0,593.53,502.5
2016,1,10,10,15,871.0,78.5,3.05,4.5,474.0,639.22,538.37
2016,1,10,10,30,890.0,81.0,2.9,5.0,512.0,683.51,571.98
2016,1,10,10,45,903.5,82.5,2.8,5.5,543.0,721.19,598.95
2016,1,10,11,0,917.0,84.0,2.7,6.0,574.0,752.52,619.83
2016,1,10,11,15,925.5,85.5,2.55,6.0,597.5,781.49,639.48
2016,1,10,11,30,934.0,87.0,2.4,6.0,621.0,807.53,656.7
2016,1,10,11,45,936.5,88.5,2.3,6.5,636.0,825.83,667.28
2016,1,10,12,0,939.0,90.0,2.2,7.0,651.0,840.73,675.38
2016,1,10,12,15,940.5,90.5,2.1,7.0,658.0,850.22,680.82
2016,1,10,12,30,942.0,91.0,2.0,7.0,665.0,856.15,683.82
2016,1,10,12,45,941.5,91.0,1.9,7.5,663.0,856.34,681.6
2016,1,10,13,0,941.0,91.0,1.8,8.0,661.0,852.92,676.99
2016,1,10,13,15,936.5,90.5,1.7,8.0,650.5,842.22,668.56
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,828.07,657.87
2016,1,10,13,45,923.5,89.5,1.55,8.0,621.0,807.5,643.31
2016,1,10,14,0,915.0,89.0,1.5,8.0,602.0,783.82,626.65
2016,1,10,14,15,903.5,87.5,1.5,8.0,575.5,758.04,609.05
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,725.28,586.27
2016,1,10,14,45,878.5,83.0,1.5,8.0,515.5,687.07,558.9
2016,1,10,15,0,865.0,80.0,1.5,8.0,482.0,646.78,528.38
2016,1,10,15,15,843.0,77.0,1.45,7.5,442.0,599.58,492.31
2016,1,10,15,30,821.0,74.0,1.4,7.0,402.0,551.44,454.48
2016,1,10,15,45,789.0,70.5,1.4,7.0,357.0,496.94,409.95
2016,1,10,16,0,757.0,67.0,1.4,7.0,312.0,443.01,364.45
2016,1,10,16,15,710.0,62.0,1.25,6.5,264.0,381.96,311.84
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,325.48,261.42
2016,1,10,16,45,586.5,49.5,1.0,5.5,167.0,258.12,201.48
2016,1,10,17,0,510.0,42.0,0.9,5.0,118.0,197.58,146.6
2016,1,10,17,15,255.0,37.0,0.95,4.5,75.0,106.55,72.22
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,34.23,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,164.5,14.5,1.1,0.5,28.5,39.73,0.0
2016,1,11,8,0,329.0,29.0,1.2,1.0,57.0,108.9,67.31
2016,1,11,8,15,435.5,39.5,1.25,1.5,102.0,166.22,122.75
2016,1,11,8,30,542.0,50.0,1.3,2.0,147.0,234.5,184.1
2016,1,11,8,45,605.0,57.0,1.4,3.0,195.5,293.34,237.93
2016,1,11,9,0,668.0,64.0,1.5,4.0,244.0,357.3,294.8
2016,1,11,9,15,709.5,69.0,1.5,4.5,290.5,413.72,344.28
2016,1,11,9,30,751.0,74.0,1.5,5.0,337.0,470.51,392.42
2016,1,11,9,45,538.5,121.0,1.55,6.0,321.5,436.64,364.55
2016,1,11,10,0,326.0,168.0,1.6,7.0,306.0,378.5,315.52
2016,1,11,10,15,584.5,128.0,1.55,7.0,401.5,517.36,430.08
2016,1,11,10,30,843.0,88.0,1.5,7.0,497.0,660.97,542.9
2016,1,11,10,45,854.5,91.0,1.5,7.5,527.5,697.71,568.18
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,732.21,591.32
2016,1,11,11,15,875.5,95.5,1.45,8.5,581.5,761.09,609.58
2016,1,11,11,30,885.0,97.0,1.4,9.0,605.0,787.22,625.68
2016,1,11,11,45,579.0,185.5,1.4,9.5,521.5,662.07,529.75
2016,1,11,12,0,273.0,274.0,1.4,10.0,438.0,518.83,415.27
2016,1,11,12,15,257.0,280.0,1.4,10.0,436.0,515.17,413.11
2016,1,11,12,30,241.0,286.0,1.4,10.0,434.0,501.54,402.4
2016,1,11,12,45,251.0,284.0,1.45,10.5,437.5,507.42,406.77
2016,1,11,13,0,261.0,282.0,1.5,11.0,441.0,521.14,416.76
2016,1,11,13,15,221.0,281.5,1.5,11.0,415.0,478.63,383.67
2016,1,11,13,30,181.0,281.0,1.5,11.0,389.0,444.83,357.23
2016,1,11,13,45,161.0,272.5,1.5,11.0,366.5,417.64,336.29
2016,1,11,14,0,141.0,264.0,1.5,11.0,344.0,390.59,315.26
2016,1,11,14,15,210.0,246.0,1.45,11.0,359.0,417.43,338.38
2016,1,11,14,30,279.0,228.0,1.4,11.0,374.0,448.0,363.5
2016,1,11,14,45,553.5,156.5,1.4,11.0,423.0,551.74,448.44
