Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,50.96,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,128.11,82.27
2016,1,22,8,15,526.5,38.0,5.3,2.5,118.0,188.17,139.64
2016,1,22,8,30,628.0,47.0,5.6,3.0,167.0,257.18,203.54
2016,1,22,8,45,689.0,52.5,5.9,3.5,218.5,319.09,262.41
2016,1,22,9,0,750.0,58.0,6.2,4.0,270.0,385.81,324.45
2016,1,22,9,15,788.0,62.0,6.25,4.5,319.5,444.5,378.26
2016,1,22,9,30,826.0,66.0,6.3,5.0,369.0,504.84,431.86
2016,1,22,9,45,854.5,68.5,6.35,5.5,414.5,559.46,479.21
2016,1,22,10,0,883.0,71.0,6.4,6.0,460.0,614.08,525.23
2016,1,22,10,15,900.5,73.0,6.35,6.5,500.0,657.49,560.8
2016,1,22,10,30,918.0,75.0,6.3,7.0,540.0,702.38,596.14
2016,1,22,10,45,933.0,76.0,6.3,7.5,573.0,742.57,625.74
2016,1,22,11,0,948.0,77.0,6.3,8.0,606.0,780.51,653.23
2016,1,22,11,15,956.5,78.0,6.2,8.0,631.5,811.03,675.54
2016,1,22,11,30,965.0,79.0,6.1,8.0,657.0,838.5,695.4
2016,1,22,11,45,968.0,81.0,6.1,8.5,673.5,859.53,709.42
2016,1,22,12,0,971.0,83.0,6.1,9.0,690.0,877.02,720.79
2016,1,22,12,15,973.5,83.0,6.05,9.0,698.5,888.2,728.55
2016,1,22,12,30,976.0,83.0,6.0,9.0,707.0,895.66,733.66
2016,1,22,12,45,977.0,82.5,6.0,9.5,707.0,897.57,733.62
2016,1,22,13,0,978.0,82.0,6.0,10.0,707.0,895.68,730.91
2016,1,22,13,15,975.0,81.5,5.9,10.0,697.5,886.75,723.91
2016,1,22,13,30,972.0,81.0,5.8,10.0,688.0,874.11,714.3
2016,1,22,13,45,967.5,80.0,5.75,10.5,670.5,856.1,699.73
2016,1,22,14,0,963.0,79.0,5.7,11.0,653.0,834.6,682.7
2016,1,22,14,15,954.0,78.0,5.6,11.0,627.0,806.37,661.69
2016,1,22,14,30,945.0,77.0,5.5,11.0,601.0,775.14,638.43
2016,1,22,14,45,931.0,75.5,5.45,11.0,567.5,737.06,610.04
2016,1,22,15,0,917.0,74.0,5.4,11.0,534.0,696.69,579.73
2016,1,22,15,15,898.0,71.5,5.25,10.5,493.5,650.03,543.0
2016,1,22,15,30,879.0,69.0,5.1,10.0,453.0,604.96,506.41
2016,1,22,15,45,854.0,66.0,4.95,10.0,407.5,551.71,461.48
2016,1,22,16,0,829.0,63.0,4.8,10.0,362.0,498.21,415.25
2016,1,22,16,15,789.5,59.0,4.25,9.0,312.5,437.03,362.15
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,377.7,309.21
2016,1,22,16,45,690.0,49.0,3.2,7.5,211.5,311.05,248.73
2016,1,22,17,0,630.0,43.0,2.7,7.0,160.0,249.24,191.33
2016,1,22,17,15,525.0,34.5,2.5,6.0,111.5,178.66,128.18
2016,1,22,17,30,420.0,26.0,2.3,5.0,63.0,118.94,71.53
2016,1,22,17,45,210.0,13.0,2.1,4.5,31.5,43.41,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,14.0,1.25,0.5,34.5,51.16,0.0
2016,1,23,8,0,433.0,28.0,1.4,1.0,69.0,126.94,81.59
2016,1,23,8,15,533.0,36.0,1.35,1.5,117.5,186.43,137.67
2016,1,23,8,30,633.0,44.0,1.3,2.0,166.0,256.08,200.94
2016,1,23,8,45,692.0,49.5,1.3,3.0,217.0,317.49,257.26
2016,1,23,9,0,751.0,55.0,1.3,4.0,268.0,383.58,315.72
2016,1,23,9,15,788.0,58.5,1.3,4.5,317.5,441.35,366.12
2016,1,23,9,30,825.0,62.0,1.3,5.0,367.0,500.71,415.89
2016,1,23,9,45,850.5,65.0,1.3,6.0,412.0,554.26,458.46
2016,1,23,10,0,876.0,68.0,1.3,7.0,457.0,604.59,496.97
2016,1,23,10,15,893.5,70.0,1.3,7.5,496.0,650.86,531.86
2016,1,23,10,30,911.0,72.0,1.3,8.0,535.0,695.63,564.03
2016,1,23,10,45,923.0,74.0,1.35,8.5,567.5,734.75,590.64
2016,1,23,11,0,935.0,76.0,1.4,9.0,600.0,771.48,615.25
2016,1,23,11,15,943.5,77.0,1.4,9.5,625.0,801.79,634.47
2016,1,23,11,30,952.0,78.0,1.4,10.0,650.0,829.1,651.46
2016,1,23,11,45,954.0,80.0,1.45,10.5,666.5,849.21,664.0
2016,1,23,12,0,956.0,82.0,1.5,11.0,683.0,865.79,674.2
2016,1,23,12,15,958.0,82.5,1.6,11.5,691.5,877.07,681.47
2016,1,23,12,30,960.0,83.0,1.7,12.0,700.0,884.68,686.36
2016,1,23,12,45,959.5,83.5,1.8,12.5,699.5,886.53,687.39
2016,1,23,13,0,959.0,84.0,1.9,13.0,699.0,884.65,686.01
2016,1,23,13,15,956.0,83.5,2.0,13.0,689.5,875.88,681.23
2016,1,23,13,30,953.0,83.0,2.1,13.0,680.0,863.48,674.04
2016,1,23,13,45,946.5,82.0,2.25,13.0,662.5,844.18,662.47
2016,1,23,14,0,940.0,81.0,2.4,13.0,645.0,821.53,648.45
2016,1,23,14,15,931.0,80.0,2.45,13.0,619.5,793.8,629.89
2016,1,23,14,30,922.0,79.0,2.5,13.0,594.0,763.13,609.14
2016,1,23,14,45,909.0,77.0,2.55,13.5,561.0,725.81,582.24
2016,1,23,15,0,896.0,75.0,2.6,14.0,528.0,686.21,553.48
2016,1,23,15,15,877.5,72.5,2.55,13.5,488.5,640.55,519.59
2016,1,23,15,30,859.0,70.0,2.5,13.0,449.0,596.5,485.74
2016,1,23,15,45,832.5,67.0,2.45,13.0,403.5,543.15,442.86
2016,1,23,16,0,806.0,64.0,2.4,13.0,358.0,489.74,398.74
2016,1,23,16,15,767.0,60.0,2.15,12.0,309.0,429.72,348.85
2016,1,23,16,30,728.0,56.0,1.9,11.0,260.0,371.54,298.75
2016,1,23,16,45,668.0,50.5,1.7,10.0,209.5,306.35,241.67
2016,1,23,17,0,608.0,45.0,1.5,9.0,159.0,245.98,187.24
2016,1,23,17,15,505.5,36.0,1.55,8.5,111.5,177.97,127.12
2016,1,23,17,30,403.0,27.0,1.6,8.0,64.0,119.32,72.81
2016,1,23,17,45,201.5,13.5,1.7,7.5,32.0,46.82,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.0,49.53,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,68.0,122.85,79.6
2016,1,24,8,15,491.0,40.0,4.05,4.5,116.5,181.38,134.11
2016,1,24,8,30,593.0,49.0,4.1,5.0,165.0,250.56,196.94
2016,1,24,8,45,574.5,60.5,4.2,6.0,198.5,287.79,234.45
2016,1,24,9,0,556.0,72.0,4.3,7.0,232.0,322.09,267.55
2016,1,24,9,15,582.0,82.5,4.6,7.5,275.0,373.21,313.5
2016,1,24,9,30,608.0,93.0,4.9,8.0,318.0,425.43,359.12
2016,1,24,9,45,622.5,102.0,5.2,9.0,356.5,470.39,396.92
2016,1,24,10,0,637.0,111.0,5.5,10.0,395.0,514.85,433.26
2016,1,24,10,15,757.0,97.5,5.65,10.5,463.5,600.94,504.14
2016,1,24,10,30,877.0,84.0,5.8,11.0,532.0,691.28,576.95
2016,1,24,10,45,889.5,86.5,5.95,12.0,564.5,730.64,604.66
2016,1,24,11,0,902.0,89.0,6.1,13.0,597.0,767.7,630.34
2016,1,24,11,15,617.0,177.5,6.1,13.5,532.0,673.84,552.72
2016,1,24,11,30,332.0,266.0,6.1,14.0,467.0,551.72,449.41
2016,1,24,11,45,629.0,180.5,6.2,14.5,573.0,711.31,580.44
2016,1,24,12,0,926.0,95.0,6.3,15.0,679.0,858.2,691.89
2016,1,24,12,15,928.0,95.5,6.25,15.0,687.5,869.27,698.87
2016,1,24,12,30,930.0,96.0,6.2,15.0,696.0,876.78,703.95
2016,1,24,12,45,697.0,175.0,6.2,15.5,624.5,781.7,631.04
2016,1,24,13,0,464.0,254.0,6.2,16.0,553.0,670.83,540.01
2016,1,24,13,15,469.5,248.0,6.1,16.0,547.5,665.93,536.75
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,659.02,531.61
2016,1,24,13,45,688.5,168.5,5.95,16.5,590.5,745.13,601.73
2016,1,24,14,0,902.0,95.0,5.9,17.0,639.0,810.2,650.2
2016,1,24,14,15,892.0,93.5,5.8,17.0,613.0,786.27,632.37
2016,1,24,14,30,882.0,92.0,5.7,17.0,587.0,755.04,609.49
2016,1,24,14,45,875.5,87.0,5.6,17.0,555.5,719.77,583.54
2016,1,24,15,0,869.0,82.0,5.5,17.0,524.0,681.91,555.32
2016,1,24,15,15,849.0,79.5,5.2,17.0,484.5,635.9,518.3
2016,1,24,15,30,829.0,77.0,4.9,17.0,445.0,588.69,479.8
2016,1,24,15,45,795.5,75.0,4.65,17.0,399.5,533.64,434.53
2016,1,24,16,0,762.0,73.0,4.4,17.0,354.0,479.15,388.81
2016,1,24,16,15,721.0,68.0,3.95,16.0,305.0,418.91,338.61
2016,1,24,16,30,680.0,63.0,3.5,15.0,256.0,362.3,289.96
2016,1,24,16,45,611.0,57.5,3.1,14.0,205.5,296.05,232.5
2016,1,24,17,0,542.0,52.0,2.7,13.0,155.0,235.69,178.9
2016,1,24,17,15,437.5,41.5,2.65,12.5,108.5,167.25,119.4
2016,1,24,17,30,333.0,31.0,2.6,12.0,62.0,109.87,68.1
2016,1,24,17,45,166.5,15.5,2.55,12.0,31.0,44.32,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,19.0,2.85,11.5,31.0,41.48,0.0
2016,1,25,8,0,241.0,38.0,3.1,12.0,62.0,99.25,64.37
2016,1,25,8,15,343.5,51.5,3.25,12.5,107.5,154.05,112.24
2016,1,25,8,30,446.0,65.0,3.4,13.0,153.0,220.53,169.65
2016,1,25,8,45,530.5,71.0,3.55,13.5,203.5,282.96,224.46
2016,1,25,9,0,615.0,77.0,3.7,14.0,254.0,352.8,284.76
2016,1,25,9,15,658.5,83.0,3.6,14.5,302.0,410.3,333.89
2016,1,25,9,30,702.0,89.0,3.5,15.0,350.0,470.31,383.5
2016,1,25,9,45,749.0,88.5,3.4,16.0,397.5,527.16,428.45
2016,1,25,10,0,796.0,88.0,3.3,17.0,445.0,584.07,471.93
2016,1,25,10,15,817.0,91.0,3.15,17.5,484.0,631.31,507.13
2016,1,25,10,30,838.0,94.0,3.0,18.0,523.0,677.5,540.44
2016,1,25,10,45,863.0,92.5,2.85,18.5,558.0,720.16,569.3
2016,1,25,11,0,888.0,91.0,2.7,19.0,593.0,761.3,595.82
2016,1,25,11,15,898.0,92.5,2.5,19.0,619.0,792.59,615.62
2016,1,25,11,30,908.0,94.0,2.3,19.0,645.0,816.55,629.96
2016,1,25,11,45,917.5,93.5,2.15,19.5,663.0,839.23,642.4
2016,1,25,12,0,927.0,93.0,2.0,20.0,681.0,858.74,652.46
2016,1,25,12,15,930.5,93.5,1.95,20.0,690.5,871.12,659.83
2016,1,25,12,30,934.0,94.0,1.9,20.0,700.0,879.96,664.95
2016,1,25,12,45,939.5,92.0,1.85,20.5,701.0,884.03,665.74
2016,1,25,13,0,945.0,90.0,1.8,21.0,702.0,884.44,664.23
2016,1,25,13,15,943.0,89.5,1.75,21.0,694.0,876.66,658.68
2016,1,25,13,30,941.0,89.0,1.7,21.0,686.0,865.27,650.93
2016,1,25,13,45,941.0,86.0,1.7,21.0,670.0,849.1,640.67
2016,1,25,14,0,941.0,83.0,1.7,21.0,654.0,829.38,628.12
2016,1,25,14,15,932.5,82.0,1.65,21.0,629.0,802.01,609.9
2016,1,25,14,30,924.0,81.0,1.6,21.0,604.0,771.66,589.69
2016,1,25,14,45,915.0,78.0,1.55,21.0,571.5,735.93,565.67
2016,1,25,15,0,906.0,75.0,1.5,21.0,539.0,697.64,539.73
2016,1,25,15,15,888.5,73.0,1.35,20.5,499.5,652.72,507.62
2016,1,25,15,30,871.0,71.0,1.2,20.0,460.0,609.32,475.25
2016,1,25,15,45,846.5,67.5,1.1,20.0,415.0,555.87,434.24
2016,1,25,16,0,822.0,64.0,1.0,20.0,370.0,502.14,391.96
2016,1,25,16,15,784.5,60.0,1.0,19.0,320.5,441.84,345.3
2016,1,25,16,30,747.0,56.0,1.0,18.0,271.0,383.2,297.87
2016,1,25,16,45,683.5,51.0,1.0,17.5,219.0,315.93,241.51
2016,1,25,17,0,620.0,46.0,1.0,17.0,167.0,253.81,187.72
2016,1,25,17,15,518.0,37.5,1.05,16.0,118.0,185.17,129.41
2016,1,25,17,30,416.0,29.0,1.1,15.0,69.0,125.83,77.24
2016,1,25,17,45,208.0,14.5,1.2,14.5,34.5,50.18,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,23.5,17.5,4.55,5.5,20.0,22.14,0.0
2016,1,26,8,0,47.0,35.0,4.8,6.0,40.0,48.89,32.54
2016,1,26,8,15,71.5,56.5,5.05,6.0,68.5,81.04,61.68
2016,1,26,8,30,96.0,78.0,5.3,6.0,97.0,115.55,92.63
2016,1,26,8,45,117.0,97.5,5.55,6.5,127.5,148.87,122.48
2016,1,26,9,0,138.0,117.0,5.8,7.0,158.0,184.22,153.76
2016,1,26,9,15,122.0,138.0,5.85,7.0,178.5,205.7,172.93
2016,1,26,9,30,106.0,159.0,5.9,7.0,199.0,225.47,189.96
2016,1,26,9,45,118.0,179.0,6.0,7.5,228.5,258.21,217.49
2016,1,26,10,0,130.0,199.0,6.1,8.0,258.0,291.74,245.27
2016,1,26,10,15,207.0,211.0,6.1,8.0,314.0,358.59,302.19
2016,1,26,10,30,284.0,223.0,6.1,8.0,370.0,437.62,368.37
2016,1,26,10,45,312.0,233.0,6.2,8.5,403.5,477.4,400.34
2016,1,26,11,0,340.0,243.0,6.3,9.0,437.0,517.84,432.58
2016,1,26,11,15,277.5,265.5,6.35,9.0,428.0,503.75,419.1
2016,1,26,11,30,215.0,288.0,6.4,9.0,419.0,477.56,395.99
2016,1,26,11,45,224.0,295.5,6.45,9.5,435.5,496.62,410.6
2016,1,26,12,0,233.0,303.0,6.5,10.0,452.0,515.18,424.63
2016,1,26,12,15,116.5,224.0,6.6,10.0,298.5,334.22,276.23
2016,1,26,12,30,0.0,145.0,6.7,10.0,145.0,141.9,113.81
2016,1,26,12,45,13.0,200.5,6.8,10.0,209.0,209.29,170.35
2016,1,26,13,0,26.0,256.0,6.9,10.0,273.0,277.94,227.15
2016,1,26,13,15,14.5,218.5,6.95,10.0,228.0,229.14,186.72
2016,1,26,13,30,3.0,181.0,7.0,10.0,183.0,181.03,146.67
2016,1,26,13,45,1.5,98.0,7.1,10.0,99.0,96.15,75.89
2016,1,26,14,0,0.0,15.0,7.2,10.0,15.0,14.49,6.71
2016,1,26,14,15,0.0,35.5,6.85,10.0,35.5,34.31,23.65
2016,1,26,14,30,0.0,56.0,6.5,10.0,56.0,54.14,40.6
2016,1,26,14,45,3.5,116.0,6.2,10.0,118.0,115.55,92.86
2016,1,26,15,0,7.0,176.0,5.9,10.0,180.0,179.59,146.89
2016,1,26,15,15,3.5,140.5,5.45,9.5,142.5,140.69,114.57
2016,1,26,15,30,0.0,105.0,5.0,9.0,105.0,102.46,82.5
2016,1,26,15,45,0.0,94.5,4.6,9.0,94.5,92.06,73.85
2016,1,26,16,0,0.0,84.0,4.2,9.0,84.0,81.69,65.12
2016,1,26,16,15,0.0,72.5,3.95,8.5,72.5,70.33,55.57
2016,1,26,16,30,0.0,61.0,3.7,8.0,61.0,59.0,45.88
2016,1,26,16,45,0.0,49.5,3.5,7.5,49.5,47.82,36.16
2016,1,26,17,0,0.0,38.0,3.3,7.0,38.0,36.7,26.31
2016,1,26,17,15,0.0,26.5,3.35,6.5,26.5,25.58,16.35
2016,1,26,17,30,0.0,15.0,3.4,6.0,15.0,14.47,6.2
2016,1,26,17,45,0.0,7.5,3.45,6.0,7.5,7.23,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,208.0,15.5,3.6,1.5,36.5,52.23,0.0
2016,1,27,8,0,416.0,31.0,3.8,2.0,73.0,129.12,85.57
2016,1,27,8,15,514.5,40.0,3.8,3.0,122.5,188.55,140.67
2016,1,27,8,30,613.0,49.0,3.8,4.0,172.0,258.31,204.1
2016,1,27,8,45,675.0,54.5,3.85,5.0,224.0,318.88,260.21
2016,1,27,9,0,737.0,60.0,3.9,6.0,276.0,386.01,320.4
2016,1,27,9,15,774.5,64.5,4.0,6.5,325.5,445.01,372.99
2016,1,27,9,30,812.0,69.0,4.1,7.0,375.0,505.7,425.34
2016,1,27,9,45,839.5,71.5,4.25,8.0,421.0,559.8,470.17
2016,1,27,10,0,867.0,74.0,4.4,9.0,467.0,613.88,513.58
2016,1,27,10,15,885.0,76.5,4.3,9.0,507.0,661.46,551.57
2016,1,27,10,30,903.0,79.0,4.2,9.0,547.0,704.05,584.2
2016,1,27,10,45,917.0,80.0,4.1,9.5,580.5,743.66,611.51
2016,1,27,11,0,931.0,81.0,4.0,10.0,614.0,780.99,636.88
2016,1,27,11,15,940.0,82.5,3.95,10.0,640.0,812.57,659.07
2016,1,27,11,30,949.0,84.0,3.9,10.0,666.0,841.15,678.98
2016,1,27,11,45,955.0,84.5,3.9,10.5,683.5,863.05,692.91
2016,1,27,12,0,961.0,85.0,3.9,11.0,701.0,881.51,704.4
2016,1,27,12,15,964.0,85.5,3.9,11.0,710.0,893.97,712.9
2016,1,27,12,30,967.0,86.0,3.9,11.0,719.0,902.73,718.91
2016,1,27,12,45,969.5,85.0,3.9,11.5,720.0,905.63,719.53
2016,1,27,13,0,972.0,84.0,3.9,12.0,721.0,904.73,717.62
2016,1,27,13,15,970.0,83.5,3.85,12.0,712.5,896.88,711.92
2016,1,27,13,30,968.0,83.0,3.8,12.0,704.0,885.29,703.73
2016,1,27,13,45,966.0,81.5,3.8,12.5,687.5,868.9,691.22
2016,1,27,14,0,964.0,80.0,3.8,13.0,671.0,848.92,676.27
2016,1,27,14,15,956.5,78.5,3.75,12.5,645.5,821.26,658.01
2016,1,27,14,30,949.0,77.0,3.7,12.0,620.0,790.47,637.41
2016,1,27,14,45,937.5,75.5,3.65,12.0,587.5,753.91,611.23
2016,1,27,15,0,926.0,74.0,3.6,12.0,555.0,714.87,583.03
2016,1,27,15,15,909.0,71.5,3.4,12.0,515.0,668.9,547.76
2016,1,27,15,30,892.0,69.0,3.2,12.0,475.0,621.36,509.64
2016,1,27,15,45,871.5,65.5,3.0,12.0,429.5,569.43,467.25
2016,1,27,16,0,851.0,62.0,2.8,12.0,384.0,519.24,425.06
2016,1,27,16,15,815.5,58.5,2.4,11.0,334.0,458.88,374.53
2016,1,27,16,30,780.0,55.0,2.0,10.0,284.0,399.92,323.45
2016,1,27,16,45,727.5,49.5,1.6,9.0,232.0,334.21,265.41
2016,1,27,17,0,675.0,44.0,1.2,8.0,180.0,272.5,209.21
2016,1,27,17,15,580.0,36.0,1.2,7.5,129.0,201.24,145.83
2016,1,27,17,30,485.0,28.0,1.2,7.0,78.0,139.69,89.84
2016,1,27,17,45,242.5,14.0,1.25,6.5,39.0,56.05,2.05
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.5,54.57,1.88
2016,1,28,8,0,469.0,28.0,3.7,5.0,77.0,135.91,88.6
2016,1,28,8,15,564.0,35.5,3.55,6.0,126.5,196.06,144.1
2016,1,28,8,30,659.0,43.0,3.4,7.0,176.0,265.93,207.33
2016,1,28,8,45,716.5,47.5,3.25,8.0,228.0,327.63,263.86
2016,1,28,9,0,774.0,52.0,3.1,9.0,280.0,393.87,322.42
2016,1,28,9,15,809.5,55.5,3.1,10.0,330.0,452.62,373.16
2016,1,28,9,30,845.0,59.0,3.1,11.0,380.0,510.39,421.21
2016,1,28,9,45,871.0,61.0,3.15,12.0,426.0,564.27,464.49
2016,1,28,10,0,897.0,63.0,3.2,13.0,472.0,617.97,506.06
2016,1,28,10,15,913.5,65.0,3.3,13.5,512.0,664.99,542.29
2016,1,28,10,30,930.0,67.0,3.4,14.0,552.0,710.39,575.1
2016,1,28,10,45,942.5,68.0,3.5,15.0,585.0,749.89,601.32
2016,1,28,11,0,955.0,69.0,3.6,16.0,618.0,786.95,625.39
2016,1,28,11,15,963.0,70.0,3.6,16.5,643.5,817.89,645.46
2016,1,28,11,30,971.0,71.0,3.6,17.0,669.0,845.71,663.18
2016,1,28,11,45,974.0,72.5,3.65,17.5,686.0,866.81,676.32
2016,1,28,12,0,977.0,74.0,3.7,18.0,703.0,884.31,686.99
2016,1,28,12,15,979.5,74.5,3.7,18.0,712.0,896.58,695.11
2016,1,28,12,30,982.0,75.0,3.7,18.0,721.0,905.08,700.75
2016,1,28,12,45,982.5,75.0,3.7,18.5,721.5,907.53,700.99
2016,1,28,13,0,983.0,75.0,3.7,19.0,722.0,906.13,698.73
2016,1,28,13,15,981.0,74.5,3.7,19.0,713.5,898.25,693.46
2016,1,28,13,30,979.0,74.0,3.7,19.0,705.0,886.58,685.72
2016,1,28,13,45,975.0,73.0,3.7,19.0,688.0,869.02,673.97
2016,1,28,14,0,971.0,72.0,3.7,19.0,671.0,847.89,659.82
2016,1,28,14,15,964.0,71.0,3.6,19.0,646.0,821.02,641.13
2016,1,28,14,30,957.0,70.0,3.5,19.0,621.0,790.97,620.22
2016,1,28,14,45,940.5,70.5,3.45,19.0,587.5,752.87,593.66
2016,1,28,15,0,924.0,71.0,3.4,19.0,554.0,712.56,565.35
2016,1,28,15,15,907.5,69.0,2.95,18.5,514.5,667.5,531.97
2016,1,28,15,30,891.0,67.0,2.5,18.0,475.0,620.82,495.42
2016,1,28,15,45,869.0,64.0,2.1,17.5,430.0,568.57,453.98
2016,1,28,16,0,847.0,61.0,1.7,17.0,385.0,518.2,412.77
2016,1,28,16,15,812.5,57.5,1.6,16.0,335.0,458.39,365.06
2016,1,28,16,30,778.0,54.0,1.5,15.0,285.0,399.89,316.51
2016,1,28,16,45,726.0,48.5,1.4,14.0,233.0,334.31,260.63
2016,1,28,17,0,674.0,43.0,1.3,13.0,181.0,272.71,206.18
2016,1,28,17,15,581.0,36.0,1.3,13.0,130.5,202.85,144.65
2016,1,28,17,30,488.0,29.0,1.3,13.0,80.0,142.39,90.57
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.0,57.54,7.92
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.5,2.9,8.5,40.0,56.39,5.63
2016,1,29,8,0,482.0,29.0,3.3,10.0,80.0,140.01,90.14
2016,1,29,8,15,575.5,36.5,3.4,10.5,130.5,200.68,145.37
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,270.89,208.42
2016,1,29,8,45,722.0,49.0,3.6,12.0,233.0,332.13,264.05
2016,1,29,9,0,775.0,54.0,3.7,13.0,285.0,397.46,321.42
2016,1,29,9,15,810.0,58.0,3.7,14.0,335.0,456.74,372.0
2016,1,29,9,30,845.0,62.0,3.7,15.0,385.0,517.42,421.72
2016,1,29,9,45,868.5,65.0,3.7,16.0,431.0,568.76,462.39
2016,1,29,10,0,892.0,68.0,3.7,17.0,477.0,622.1,503.03
2016,1,29,10,15,908.5,70.0,4.05,17.5,517.0,669.05,539.53
2016,1,29,10,30,925.0,72.0,4.4,18.0,557.0,714.39,573.11
2016,1,29,10,45,936.0,73.5,4.75,19.0,590.0,753.34,600.13
2016,1,29,11,0,947.0,75.0,5.1,20.0,623.0,789.77,625.06
2016,1,29,11,15,954.5,76.0,5.15,20.0,648.0,820.23,646.44
2016,1,29,11,30,962.0,77.0,5.2,20.0,673.0,847.57,665.57
2016,1,29,11,45,964.0,79.0,5.3,20.5,690.0,868.34,678.96
2016,1,29,12,0,966.0,81.0,5.4,21.0,707.0,885.51,689.86
2016,1,29,12,15,968.0,81.5,5.45,21.0,715.5,897.33,698.1
2016,1,29,12,30,970.0,82.0,5.5,21.0,724.0,905.4,703.85
2016,1,29,12,45,969.0,82.5,5.55,21.0,723.5,907.19,705.29
2016,1,29,13,0,968.0,83.0,5.6,21.0,723.0,905.17,704.19
2016,1,29,13,15,965.5,82.5,5.6,21.0,714.5,896.99,698.58
2016,1,29,13,30,963.0,82.0,5.6,21.0,706.0,885.09,690.47
2016,1,29,13,45,957.5,81.5,5.65,21.0,688.5,867.12,678.39
2016,1,29,14,0,952.0,81.0,5.7,21.0,671.0,845.69,663.89
2016,1,29,14,15,943.5,79.5,5.6,20.5,646.0,817.49,645.04
2016,1,29,14,30,935.0,78.0,5.5,20.0,621.0,786.26,623.93
2016,1,29,14,45,924.5,76.0,5.45,20.0,588.0,750.18,598.15
2016,1,29,15,0,914.0,74.0,5.4,20.0,555.0,711.59,570.36
2016,1,29,15,15,897.5,72.0,5.15,19.5,515.5,666.81,537.34
2016,1,29,15,30,881.0,70.0,4.9,19.0,476.0,620.45,501.21
2016,1,29,15,45,857.0,67.0,4.65,19.0,430.5,570.09,460.17
2016,1,29,16,0,833.0,64.0,4.4,19.0,385.0,516.38,415.68
2016,1,29,16,15,798.0,60.0,4.05,18.0,335.5,456.27,366.43
2016,1,29,16,30,763.0,56.0,3.7,17.0,286.0,397.55,316.76
2016,1,29,16,45,709.5,51.0,3.4,16.0,234.0,332.52,260.56
2016,1,29,17,0,656.0,46.0,3.1,15.0,182.0,271.59,206.23
2016,1,29,17,15,564.0,38.0,3.0,14.0,132.0,201.61,144.85
2016,1,29,17,30,472.0,30.0,2.9,13.0,82.0,141.0,91.0
2016,1,29,17,45,236.0,15.0,2.85,12.5,41.0,57.98,13.05
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,216.5,16.5,4.0,7.0,39.5,55.47,9.25
2016,1,30,8,0,433.0,33.0,4.2,8.0,79.0,135.66,89.56
2016,1,30,8,15,531.5,41.5,4.15,8.5,129.5,196.03,144.28
2016,1,30,8,30,630.0,50.0,4.1,9.0,180.0,266.68,207.77
2016,1,30,8,45,692.0,55.0,4.1,10.0,233.0,328.13,263.64
2016,1,30,9,0,754.0,60.0,4.1,11.0,286.0,396.03,323.33
2016,1,30,9,15,791.0,64.0,4.15,12.0,336.5,455.45,374.48
2016,1,30,9,30,828.0,68.0,4.2,13.0,387.0,516.49,425.05
2016,1,30,9,45,855.0,71.0,4.3,14.0,433.5,571.93,469.6
2016,1,30,10,0,882.0,74.0,4.4,15.0,480.0,627.29,512.61
2016,1,30,10,15,899.5,76.0,4.5,16.0,520.5,671.64,545.99
2016,1,30,10,30,917.0,78.0,4.6,17.0,561.0,717.46,578.45
2016,1,30,10,45,929.0,80.0,4.7,18.0,595.0,757.54,605.18
2016,1,30,11,0,941.0,82.0,4.8,19.0,629.0,795.18,629.77
2016,1,30,11,15,949.0,83.0,4.85,19.5,654.5,825.96,650.06
2016,1,30,11,30,957.0,84.0,4.9,20.0,680.0,853.67,668.07
2016,1,30,11,45,961.5,85.0,5.0,20.5,697.5,875.3,682.01
2016,1,30,12,0,966.0,86.0,5.1,21.0,715.0,893.43,693.53
2016,1,30,12,15,968.0,86.5,5.1,21.0,723.5,905.31,701.45
2016,1,30,12,30,970.0,87.0,5.1,21.0,732.0,913.44,706.89
2016,1,30,12,45,969.0,87.5,5.15,21.5,732.0,915.26,706.97
2016,1,30,13,0,968.0,88.0,5.2,22.0,732.0,913.28,704.56
2016,1,30,13,15,965.0,87.5,5.2,22.0,722.5,904.71,698.74
2016,1,30,13,30,962.0,87.0,5.2,22.0,713.0,892.43,690.47
2016,1,30,13,45,955.0,86.5,5.2,22.0,695.5,873.27,677.44
2016,1,30,14,0,948.0,86.0,5.2,22.0,678.0,850.69,662.07
2016,1,30,14,15,939.0,84.5,5.1,22.0,652.0,822.18,641.95
2016,1,30,14,30,930.0,83.0,5.0,22.0,626.0,790.66,619.7
2016,1,30,14,45,918.0,81.0,4.9,22.0,592.5,753.62,593.39
2016,1,30,15,0,906.0,79.0,4.8,22.0,559.0,714.17,565.22
2016,1,30,15,15,888.5,76.5,4.55,21.5,519.0,668.4,531.84
2016,1,30,15,30,871.0,74.0,4.3,21.0,479.0,624.13,497.79
2016,1,30,15,45,844.0,71.5,4.05,20.5,433.0,569.92,455.65
2016,1,30,16,0,817.0,69.0,3.8,20.0,387.0,515.61,412.3
2016,1,30,16,15,780.5,65.0,3.6,19.0,337.0,455.34,363.8
2016,1,30,16,30,744.0,61.0,3.4,18.0,287.0,396.63,314.8
2016,1,30,16,45,687.5,55.0,3.2,17.0,235.0,330.1,258.04
2016,1,30,17,0,631.0,49.0,3.0,16.0,183.0,268.03,203.39
2016,1,30,17,15,537.5,41.0,3.1,15.5,133.0,200.1,143.97
2016,1,30,17,30,444.0,33.0,3.2,15.0,83.0,140.55,91.53
2016,1,30,17,45,222.0,16.5,3.3,14.5,41.5,58.14,17.11
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.0,16.5,3.7,10.5,39.0,54.29,11.77
2016,1,31,8,0,414.0,33.0,3.9,11.0,78.0,131.95,86.61
2016,1,31,8,15,510.5,41.5,3.8,11.5,127.5,190.86,139.2
2016,1,31,8,30,607.0,50.0,3.7,12.0,177.0,259.9,200.44
2016,1,31,8,45,674.0,54.0,3.65,13.0,229.5,321.14,255.18
2016,1,31,9,0,741.0,58.0,3.6,14.0,282.0,389.32,314.13
2016,1,31,9,15,778.0,61.5,3.45,15.0,332.0,447.65,363.34
2016,1,31,9,30,815.0,65.0,3.3,16.0,382.0,507.63,411.84
2016,1,31,9,45,843.5,67.0,3.2,17.0,428.0,562.33,454.44
2016,1,31,10,0,872.0,69.0,3.1,18.0,474.0,614.13,493.27
2016,1,31,10,15,889.5,71.5,3.05,19.0,514.0,661.76,527.57
2016,1,31,10,30,907.0,74.0,3.0,20.0,554.0,707.9,558.4
2016,1,31,10,45,919.5,75.0,2.95,21.0,587.5,746.99,582.81
2016,1,31,11,0,932.0,76.0,2.9,22.0,621.0,783.71,605.08
2016,1,31,11,15,940.0,77.5,2.95,22.5,646.5,814.92,624.89
2016,1,31,11,30,948.0,79.0,3.0,23.0,672.0,843.09,642.51
2016,1,31,11,45,948.0,82.0,3.05,23.5,688.5,863.25,654.57
2016,1,31,12,0,948.0,85.0,3.1,24.0,705.0,879.81,664.25
2016,1,31,12,15,950.0,85.5,3.05,24.0,713.5,891.56,671.41
2016,1,31,12,30,952.0,86.0,3.0,24.0,722.0,899.63,676.21
2016,1,31,12,45,952.5,85.5,3.0,24.5,722.5,901.6,676.07
2016,1,31,13,0,953.0,85.0,3.0,25.0,723.0,899.81,673.59
2016,1,31,13,15,950.5,84.5,2.9,25.0,714.5,891.77,667.69
2016,1,31,13,30,948.0,84.0,2.8,25.0,706.0,880.06,659.49
2016,1,31,13,45,943.0,83.0,2.75,25.0,688.5,862.14,647.6
2016,1,31,14,0,938.0,82.0,2.7,25.0,671.0,840.79,633.51
2016,1,31,14,15,929.5,81.0,2.5,25.0,646.0,813.42,614.34
2016,1,31,14,30,921.0,80.0,2.3,25.0,621.0,783.05,593.18
2016,1,31,14,45,908.5,78.0,2.15,25.0,588.0,745.86,567.62
2016,1,31,15,0,896.0,76.0,2.0,25.0,555.0,706.31,540.35
2016,1,31,15,15,879.0,74.0,1.8,24.5,515.5,661.71,509.51
2016,1,31,15,30,862.0,72.0,1.6,24.0,476.0,618.61,477.69
2016,1,31,15,45,836.5,69.5,1.4,24.0,430.5,565.54,437.03
2016,1,31,16,0,811.0,67.0,1.2,24.0,385.0,512.28,395.32
2016,1,31,16,15,775.5,63.0,1.15,23.0,336.0,452.66,349.94
2016,1,31,16,30,740.0,59.0,1.1,22.0,287.0,394.54,303.83
2016,1,31,16,45,683.0,54.0,1.05,21.5,235.0,328.94,249.8
2016,1,31,17,0,626.0,49.0,1.0,21.0,183.0,267.84,197.76
2016,1,31,17,15,533.0,41.0,1.05,20.5,133.5,200.0,140.57
2016,1,31,17,30,440.0,33.0,1.1,20.0,84.0,140.57,89.98
2016,1,31,17,45,220.0,16.5,1.15,19.5,42.0,58.52,19.9
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
