Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,52.88,14.44
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,125.21,83.09
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,183.67,134.05
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,252.52,193.94
2016,2,1,8,45,278.0,59.0,2.1,14.0,118.0,175.55,139.18
2016,2,1,9,0,0.0,60.0,2.3,15.0,60.0,57.98,43.67
2016,2,1,9,15,0.0,91.5,2.6,15.5,91.5,89.53,70.16
2016,2,1,9,30,0.0,123.0,2.9,16.0,123.0,121.51,96.43
2016,2,1,9,45,0.5,138.0,3.25,16.5,138.0,136.77,108.54
2016,2,1,10,0,1.0,153.0,3.6,17.0,153.0,152.11,120.6
2016,2,1,10,15,21.0,187.0,3.9,17.5,198.0,200.12,159.47
2016,2,1,10,30,41.0,221.0,4.2,18.0,243.0,256.76,204.61
2016,2,1,10,45,207.5,234.0,4.5,19.0,355.0,398.58,319.36
2016,2,1,11,0,374.0,247.0,4.8,20.0,467.0,550.89,438.05
2016,2,1,11,15,644.5,170.0,5.05,20.0,568.0,697.27,554.38
2016,2,1,11,30,915.0,93.0,5.3,20.0,669.0,834.77,656.99
2016,2,1,11,45,916.0,95.5,5.55,20.5,685.5,854.64,669.97
2016,2,1,12,0,917.0,98.0,5.8,21.0,702.0,871.04,681.14
2016,2,1,12,15,920.0,98.5,5.95,21.0,711.0,883.37,690.32
2016,2,1,12,30,923.0,99.0,6.1,21.0,720.0,892.15,697.1
2016,2,1,12,45,921.5,100.0,6.35,21.5,719.5,894.07,698.19
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,892.36,696.78
2016,2,1,13,15,916.5,100.5,6.75,22.0,710.5,883.69,691.37
2016,2,1,13,30,913.0,100.0,6.9,22.0,702.0,871.48,683.51
2016,2,1,13,45,905.0,100.0,7.05,22.0,684.5,852.71,670.92
2016,2,1,14,0,897.0,100.0,7.2,22.0,667.0,835.35,659.43
2016,2,1,14,15,887.5,98.5,7.2,22.0,641.0,807.28,639.51
2016,2,1,14,30,878.0,97.0,7.2,22.0,615.0,776.37,617.49
2016,2,1,14,45,859.5,96.0,7.2,22.0,581.5,736.85,588.92
2016,2,1,15,0,841.0,95.0,7.2,22.0,548.0,695.45,558.76
2016,2,1,15,15,821.0,92.5,6.9,21.5,508.0,649.83,524.03
2016,2,1,15,30,801.0,90.0,6.6,21.0,468.0,603.05,487.5
2016,2,1,15,45,763.0,88.5,6.3,21.0,421.5,546.07,441.27
2016,2,1,16,0,725.0,87.0,6.0,21.0,375.0,491.84,396.37
2016,2,1,16,15,684.0,82.0,5.45,20.5,326.0,432.14,346.73
2016,2,1,16,30,643.0,77.0,4.9,20.0,277.0,374.67,297.77
2016,2,1,16,45,576.0,70.5,4.4,19.5,226.0,308.15,240.86
2016,2,1,17,0,509.0,64.0,3.9,19.0,175.0,247.37,187.95
2016,2,1,17,15,415.5,52.5,3.75,18.5,127.5,180.34,130.63
2016,2,1,17,30,322.0,41.0,3.6,18.0,80.0,123.11,81.88
2016,2,1,17,45,161.0,20.5,3.45,17.5,40.0,52.84,21.0
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,60.24,19.28
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,146.86,97.73
2016,2,2,8,15,575.5,41.0,3.75,10.0,140.5,207.84,152.58
2016,2,2,8,30,672.0,49.0,4.0,11.0,193.0,280.38,217.29
2016,2,2,8,45,727.0,54.0,4.3,12.0,246.5,343.23,274.36
2016,2,2,9,0,782.0,59.0,4.6,13.0,300.0,410.35,333.5
2016,2,2,9,15,817.5,63.0,4.95,13.5,351.5,470.8,386.47
2016,2,2,9,30,853.0,67.0,5.3,14.0,403.0,532.69,439.14
2016,2,2,9,45,876.0,70.5,5.7,14.5,450.0,587.88,485.25
2016,2,2,10,0,899.0,74.0,6.1,15.0,497.0,639.62,527.65
2016,2,2,10,15,916.5,76.0,6.05,15.0,538.0,687.95,566.21
2016,2,2,10,30,934.0,78.0,6.0,15.0,579.0,734.71,601.28
2016,2,2,10,45,944.0,80.5,5.95,15.5,613.0,774.76,629.11
2016,2,2,11,0,954.0,83.0,5.9,16.0,647.0,812.19,654.64
2016,2,2,11,15,962.5,84.5,5.85,16.0,673.5,844.51,677.37
2016,2,2,11,30,971.0,86.0,5.8,16.0,700.0,873.72,697.74
2016,2,2,11,45,974.0,87.5,5.8,16.5,717.5,895.16,711.26
2016,2,2,12,0,977.0,89.0,5.8,17.0,735.0,912.98,722.2
2016,2,2,12,15,979.5,89.5,5.7,17.0,744.0,925.55,730.24
2016,2,2,12,30,982.0,90.0,5.6,17.0,753.0,934.33,735.66
2016,2,2,12,45,981.5,90.0,5.55,17.5,753.0,936.16,735.09
2016,2,2,13,0,981.0,90.0,5.5,18.0,753.0,934.11,731.94
2016,2,2,13,15,978.0,89.5,5.4,18.0,744.0,925.53,725.39
2016,2,2,13,30,975.0,89.0,5.3,18.0,735.0,913.16,716.32
2016,2,2,13,45,969.0,88.0,5.25,18.0,717.5,894.07,702.87
2016,2,2,14,0,963.0,87.0,5.2,18.0,700.0,871.46,687.01
2016,2,2,14,15,954.5,86.0,5.05,18.0,674.0,843.52,666.78
2016,2,2,14,30,946.0,85.0,4.9,18.0,648.0,812.47,644.36
2016,2,2,14,45,934.0,83.0,4.8,18.0,614.0,774.85,617.38
2016,2,2,15,0,922.0,81.0,4.7,18.0,580.0,734.74,588.47
2016,2,2,15,15,904.5,78.5,4.35,17.5,539.5,688.2,554.14
2016,2,2,15,30,887.0,76.0,4.0,17.0,499.0,643.12,519.07
2016,2,2,15,45,862.5,73.0,3.7,17.0,452.5,588.83,475.57
2016,2,2,16,0,838.0,70.0,3.4,17.0,406.0,534.17,430.82
2016,2,2,16,15,802.5,66.0,2.95,16.0,355.0,473.02,380.99
2016,2,2,16,30,767.0,62.0,2.5,15.0,304.0,413.28,330.65
2016,2,2,16,45,710.0,57.0,2.1,14.0,250.5,345.9,272.85
2016,2,2,17,0,653.0,52.0,1.7,13.0,197.0,282.96,217.19
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.0,212.74,156.05
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,150.94,101.81
2016,2,2,17,45,280.5,23.5,1.75,10.5,53.0,77.89,35.94
2016,2,2,18,0,97.0,11.0,1.8,10.0,13.0,21.8,0.0
2016,2,2,18,15,48.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.5,62.14,22.9
2016,2,3,8,0,504.0,32.0,5.2,3.0,91.0,150.32,102.43
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,212.96,160.74
2016,2,3,8,30,686.0,48.0,5.5,4.0,196.0,284.92,227.58
2016,2,3,8,45,746.0,52.0,5.65,4.5,251.0,349.46,288.43
2016,2,3,9,0,806.0,56.0,5.8,5.0,306.0,418.76,352.02
2016,2,3,9,15,839.5,59.5,5.7,5.5,357.5,478.96,406.16
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,537.98,457.53
2016,2,3,9,45,897.0,65.0,5.55,6.5,456.5,592.74,503.79
2016,2,3,10,0,921.0,67.0,5.5,7.0,504.0,647.08,548.25
2016,2,3,10,15,937.0,69.0,5.45,7.5,545.0,695.38,586.55
2016,2,3,10,30,953.0,71.0,5.4,8.0,586.0,741.95,620.46
2016,2,3,10,45,963.5,73.0,5.4,8.5,620.0,782.51,649.36
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,820.41,675.91
2016,2,3,11,15,981.5,76.0,5.35,9.5,680.0,851.98,697.13
2016,2,3,11,30,989.0,77.0,5.3,10.0,706.0,880.33,715.77
2016,2,3,11,45,990.0,79.0,5.3,10.5,723.5,901.09,728.98
2016,2,3,12,0,991.0,81.0,5.3,11.0,741.0,918.1,739.49
2016,2,3,12,15,993.5,81.5,5.2,11.0,750.0,930.86,747.69
2016,2,3,12,30,996.0,82.0,5.1,11.0,759.0,939.78,753.19
2016,2,3,12,45,994.0,82.5,5.1,11.5,758.5,940.96,752.47
2016,2,3,13,0,992.0,83.0,5.1,12.0,758.0,938.2,749.09
2016,2,3,13,15,989.5,83.0,5.05,12.0,749.5,930.56,743.41
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,919.07,735.11
2016,2,3,13,45,981.5,82.5,4.95,12.0,723.5,900.77,721.99
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,878.89,706.38
2016,2,3,14,15,968.0,80.5,4.85,12.0,680.0,850.48,686.01
2016,2,3,14,30,960.0,79.0,4.8,12.0,654.0,818.89,663.32
2016,2,3,14,45,947.0,78.5,4.8,12.0,620.5,781.78,636.72
2016,2,3,15,0,934.0,78.0,4.8,12.0,587.0,742.19,608.07
2016,2,3,15,15,917.5,75.5,4.7,11.5,546.5,695.82,574.56
2016,2,3,15,30,901.0,73.0,4.6,11.0,506.0,647.77,537.07
2016,2,3,15,45,877.0,70.5,4.5,11.0,459.5,596.68,495.12
2016,2,3,16,0,853.0,68.0,4.4,11.0,413.0,542.14,449.47
2016,2,3,16,15,819.0,64.5,3.95,10.0,362.0,481.47,398.32
2016,2,3,16,30,785.0,61.0,3.5,9.0,311.0,422.03,346.9
2016,2,3,16,45,732.5,55.5,3.05,8.5,257.5,354.8,287.02
2016,2,3,17,0,680.0,50.0,2.6,8.0,204.0,291.55,229.09
2016,2,3,17,15,592.5,42.5,2.45,7.0,151.5,220.71,165.45
2016,2,3,17,30,505.0,35.0,2.3,6.0,99.0,160.2,110.51
2016,2,3,17,45,335.0,23.0,2.2,5.5,57.0,87.7,43.82
2016,2,3,18,0,165.0,11.0,2.1,5.0,15.0,29.8,0.0
2016,2,3,18,15,82.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.0,1.2,2.0,47.5,64.04,25.9
2016,2,4,8,0,527.0,32.0,1.3,3.0,95.0,156.03,106.27
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,218.79,163.86
2016,2,4,8,30,703.0,47.0,1.3,4.0,201.0,290.51,229.01
2016,2,4,8,45,754.0,52.0,1.35,5.0,255.5,353.69,286.37
2016,2,4,9,0,805.0,57.0,1.4,6.0,310.0,420.75,344.88
2016,2,4,9,15,839.0,61.0,1.45,6.5,361.5,481.85,397.18
2016,2,4,9,30,873.0,65.0,1.5,7.0,413.0,544.21,448.54
2016,2,4,9,45,895.5,67.5,1.6,8.0,460.5,596.42,489.79
2016,2,4,10,0,918.0,70.0,1.7,9.0,508.0,650.46,530.95
2016,2,4,10,15,934.5,72.0,1.8,9.5,549.5,699.09,567.71
2016,2,4,10,30,951.0,74.0,1.9,10.0,591.0,746.02,600.42
2016,2,4,10,45,962.5,75.5,2.0,10.5,625.5,786.77,628.16
2016,2,4,11,0,974.0,77.0,2.1,11.0,660.0,824.93,653.82
2016,2,4,11,15,982.0,78.5,2.1,11.0,686.5,857.53,675.66
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,886.93,695.18
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,907.02,707.42
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,923.2,717.08
2016,2,4,12,15,984.5,90.0,2.15,12.0,755.5,935.37,724.37
2016,2,4,12,30,987.0,90.0,2.1,12.0,765.0,943.71,729.16
2016,2,4,12,45,990.5,89.0,2.1,12.5,766.0,947.9,730.51
2016,2,4,13,0,994.0,88.0,2.1,13.0,767.0,948.17,729.37
2016,2,4,13,15,991.5,87.5,2.0,13.0,758.5,939.96,722.84
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,927.9,713.89
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,910.1,701.77
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,888.62,687.29
2016,2,4,14,15,974.0,82.5,1.75,13.0,689.5,860.05,667.99
2016,2,4,14,30,966.0,81.0,1.7,13.0,663.0,828.27,646.52
2016,2,4,14,45,945.0,83.0,1.65,13.0,627.5,787.89,618.89
2016,2,4,15,0,924.0,85.0,1.6,13.0,592.0,745.48,589.68
2016,2,4,15,15,907.0,82.5,1.45,12.5,551.0,702.39,559.54
2016,2,4,15,30,890.0,80.0,1.3,12.0,510.0,654.03,523.3
2016,2,4,15,45,866.5,76.5,1.2,12.0,463.5,599.43,481.02
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,544.35,437.28
2016,2,4,16,15,808.0,69.0,1.0,11.5,365.5,482.93,388.08
2016,2,4,16,30,773.0,65.0,0.9,11.0,314.0,422.84,338.23
2016,2,4,16,45,720.0,59.5,0.85,10.5,260.0,355.8,281.47
2016,2,4,17,0,667.0,54.0,0.8,10.0,206.0,292.77,226.15
2016,2,4,17,15,579.0,45.5,0.9,9.0,153.5,222.57,165.16
2016,2,4,17,30,491.0,37.0,1.0,8.0,101.0,160.07,110.01
2016,2,4,17,45,325.0,24.5,1.15,7.0,58.5,88.58,46.43
2016,2,4,18,0,159.0,12.0,1.3,6.0,16.0,30.37,0.0
2016,2,4,18,15,79.5,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,61.79,27.38
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,146.93,101.62
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,207.52,156.84
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,277.6,220.49
2016,2,5,8,45,685.0,61.0,2.65,6.0,247.5,339.1,276.58
2016,2,5,9,0,735.0,68.0,2.7,7.0,300.0,403.29,333.17
2016,2,5,9,15,771.0,72.5,3.15,8.0,351.0,462.73,384.82
2016,2,5,9,30,807.0,77.0,3.6,9.0,402.0,523.76,436.12
2016,2,5,9,45,829.0,81.0,4.05,10.0,448.0,577.3,479.95
2016,2,5,10,0,851.0,85.0,4.5,11.0,494.0,630.4,522.77
2016,2,5,10,15,869.0,87.5,4.45,11.0,534.5,678.44,560.68
2016,2,5,10,30,887.0,90.0,4.4,11.0,575.0,725.06,595.71
2016,2,5,10,45,898.0,93.0,4.4,11.5,609.0,765.42,623.75
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,803.36,649.65
2016,2,5,11,15,751.0,149.0,4.35,12.5,613.5,763.98,617.36
2016,2,5,11,30,593.0,202.0,4.3,13.0,584.0,707.42,570.48
2016,2,5,11,45,763.0,152.0,4.25,13.5,657.0,807.83,646.06
2016,2,5,12,0,933.0,102.0,4.2,14.0,730.0,898.06,709.01
2016,2,5,12,15,714.0,180.5,4.15,14.0,664.5,816.49,648.44
2016,2,5,12,30,495.0,259.0,4.1,14.0,599.0,715.6,569.09
2016,2,5,12,45,532.5,245.5,4.05,14.0,611.5,734.41,584.54
2016,2,5,13,0,570.0,232.0,4.0,14.0,624.0,750.94,597.57
2016,2,5,13,15,750.5,167.5,3.95,14.0,677.5,834.61,661.74
2016,2,5,13,30,931.0,103.0,3.9,14.0,731.0,899.71,708.33
2016,2,5,13,45,925.0,102.5,3.9,14.0,713.5,881.72,695.47
2016,2,5,14,0,919.0,102.0,3.9,14.0,696.0,860.37,680.9
2016,2,5,14,15,910.5,100.5,3.85,14.0,671.0,832.71,661.56
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,806.31,643.21
2016,2,5,14,45,877.5,101.0,3.75,14.0,610.5,764.75,613.61
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,721.51,582.62
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,675.58,548.81
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,628.3,512.71
2016,2,5,15,45,789.0,93.0,3.3,13.0,448.5,573.92,469.44
2016,2,5,16,0,762.0,89.0,3.2,13.0,402.0,521.27,426.45
2016,2,5,16,15,724.0,84.0,2.75,12.0,352.0,460.76,376.77
2016,2,5,16,30,686.0,79.0,2.3,11.0,302.0,402.11,327.09
2016,2,5,16,45,628.5,72.0,1.9,10.0,249.5,335.83,270.02
2016,2,5,17,0,571.0,65.0,1.5,9.0,197.0,274.27,215.49
2016,2,5,17,15,482.0,54.5,1.5,8.0,146.5,205.18,155.1
2016,2,5,17,30,393.0,44.0,1.5,7.0,96.0,145.31,102.37
2016,2,5,17,45,196.5,30.0,1.5,6.5,56.0,72.46,41.03
2016,2,5,18,0,0.0,16.0,1.5,6.0,16.0,15.73,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,25.28,0.0
2016,2,6,7,45,305.0,23.5,5.65,4.5,54.5,80.66,38.88
2016,2,6,8,0,477.0,36.0,5.8,5.0,96.0,151.84,105.07
2016,2,6,8,15,567.5,44.0,6.2,5.5,148.5,213.24,161.64
2016,2,6,8,30,658.0,52.0,6.6,6.0,201.0,282.88,226.04
2016,2,6,8,45,713.0,57.5,7.0,7.0,255.0,346.16,284.98
2016,2,6,9,0,768.0,63.0,7.4,8.0,309.0,413.8,346.23
2016,2,6,9,15,803.5,67.5,7.5,8.5,360.5,474.69,400.76
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,537.06,454.94
2016,2,6,9,45,867.5,73.5,7.75,9.5,460.5,593.12,502.63
2016,2,6,10,0,896.0,75.0,7.9,10.0,509.0,646.2,546.79
2016,2,6,10,15,913.0,77.5,7.85,10.5,550.5,695.08,585.96
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,742.37,621.06
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,784.06,651.19
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,823.43,679.19
2016,2,6,11,15,968.5,82.0,7.6,12.0,689.0,855.66,702.56
2016,2,6,11,30,977.0,83.0,7.5,12.0,716.0,884.75,723.47
2016,2,6,11,45,981.0,84.5,7.45,12.0,734.0,907.35,739.61
2016,2,6,12,0,985.0,86.0,7.4,12.0,752.0,926.33,753.09
2016,2,6,12,15,988.0,86.0,7.25,12.0,761.5,939.03,761.51
2016,2,6,12,30,991.0,86.0,7.1,12.0,771.0,947.9,767.17
2016,2,6,12,45,992.0,86.0,7.0,12.5,771.5,951.14,767.53
2016,2,6,13,0,993.0,86.0,6.9,13.0,772.0,950.44,765.14
2016,2,6,13,15,990.5,85.5,6.75,13.0,763.5,942.25,758.56
2016,2,6,13,30,988.0,85.0,6.6,13.0,755.0,930.2,749.29
2016,2,6,13,45,984.0,84.0,6.45,13.0,738.0,912.54,736.0
2016,2,6,14,0,980.0,83.0,6.3,13.0,721.0,891.21,720.14
2016,2,6,14,15,972.5,81.5,6.15,13.0,695.0,863.01,699.24
2016,2,6,14,30,965.0,80.0,6.0,13.0,669.0,831.58,675.98
2016,2,6,14,45,946.0,81.5,5.85,13.0,634.0,791.97,646.51
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,750.22,615.35
2016,2,6,15,15,911.0,80.5,5.45,12.5,558.5,704.2,581.45
2016,2,6,15,30,895.0,78.0,5.2,12.0,518.0,659.5,546.2
2016,2,6,15,45,873.5,74.5,5.0,12.0,471.5,605.67,502.01
2016,2,6,16,0,852.0,71.0,4.8,12.0,425.0,551.2,456.34
2016,2,6,16,15,819.0,67.5,4.2,11.0,373.5,490.65,405.2
2016,2,6,16,30,786.0,64.0,3.6,10.0,322.0,431.24,353.83
2016,2,6,16,45,739.0,58.0,3.05,9.5,268.5,365.07,295.11
2016,2,6,17,0,692.0,52.0,2.5,9.0,215.0,302.32,237.79
2016,2,6,17,15,609.5,44.5,2.25,8.0,161.5,231.52,174.32
2016,2,6,17,30,527.0,37.0,2.0,7.0,108.0,168.96,117.71
2016,2,6,17,45,374.0,25.5,1.8,6.0,64.0,100.41,56.71
2016,2,6,18,0,221.0,14.0,1.6,5.0,20.0,40.35,0.0
2016,2,6,18,15,110.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,99.0,12.0,3.0,2.0,14.0,22.69,0.0
2016,2,7,7,45,267.0,26.5,3.05,2.5,55.0,78.06,40.51
2016,2,7,8,0,435.0,41.0,3.1,3.0,96.0,148.16,104.39
2016,2,7,8,15,526.0,50.5,3.15,4.0,148.5,209.31,159.86
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,279.96,223.69
2016,2,7,8,45,683.0,64.5,3.3,6.0,255.5,344.42,282.08
2016,2,7,9,0,749.0,69.0,3.4,7.0,310.0,413.21,342.55
2016,2,7,9,15,784.5,73.5,3.55,7.5,361.5,473.37,395.01
2016,2,7,9,30,820.0,78.0,3.7,8.0,413.0,535.04,447.06
2016,2,7,9,45,848.5,80.0,3.9,9.0,461.0,591.0,492.31
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,647.0,536.25
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,695.57,574.18
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,739.0,605.97
2016,2,7,10,45,924.0,88.0,4.6,12.0,625.5,779.27,633.76
2016,2,7,11,0,937.0,89.0,4.8,13.0,660.0,817.16,659.49
2016,2,7,11,15,945.5,90.5,4.9,13.5,686.5,849.44,681.52
2016,2,7,11,30,954.0,92.0,5.0,14.0,713.0,878.65,701.25
2016,2,7,11,45,955.0,94.5,5.1,14.5,730.0,899.51,714.87
2016,2,7,12,0,956.0,97.0,5.2,15.0,747.0,916.74,725.95
2016,2,7,12,15,958.5,97.5,5.2,15.5,756.5,929.31,733.12
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,938.15,737.72
2016,2,7,12,45,964.0,96.5,5.2,16.5,767.0,941.41,738.48
2016,2,7,13,0,967.0,95.0,5.2,17.0,768.0,940.82,736.68
2016,2,7,13,15,964.0,94.5,5.1,17.0,759.0,932.35,730.16
2016,2,7,13,30,961.0,94.0,5.0,17.0,750.0,920.12,721.15
2016,2,7,13,45,958.5,92.0,4.95,17.5,733.0,902.95,707.73
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,882.15,691.91
2016,2,7,14,15,948.0,88.5,4.75,18.0,690.5,854.03,671.63
2016,2,7,14,30,940.0,87.0,4.6,18.0,665.0,822.77,649.17
2016,2,7,14,45,927.0,85.5,4.45,18.0,631.0,784.87,621.89
2016,2,7,15,0,914.0,84.0,4.3,18.0,597.0,744.54,592.78
2016,2,7,15,15,897.5,82.0,3.95,17.5,556.5,699.12,560.39
2016,2,7,15,30,881.0,80.0,3.6,17.0,516.0,655.09,526.8
2016,2,7,15,45,859.5,76.5,3.25,17.0,469.5,601.73,484.26
2016,2,7,16,0,838.0,73.0,2.9,17.0,423.0,547.76,440.34
2016,2,7,16,15,804.0,69.0,2.65,16.0,372.0,486.68,391.58
2016,2,7,16,30,770.0,65.0,2.4,15.0,321.0,426.86,342.11
2016,2,7,16,45,719.0,59.5,2.2,14.0,267.5,360.27,285.7
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,297.53,230.65
2016,2,7,17,15,584.5,46.5,2.0,12.0,161.0,228.75,170.35
2016,2,7,17,30,501.0,39.0,2.0,11.0,108.0,167.35,115.94
2016,2,7,17,45,345.0,26.5,2.0,10.5,64.5,96.94,55.41
2016,2,7,18,0,189.0,14.0,2.0,10.0,21.0,36.8,0.0
2016,2,7,18,15,94.5,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.8,0.0
2016,2,8,7,45,107.5,29.0,4.45,4.5,43.0,51.8,28.39
2016,2,8,8,0,215.0,46.0,4.6,5.0,74.0,103.89,74.86
2016,2,8,8,15,253.0,63.5,4.9,6.0,111.5,145.78,113.12
2016,2,8,8,30,291.0,81.0,5.2,7.0,149.0,191.73,154.84
2016,2,8,8,45,309.0,99.5,5.55,8.0,187.0,234.68,193.76
2016,2,8,9,0,327.0,118.0,5.9,9.0,225.0,274.25,228.88
2016,2,8,9,15,460.5,113.5,5.9,9.5,289.5,356.88,299.79
2016,2,8,9,30,594.0,109.0,5.9,10.0,354.0,449.36,378.0
2016,2,8,9,45,556.5,134.5,5.95,10.5,384.5,479.29,402.38
2016,2,8,10,0,519.0,160.0,6.0,11.0,415.0,507.27,424.2
2016,2,8,10,15,567.5,158.5,5.95,11.0,457.5,558.83,466.55
2016,2,8,10,30,616.0,157.0,5.9,11.0,500.0,615.41,512.1
2016,2,8,10,45,794.5,115.5,5.9,11.5,585.0,720.26,595.72
2016,2,8,11,0,973.0,74.0,5.9,12.0,670.0,830.23,677.64
2016,2,8,11,15,980.5,75.0,5.95,12.5,696.5,862.15,699.11
2016,2,8,11,30,988.0,76.0,6.0,13.0,723.0,890.83,718.42
2016,2,8,11,45,987.5,79.5,6.1,13.5,740.5,912.25,732.59
2016,2,8,12,0,987.0,83.0,6.2,14.0,758.0,929.85,744.02
2016,2,8,12,15,990.0,83.5,6.2,14.0,768.0,943.21,753.34
2016,2,8,12,30,993.0,84.0,6.2,14.0,778.0,952.71,759.98
2016,2,8,12,45,995.5,83.0,6.25,14.0,779.0,956.18,762.65
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,955.68,762.61
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,947.89,756.85
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,936.19,748.4
2016,2,8,13,45,992.5,79.0,6.2,14.5,746.0,919.38,735.21
2016,2,8,14,0,991.0,77.0,6.2,15.0,729.0,898.78,719.39
2016,2,8,14,15,983.5,76.0,6.15,15.0,703.5,870.83,699.37
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,839.59,676.93
2016,2,8,14,45,968.5,72.0,6.1,15.0,644.5,803.0,650.64
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,763.49,622.01
2016,2,8,15,15,946.5,67.5,5.95,14.5,570.5,718.26,589.35
2016,2,8,15,30,932.0,66.0,5.8,14.0,530.0,671.07,553.78
2016,2,8,15,45,913.5,62.5,5.7,14.0,483.5,617.6,510.33
2016,2,8,16,0,895.0,59.0,5.6,14.0,437.0,563.12,465.0
2016,2,8,16,15,865.0,56.0,5.1,13.0,385.5,502.73,414.42
2016,2,8,16,30,835.0,53.0,4.6,12.0,334.0,443.12,362.89
2016,2,8,16,45,791.0,49.0,4.1,11.5,280.0,379.5,305.93
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,317.03,248.74
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,246.41,185.0
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,183.31,127.36
2016,2,8,17,45,446.0,23.5,2.7,8.0,71.5,111.51,64.42
2016,2,8,18,0,297.0,14.0,2.4,7.0,25.0,50.49,0.0
2016,2,8,18,15,148.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.68,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,62.5,80.44,44.37
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,166.19,114.89
2016,2,9,8,15,631.0,39.5,3.7,6.5,159.0,228.15,172.07
2016,2,9,8,30,712.0,46.0,3.6,7.0,212.0,298.32,236.44
2016,2,9,8,45,760.0,50.0,3.5,8.0,266.0,360.44,293.16
2016,2,9,9,0,808.0,54.0,3.4,9.0,320.0,426.15,350.84
2016,2,9,9,15,839.5,57.0,3.6,10.0,371.5,483.59,400.3
2016,2,9,9,30,871.0,60.0,3.8,11.0,423.0,543.89,450.2
2016,2,9,9,45,891.5,63.0,4.05,12.5,469.5,598.37,493.0
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,652.15,533.91
2016,2,9,10,15,927.0,67.5,4.4,14.5,557.0,699.5,569.4
2016,2,9,10,30,942.0,69.0,4.5,15.0,598.0,745.06,601.63
2016,2,9,10,45,952.0,71.0,4.6,15.5,631.5,785.42,629.61
2016,2,9,11,0,962.0,73.0,4.7,16.0,665.0,823.12,655.4
2016,2,9,11,15,969.0,74.0,4.75,16.5,691.5,854.42,676.06
2016,2,9,11,30,976.0,75.0,4.8,17.0,718.0,882.5,694.32
2016,2,9,11,45,970.5,81.0,4.85,17.5,734.0,902.38,706.66
2016,2,9,12,0,965.0,87.0,4.9,18.0,750.0,918.31,716.3
2016,2,9,12,15,967.0,87.0,4.9,18.0,759.0,930.06,724.13
2016,2,9,12,30,969.0,87.0,4.9,18.0,768.0,938.02,729.44
2016,2,9,12,45,970.5,86.5,4.9,18.5,769.0,941.14,730.07
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,940.39,728.16
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,932.31,722.32
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,920.43,713.99
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,902.86,701.79
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,881.67,687.16
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,853.93,667.61
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,823.04,645.87
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.0,785.27,619.42
2016,2,9,15,0,916.0,79.0,4.4,19.0,599.0,745.1,591.12
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.0,699.79,558.8
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,652.78,523.72
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.0,603.03,484.17
2016,2,9,16,0,844.0,68.0,3.1,18.0,427.0,549.52,440.94
2016,2,9,16,15,812.5,64.5,2.7,17.0,376.5,489.75,393.0
2016,2,9,16,30,781.0,61.0,2.3,16.0,326.0,431.0,344.25
2016,2,9,16,45,735.5,55.5,1.9,15.0,273.0,365.79,288.84
2016,2,9,17,0,690.0,50.0,1.5,14.0,220.0,303.88,234.42
2016,2,9,17,15,612.0,43.5,1.5,13.0,167.0,234.97,174.33
2016,2,9,17,30,534.0,37.0,1.5,12.0,114.0,173.81,120.16
2016,2,9,17,45,390.0,26.0,1.5,11.5,69.5,105.72,62.02
2016,2,9,18,0,246.0,15.0,1.5,11.0,25.0,48.38,0.0
2016,2,9,18,15,123.0,7.5,1.45,11.0,12.5,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,36.01,0.0
2016,2,10,7,45,360.5,24.0,1.75,6.0,62.5,93.81,52.18
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,161.55,111.88
2016,2,10,8,15,599.5,42.5,2.1,7.5,159.0,223.38,168.07
2016,2,10,8,30,682.0,50.0,2.2,8.0,212.0,293.65,231.55
2016,2,10,8,45,731.5,55.0,2.3,9.0,265.5,356.07,287.68
2016,2,10,9,0,781.0,60.0,2.4,10.0,319.0,422.29,345.04
2016,2,10,9,15,814.0,63.5,2.65,11.0,370.5,481.98,395.62
2016,2,10,9,30,847.0,67.0,2.9,12.0,422.0,542.9,445.41
2016,2,10,9,45,869.0,70.0,3.2,13.0,469.0,594.95,486.9
2016,2,10,10,0,891.0,73.0,3.5,14.0,516.0,648.83,528.47
2016,2,10,10,15,907.0,75.0,3.45,14.5,557.0,696.69,563.54
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,742.9,595.12
2016,2,10,10,45,934.0,79.0,3.4,15.5,632.0,783.44,622.23
2016,2,10,11,0,945.0,81.0,3.4,16.0,666.0,821.45,647.19
2016,2,10,11,15,952.5,82.0,3.35,16.5,692.5,852.78,666.82
2016,2,10,11,30,960.0,83.0,3.3,17.0,719.0,880.96,684.09
2016,2,10,11,45,964.0,84.0,3.25,17.5,737.0,902.88,696.88
2016,2,10,12,0,968.0,85.0,3.2,18.0,755.0,921.22,707.2
2016,2,10,12,15,970.5,85.5,3.2,18.5,764.5,934.02,714.11
2016,2,10,12,30,973.0,86.0,3.2,19.0,774.0,943.01,718.56
2016,2,10,12,45,972.0,86.5,3.2,19.5,774.0,945.1,718.44
2016,2,10,13,0,971.0,87.0,3.2,20.0,774.0,943.3,715.89
2016,2,10,13,15,969.0,86.5,3.15,20.0,765.5,935.65,710.54
2016,2,10,13,30,967.0,86.0,3.1,20.0,757.0,924.19,702.77
2016,2,10,13,45,961.5,86.0,3.1,20.5,740.0,906.58,689.99
2016,2,10,14,0,956.0,86.0,3.1,21.0,723.0,885.43,674.95
2016,2,10,14,15,948.5,84.5,3.1,21.0,697.5,857.58,656.64
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,826.55,636.14
2016,2,10,14,45,928.5,82.0,3.1,21.5,638.5,789.35,610.02
2016,2,10,15,0,916.0,81.0,3.1,22.0,605.0,749.67,582.07
2016,2,10,15,15,900.5,78.5,2.85,21.5,564.5,704.05,550.65
2016,2,10,15,30,885.0,76.0,2.6,21.0,524.0,656.7,516.43
2016,2,10,15,45,859.5,74.5,2.4,21.0,477.5,605.73,477.03
2016,2,10,16,0,834.0,73.0,2.2,21.0,431.0,551.45,434.36
2016,2,10,16,15,802.0,69.0,2.1,19.5,380.0,491.18,388.68
2016,2,10,16,30,770.0,65.0,2.0,18.0,329.0,432.0,341.85
2016,2,10,16,45,717.0,60.5,1.95,17.0,275.0,365.16,286.64
2016,2,10,17,0,664.0,56.0,1.9,16.0,221.0,302.38,232.76
2016,2,10,17,15,585.0,48.0,2.05,15.5,168.0,233.88,173.25
2016,2,10,17,30,506.0,40.0,2.2,15.0,115.0,172.34,119.13
2016,2,10,17,45,362.0,28.0,2.4,14.5,70.5,103.26,61.28
2016,2,10,18,0,218.0,16.0,2.6,14.0,26.0,46.42,0.0
2016,2,10,18,15,109.0,8.0,2.75,13.5,13.0,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,21.63,0.0
2016,2,11,7,45,270.5,29.0,4.15,11.0,67.0,83.97,48.21
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,168.98,115.72
2016,2,11,8,15,622.0,43.5,4.15,12.5,166.0,231.98,172.49
2016,2,11,8,30,703.0,51.0,4.0,13.0,220.0,303.22,236.23
2016,2,11,8,45,752.5,55.5,3.85,14.0,274.5,366.42,292.42
2016,2,11,9,0,802.0,60.0,3.7,15.0,329.0,433.35,349.6
2016,2,11,9,15,834.0,63.5,3.85,16.0,381.0,493.72,399.96
2016,2,11,9,30,866.0,67.0,4.0,17.0,433.0,555.18,449.31
2016,2,11,9,45,888.0,69.5,4.2,18.5,480.5,607.64,489.31
2016,2,11,10,0,910.0,72.0,4.4,20.0,528.0,661.87,529.24
2016,2,11,10,15,925.5,74.0,4.55,20.5,569.5,710.24,564.74
2016,2,11,10,30,941.0,76.0,4.7,21.0,611.0,756.85,597.13
2016,2,11,10,45,952.0,77.5,4.85,22.0,645.5,797.5,623.62
2016,2,11,11,0,963.0,79.0,5.0,23.0,680.0,835.55,647.95
2016,2,11,11,15,970.0,80.5,4.9,23.5,706.5,867.56,667.58
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,896.33,684.73
2016,2,11,11,45,974.0,86.0,4.7,24.5,749.0,916.08,695.46
2016,2,11,12,0,971.0,90.0,4.6,25.0,765.0,931.96,703.55
2016,2,11,12,15,972.5,90.5,4.5,25.0,774.5,943.95,710.52
2016,2,11,12,30,974.0,91.0,4.4,25.0,784.0,952.1,715.23
2016,2,11,12,45,971.5,92.0,4.35,25.0,783.5,953.44,715.72
2016,2,11,13,0,969.0,93.0,4.3,25.0,783.0,950.89,713.77
2016,2,11,13,15,966.0,92.5,4.2,25.0,774.0,942.37,707.69
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,930.06,699.21
2016,2,11,13,45,955.0,92.5,4.05,25.5,746.5,910.93,685.14
2016,2,11,14,0,947.0,93.0,4.0,26.0,728.0,888.33,668.9
2016,2,11,14,15,938.5,91.5,3.85,25.5,702.0,859.82,650.79
2016,2,11,14,30,930.0,90.0,3.7,25.0,676.0,828.22,630.51
2016,2,11,14,45,917.0,88.5,3.6,25.0,642.0,790.32,604.78
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,750.02,577.25
2016,2,11,15,15,887.5,84.5,3.25,24.5,567.0,707.4,548.33
2016,2,11,15,30,871.0,82.0,3.0,24.0,526.0,659.51,513.85
2016,2,11,15,45,845.0,79.5,2.75,23.5,479.0,604.54,472.79
2016,2,11,16,0,819.0,77.0,2.5,23.0,432.0,549.36,430.52
2016,2,11,16,15,786.0,73.0,2.35,22.0,381.0,489.12,384.26
