Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,30,753.0,69.0,2.2,21.0,330.0,430.09,337.21
2016,2,11,16,45,701.5,64.0,2.1,20.0,276.5,364.0,283.1
2016,2,11,17,0,650.0,59.0,2.0,19.0,223.0,303.04,231.24
2016,2,11,17,15,571.5,50.5,2.1,18.0,170.0,233.57,172.01
2016,2,11,17,30,493.0,42.0,2.2,17.0,117.0,172.15,118.8
2016,2,11,17,45,352.0,30.0,2.3,16.5,72.0,104.03,62.37
2016,2,11,18,0,211.0,18.0,2.4,16.0,27.0,48.09,0.0
2016,2,11,18,15,105.5,9.0,2.45,15.5,13.5,16.58,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,180.0,15.0,2.5,10.0,21.0,35.77,0.0
2016,2,12,7,45,331.5,27.5,2.85,11.0,65.0,93.52,54.07
2016,2,12,8,0,483.0,40.0,3.2,12.0,109.0,161.79,112.03
2016,2,12,8,15,566.0,48.5,3.05,12.5,162.0,223.24,166.75
2016,2,12,8,30,649.0,57.0,2.9,13.0,215.0,293.33,228.77
2016,2,12,8,45,701.5,62.5,2.75,14.0,269.5,355.0,282.88
2016,2,12,9,0,754.0,68.0,2.6,15.0,324.0,421.98,339.26
2016,2,12,9,15,787.5,72.5,2.6,16.0,375.5,482.01,388.37
2016,2,12,9,30,821.0,77.0,2.6,17.0,427.0,543.39,436.56
2016,2,12,9,45,844.5,80.0,2.65,18.0,474.0,598.1,478.06
2016,2,12,10,0,868.0,83.0,2.7,19.0,521.0,652.46,517.83
2016,2,12,10,15,884.5,85.5,2.8,19.5,562.0,700.82,553.01
2016,2,12,10,30,901.0,88.0,2.9,20.0,603.0,744.02,582.11
2016,2,12,10,45,912.0,89.5,3.0,21.0,637.0,783.44,607.03
2016,2,12,11,0,923.0,91.0,3.1,22.0,671.0,820.39,629.87
2016,2,12,11,15,930.5,92.5,3.15,22.0,697.0,851.82,650.83
2016,2,12,11,30,938.0,94.0,3.2,22.0,723.0,880.17,669.66
2016,2,12,11,45,941.5,95.5,3.25,22.5,740.5,901.9,682.66
2016,2,12,12,0,945.0,97.0,3.3,23.0,758.0,920.1,693.33
2016,2,12,12,15,947.0,97.5,3.3,23.0,767.0,932.26,701.03
2016,2,12,12,30,949.0,98.0,3.3,23.0,776.0,940.7,706.39
2016,2,12,12,45,947.5,98.5,3.3,23.5,775.5,942.29,705.92
2016,2,12,13,0,946.0,99.0,3.3,24.0,775.0,940.07,703.1
2016,2,12,13,15,942.5,98.5,3.3,24.0,766.5,931.24,697.38
2016,2,12,13,30,939.0,98.0,3.3,24.0,758.0,918.7,689.34
2016,2,12,13,45,932.0,98.0,3.3,24.0,740.0,900.14,677.35
2016,2,12,14,0,925.0,98.0,3.3,24.0,722.0,878.16,663.15
2016,2,12,14,15,916.5,96.5,3.3,23.5,696.0,850.07,646.05
2016,2,12,14,30,908.0,95.0,3.3,23.0,670.0,818.95,626.77
2016,2,12,14,45,884.0,97.0,3.3,23.0,634.0,781.16,601.46
2016,2,12,15,0,860.0,99.0,3.3,23.0,598.0,737.46,571.75
2016,2,12,15,15,842.5,96.5,3.2,22.5,557.5,691.94,541.03
2016,2,12,15,30,825.0,94.0,3.1,22.0,517.0,644.97,507.01
2016,2,12,15,45,798.5,90.5,3.05,22.0,471.0,590.33,465.62
2016,2,12,16,0,772.0,87.0,3.0,22.0,425.0,535.63,423.17
2016,2,12,16,15,737.5,82.5,2.75,21.0,374.5,477.4,377.82
2016,2,12,16,30,703.0,78.0,2.5,20.0,324.0,419.34,331.1
2016,2,12,16,45,650.0,71.5,2.25,19.0,271.0,353.38,276.73
2016,2,12,17,0,597.0,65.0,2.0,18.0,218.0,291.69,224.22
2016,2,12,17,15,517.5,56.0,2.05,17.0,166.0,224.05,166.57
2016,2,12,17,30,438.0,47.0,2.1,16.0,114.0,164.59,115.22
2016,2,12,17,45,305.5,33.0,2.15,15.5,70.5,98.85,60.88
2016,2,12,18,0,173.0,19.0,2.2,15.0,27.0,44.69,0.0
2016,2,12,18,15,86.5,9.5,2.25,14.5,13.5,15.78,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,86.0,15.0,2.3,8.0,19.0,26.95,0.0
2016,2,13,7,45,210.0,33.0,2.3,8.5,59.5,77.77,47.8
2016,2,13,8,0,334.0,51.0,2.3,9.0,100.0,138.44,99.31
2016,2,13,8,15,415.0,64.0,2.3,10.0,150.0,195.32,149.13
2016,2,13,8,30,496.0,77.0,2.3,11.0,200.0,262.19,207.37
2016,2,13,8,45,555.0,85.5,2.3,12.0,252.0,322.97,260.05
2016,2,13,9,0,614.0,94.0,2.3,13.0,304.0,388.87,315.38
2016,2,13,9,15,652.0,100.5,2.25,13.5,354.0,446.73,363.17
2016,2,13,9,30,690.0,107.0,2.2,14.0,404.0,506.69,410.99
2016,2,13,9,45,719.0,111.5,2.2,14.5,450.5,560.81,452.96
2016,2,13,10,0,748.0,116.0,2.2,15.0,497.0,615.39,494.01
2016,2,13,10,15,767.5,120.0,2.35,16.0,537.0,663.06,528.52
2016,2,13,10,30,787.0,124.0,2.5,17.0,577.0,709.73,561.45
2016,2,13,10,45,803.5,126.0,2.65,18.0,611.5,748.14,586.68
2016,2,13,11,0,820.0,128.0,2.8,19.0,646.0,787.2,611.88
2016,2,13,11,15,830.0,130.0,2.95,19.5,672.0,818.94,632.79
2016,2,13,11,30,840.0,132.0,3.1,20.0,698.0,848.02,651.82
2016,2,13,11,45,873.5,120.0,3.3,20.5,722.5,878.92,672.39
2016,2,13,12,0,907.0,108.0,3.5,21.0,747.0,902.12,687.58
2016,2,13,12,15,910.0,108.5,3.6,21.0,756.5,914.77,696.33
2016,2,13,12,30,913.0,109.0,3.7,21.0,766.0,923.85,702.83
2016,2,13,12,45,915.0,108.5,3.8,21.5,767.0,927.32,704.29
2016,2,13,13,0,917.0,108.0,3.9,22.0,768.0,927.12,703.4
2016,2,13,13,15,915.0,107.5,4.0,22.0,759.5,919.73,699.08
2016,2,13,13,30,913.0,107.0,4.1,22.0,751.0,908.72,692.42
2016,2,13,13,45,910.0,105.0,4.25,22.0,734.5,891.66,681.91
2016,2,13,14,0,907.0,103.0,4.4,22.0,718.0,871.15,669.02
2016,2,13,14,15,898.5,101.5,4.45,22.0,693.0,843.38,650.66
2016,2,13,14,30,890.0,100.0,4.5,22.0,668.0,812.65,630.24
2016,2,13,14,45,873.5,100.0,4.55,22.0,634.0,778.76,607.44
2016,2,13,15,0,857.0,100.0,4.6,22.0,600.0,738.5,579.82
2016,2,13,15,15,839.5,97.0,4.5,21.5,560.0,692.45,548.04
2016,2,13,15,30,822.0,94.0,4.4,21.0,520.0,644.97,513.01
2016,2,13,15,45,800.5,90.0,4.35,21.0,474.5,592.84,472.8
2016,2,13,16,0,779.0,86.0,4.3,21.0,429.0,540.23,431.25
2016,2,13,16,15,745.5,81.5,3.85,20.0,378.5,481.99,385.05
2016,2,13,16,30,712.0,77.0,3.4,19.0,328.0,423.89,337.54
2016,2,13,16,45,663.5,70.5,3.0,18.5,275.5,359.17,282.92
2016,2,13,17,0,615.0,64.0,2.6,18.0,223.0,298.24,230.0
2016,2,13,17,15,537.5,55.0,2.5,17.0,171.0,230.03,171.44
2016,2,13,17,30,460.0,46.0,2.4,16.0,119.0,169.78,119.06
2016,2,13,17,45,328.5,33.0,2.3,15.5,74.5,103.69,64.27
2016,2,13,18,0,197.0,20.0,2.2,15.0,30.0,49.35,2.51
2016,2,13,18,15,98.5,10.0,2.3,14.5,15.0,17.29,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,11.5,4.2,11.5,11.5,11.3,0.0
2016,2,14,7,30,0.0,23.0,4.5,12.0,23.0,22.78,0.0
2016,2,14,7,45,201.5,35.5,4.8,12.5,65.5,79.24,49.12
2016,2,14,8,0,403.0,48.0,5.1,13.0,108.0,152.72,107.74
2016,2,14,8,15,486.0,57.5,5.5,13.5,159.0,211.29,159.63
2016,2,14,8,30,569.0,67.0,5.9,14.0,210.0,278.55,219.37
2016,2,14,8,45,284.5,61.0,6.35,15.0,132.5,185.71,149.33
2016,2,14,9,0,0.0,55.0,6.8,16.0,55.0,53.14,39.4
2016,2,14,9,15,0.0,63.5,6.85,16.5,63.5,61.37,46.18
2016,2,14,9,30,0.0,72.0,6.9,17.0,72.0,69.61,52.83
2016,2,14,9,45,0.0,91.0,7.0,18.0,91.0,88.21,67.87
2016,2,14,10,0,0.0,110.0,7.1,19.0,110.0,107.05,82.86
2016,2,14,10,15,0.0,119.0,7.0,19.0,119.0,115.94,89.87
2016,2,14,10,30,0.0,128.0,6.9,19.0,128.0,124.85,96.88
2016,2,14,10,45,0.0,146.0,6.8,19.5,146.0,142.83,111.0
2016,2,14,11,0,0.0,164.0,6.7,20.0,164.0,160.88,125.04
2016,2,14,11,15,1.0,169.5,6.5,20.0,170.5,167.14,129.84
2016,2,14,11,30,2.0,175.0,6.3,20.0,177.0,173.47,134.72
2016,2,14,11,45,52.5,258.5,6.1,20.5,296.5,309.51,243.23
2016,2,14,12,0,103.0,342.0,5.9,21.0,416.0,444.39,347.24
2016,2,14,12,15,148.5,350.5,5.7,21.0,458.0,503.19,392.39
2016,2,14,12,30,194.0,359.0,5.5,21.0,500.0,553.46,430.82
2016,2,14,12,45,311.0,333.0,5.3,21.5,558.5,637.52,495.32
2016,2,14,13,0,428.0,307.0,5.1,22.0,617.0,719.29,556.32
2016,2,14,13,15,393.0,314.0,5.0,22.0,596.0,686.09,530.73
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,659.59,510.35
2016,2,14,13,45,419.5,291.5,4.85,22.5,583.0,674.68,522.61
2016,2,14,14,0,481.0,262.0,4.8,23.0,591.0,694.5,537.78
2016,2,14,14,15,519.5,237.5,4.7,22.5,581.0,688.83,535.84
2016,2,14,14,30,558.0,213.0,4.6,22.0,571.0,679.27,531.11
2016,2,14,14,45,512.0,217.5,4.6,22.0,533.5,632.57,496.13
2016,2,14,15,0,466.0,222.0,4.6,22.0,496.0,586.7,461.56
2016,2,14,15,15,471.5,203.5,4.45,22.0,465.0,553.5,437.01
2016,2,14,15,30,477.0,185.0,4.3,22.0,434.0,518.37,410.56
2016,2,14,15,45,487.5,164.5,4.2,22.0,399.5,482.27,383.19
2016,2,14,16,0,498.0,144.0,4.1,22.0,365.0,443.87,353.31
2016,2,14,16,15,460.5,135.5,3.55,21.0,321.5,391.15,311.71
2016,2,14,16,30,423.0,127.0,3.0,20.0,278.0,340.95,271.18
2016,2,14,16,45,391.5,110.5,2.55,19.5,233.0,287.68,226.95
2016,2,14,17,0,360.0,94.0,2.1,19.0,188.0,237.03,183.89
2016,2,14,17,15,307.5,76.5,2.0,18.0,144.0,181.79,137.26
2016,2,14,17,30,255.0,59.0,1.9,17.0,100.0,132.15,94.9
2016,2,14,17,45,165.5,40.0,1.85,16.5,62.5,79.74,51.7
2016,2,14,18,0,76.0,21.0,1.8,16.0,25.0,33.01,3.82
2016,2,14,18,15,38.0,10.5,1.85,15.5,12.5,13.24,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,12.5,4.0,9.5,12.5,12.29,0.0
2016,2,15,7,30,0.0,25.0,4.1,10.0,25.0,24.87,0.0
2016,2,15,7,45,215.0,35.5,4.2,10.5,68.5,81.87,51.62
2016,2,15,8,0,430.0,46.0,4.3,11.0,112.0,157.98,112.22
2016,2,15,8,15,512.5,56.0,4.55,12.0,164.5,218.58,165.97
2016,2,15,8,30,595.0,66.0,4.8,13.0,217.0,287.86,227.17
2016,2,15,8,45,653.0,71.5,5.05,14.0,271.5,350.52,282.55
2016,2,15,9,0,711.0,77.0,5.3,15.0,326.0,418.04,340.53
2016,2,15,9,15,746.5,82.0,5.35,15.5,377.5,477.93,391.28
2016,2,15,9,30,782.0,87.0,5.4,16.0,429.0,538.22,440.86
2016,2,15,9,45,811.5,89.0,5.5,16.5,477.5,594.12,485.77
2016,2,15,10,0,841.0,91.0,5.6,17.0,526.0,650.24,529.69
2016,2,15,10,15,858.0,94.0,5.6,17.5,567.0,698.72,566.19
2016,2,15,10,30,875.0,97.0,5.6,18.0,608.0,745.74,599.17
2016,2,15,10,45,889.5,98.0,5.6,18.5,642.5,786.89,627.31
2016,2,15,11,0,904.0,99.0,5.6,19.0,677.0,821.61,650.42
2016,2,15,11,15,912.0,100.5,5.6,19.5,703.5,853.1,670.99
2016,2,15,11,30,920.0,102.0,5.6,20.0,730.0,881.59,689.27
2016,2,15,11,45,922.5,104.0,5.7,20.5,747.5,902.76,702.8
2016,2,15,12,0,925.0,106.0,5.8,21.0,765.0,920.42,713.92
2016,2,15,12,15,927.5,106.5,5.7,21.0,774.0,932.85,721.68
2016,2,15,12,30,930.0,107.0,5.6,21.0,783.0,941.62,726.97
2016,2,15,12,45,935.5,104.5,5.6,21.0,785.0,946.04,729.94
2016,2,15,13,0,941.0,102.0,5.6,21.0,787.0,946.68,730.44
2016,2,15,13,15,939.5,101.5,5.45,21.0,779.0,939.56,724.68
2016,2,15,13,30,938.0,101.0,5.3,21.0,771.0,928.7,716.47
2016,2,15,13,45,941.0,96.5,5.15,21.5,755.5,913.59,704.04
2016,2,15,14,0,944.0,92.0,5.0,22.0,740.0,894.71,689.15
2016,2,15,14,15,937.5,91.0,4.85,21.5,715.0,868.23,671.72
2016,2,15,14,30,931.0,90.0,4.7,21.0,690.0,838.53,652.05
2016,2,15,14,45,923.5,87.0,4.6,21.0,658.0,802.84,627.07
2016,2,15,15,0,916.0,84.0,4.5,21.0,626.0,764.35,600.04
2016,2,15,15,15,902.0,82.0,4.25,20.5,585.5,719.89,569.02
2016,2,15,15,30,888.0,80.0,4.0,20.0,545.0,673.56,535.9
2016,2,15,15,45,874.5,75.0,3.8,20.0,500.0,625.33,498.43
2016,2,15,16,0,861.0,70.0,3.6,20.0,455.0,572.75,456.82
2016,2,15,16,15,831.5,66.5,3.05,19.0,403.5,512.44,408.83
2016,2,15,16,30,802.0,63.0,2.5,18.0,352.0,452.91,359.9
2016,2,15,16,45,763.5,57.5,2.0,17.5,298.5,388.61,305.16
2016,2,15,17,0,725.0,52.0,1.5,17.0,245.0,326.84,250.89
2016,2,15,17,15,654.0,46.0,1.45,16.0,190.0,257.41,191.05
2016,2,15,17,30,583.0,40.0,1.4,15.0,135.0,194.96,136.06
2016,2,15,17,45,454.5,30.0,1.35,14.0,87.0,124.85,77.32
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,67.28,15.69
2016,2,15,18,15,163.0,10.0,1.3,12.5,19.5,22.56,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,14.25,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,29.15,0.0
2016,2,16,7,45,240.0,36.5,3.85,12.0,74.0,87.78,55.52
2016,2,16,8,0,480.0,44.0,4.1,13.0,119.0,168.84,118.91
2016,2,16,8,15,558.5,52.5,4.2,14.0,172.0,229.69,172.9
2016,2,16,8,30,637.0,61.0,4.3,15.0,225.0,298.72,233.62
2016,2,16,8,45,685.5,66.5,4.4,16.0,278.5,359.84,287.29
2016,2,16,9,0,734.0,72.0,4.5,17.0,332.0,423.81,341.64
2016,2,16,9,15,767.0,76.5,4.7,17.5,383.0,483.12,391.51
2016,2,16,9,30,800.0,81.0,4.9,18.0,434.0,543.78,441.01
2016,2,16,9,45,823.0,84.0,5.15,19.0,481.0,597.68,483.2
2016,2,16,10,0,846.0,87.0,5.4,20.0,528.0,651.24,523.93
2016,2,16,10,15,862.0,90.0,5.25,20.5,568.5,699.29,558.68
2016,2,16,10,30,878.0,93.0,5.1,21.0,609.0,745.79,590.05
2016,2,16,10,45,888.0,95.5,5.0,21.5,642.5,781.43,613.09
2016,2,16,11,0,898.0,98.0,4.9,22.0,676.0,818.22,636.67
2016,2,16,11,15,905.5,99.5,4.65,22.5,702.0,849.19,654.81
2016,2,16,11,30,913.0,101.0,4.4,23.0,728.0,877.15,670.57
2016,2,16,11,45,906.5,107.5,4.2,23.5,743.0,895.45,680.17
2016,2,16,12,0,900.0,114.0,4.0,24.0,758.0,909.98,687.16
2016,2,16,12,15,902.5,114.5,3.75,24.0,767.5,922.16,693.6
2016,2,16,12,30,905.0,115.0,3.5,24.0,777.0,930.77,697.6
2016,2,16,12,45,903.5,115.5,3.3,24.5,776.5,932.2,695.74
2016,2,16,13,0,902.0,116.0,3.1,25.0,776.0,929.99,691.55
2016,2,16,13,15,899.5,115.5,2.95,25.0,767.5,922.18,685.47
2016,2,16,13,30,897.0,115.0,2.8,25.0,759.0,910.8,677.16
2016,2,16,13,45,892.0,113.5,2.65,25.0,742.0,892.69,664.48
2016,2,16,14,0,887.0,112.0,2.5,25.0,725.0,876.12,653.0
2016,2,16,14,15,879.0,110.5,2.6,25.0,699.5,848.78,636.22
2016,2,16,14,30,871.0,109.0,2.7,25.0,674.0,818.49,617.38
2016,2,16,14,45,860.5,106.0,2.8,25.0,641.5,781.87,593.97
2016,2,16,15,0,850.0,103.0,2.9,25.0,609.0,742.84,568.61
2016,2,16,15,15,798.5,104.5,2.95,24.5,555.0,677.97,525.01
2016,2,16,15,30,747.0,106.0,3.0,24.0,501.0,615.95,480.68
2016,2,16,15,45,761.0,97.5,3.1,23.5,469.5,583.4,457.78
2016,2,16,16,0,775.0,89.0,3.2,23.0,438.0,546.19,430.19
2016,2,16,16,15,742.5,84.0,3.0,22.0,388.0,487.72,385.07
2016,2,16,16,30,710.0,79.0,2.8,21.0,338.0,429.3,338.54
2016,2,16,16,45,668.5,72.0,2.65,20.0,285.5,366.62,287.16
2016,2,16,17,0,627.0,65.0,2.5,19.0,233.0,307.01,236.47
2016,2,16,17,15,552.0,56.5,2.6,18.0,180.5,238.85,178.34
2016,2,16,17,30,477.0,48.0,2.7,17.0,128.0,178.36,125.86
2016,2,16,17,45,356.5,35.0,2.85,16.5,82.5,112.59,71.17
2016,2,16,18,0,236.0,22.0,3.0,16.0,37.0,58.28,17.04
2016,2,16,18,15,118.0,11.0,3.1,15.5,18.5,20.16,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.0,9.5,1.7,7.0,16.5,18.09,0.0
2016,2,17,7,30,252.0,19.0,1.9,8.0,33.0,53.79,3.69
2016,2,17,7,45,381.5,31.0,2.15,9.0,79.0,109.14,68.29
2016,2,17,8,0,511.0,43.0,2.4,10.0,125.0,176.32,125.47
2016,2,17,8,15,587.0,51.0,2.6,11.0,178.5,237.85,180.64
2016,2,17,8,30,663.0,59.0,2.8,12.0,232.0,307.25,242.11
2016,2,17,8,45,708.0,65.0,3.05,13.0,286.0,368.11,295.91
2016,2,17,9,0,753.0,71.0,3.3,14.0,340.0,433.32,351.51
2016,2,17,9,15,785.0,75.0,3.35,14.5,391.5,492.65,401.04
2016,2,17,9,30,817.0,79.0,3.4,15.0,443.0,553.17,449.87
2016,2,17,9,45,838.0,82.5,3.5,16.0,490.0,607.25,491.41
2016,2,17,10,0,859.0,86.0,3.6,17.0,537.0,660.78,531.15
2016,2,17,10,15,875.5,88.5,3.5,17.0,578.0,709.21,566.61
2016,2,17,10,30,892.0,91.0,3.4,17.0,619.0,752.48,596.43
2016,2,17,10,45,901.5,93.5,3.3,17.5,653.0,791.87,621.88
2016,2,17,11,0,911.0,96.0,3.2,18.0,687.0,828.72,645.09
2016,2,17,11,15,919.0,97.5,3.15,18.5,713.5,860.47,664.7
2016,2,17,11,30,927.0,99.0,3.1,19.0,740.0,889.17,682.02
2016,2,17,11,45,930.0,101.0,3.05,19.5,757.5,910.93,694.44
2016,2,17,12,0,933.0,103.0,3.0,20.0,775.0,929.16,704.47
2016,2,17,12,15,935.5,103.5,3.0,20.0,784.0,941.69,712.43
2016,2,17,12,30,938.0,104.0,3.0,20.0,793.0,950.51,718.05
2016,2,17,12,45,937.0,104.5,3.05,20.5,793.5,952.45,718.21
2016,2,17,13,0,936.0,105.0,3.1,21.0,794.0,950.61,716.01
2016,2,17,13,15,933.5,104.5,3.1,21.0,785.0,942.58,710.81
2016,2,17,13,30,931.0,104.0,3.1,21.0,776.0,930.84,703.28
2016,2,17,13,45,924.5,103.5,3.1,21.5,758.5,912.02,689.74
2016,2,17,14,0,918.0,103.0,3.1,22.0,741.0,889.79,674.05
2016,2,17,14,15,910.0,101.5,3.1,22.0,715.5,861.96,655.89
2016,2,17,14,30,902.0,100.0,3.1,22.0,690.0,831.09,635.63
2016,2,17,14,45,890.0,98.5,3.1,22.0,656.0,798.29,613.95
2016,2,17,15,0,878.0,97.0,3.1,22.0,622.0,758.81,587.41
2016,2,17,15,15,861.5,94.5,3.05,21.5,582.0,712.9,556.85
2016,2,17,15,30,845.0,92.0,3.0,21.0,542.0,665.42,523.58
2016,2,17,15,45,822.5,88.5,2.95,21.0,495.5,611.85,483.23
2016,2,17,16,0,800.0,85.0,2.9,21.0,449.0,557.84,441.51
2016,2,17,16,15,768.5,80.5,2.55,20.0,398.0,497.92,394.83
2016,2,17,16,30,737.0,76.0,2.2,19.0,347.0,439.12,347.5
2016,2,17,16,45,690.0,70.0,1.9,18.5,293.5,374.75,293.85
2016,2,17,17,0,643.0,64.0,1.6,18.0,240.0,312.91,240.81
2016,2,17,17,15,570.5,56.0,1.65,17.0,186.5,245.0,183.07
2016,2,17,17,30,498.0,48.0,1.7,16.0,133.0,184.46,130.51
2016,2,17,17,45,374.0,35.5,1.75,15.0,86.0,117.04,74.68
2016,2,17,18,0,250.0,23.0,1.8,14.0,39.0,61.81,21.52
2016,2,17,18,15,125.0,11.5,1.85,13.5,19.5,21.35,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.5,3.9,12.5,15.5,16.44,0.0
2016,2,18,7,30,117.0,25.0,4.1,13.0,31.0,43.08,7.48
2016,2,18,7,45,254.5,41.5,4.35,13.5,76.5,96.6,62.54
2016,2,18,8,0,392.0,58.0,4.6,14.0,122.0,162.99,117.22
2016,2,18,8,15,473.0,69.0,4.8,14.5,175.0,223.08,169.98
2016,2,18,8,30,554.0,80.0,5.0,15.0,228.0,291.51,229.92
2016,2,18,8,45,294.0,110.5,5.25,16.0,191.0,241.27,194.43
2016,2,18,9,0,34.0,141.0,5.5,17.0,154.0,159.72,128.02
2016,2,18,9,15,412.5,115.5,5.5,17.5,300.0,343.69,280.81
2016,2,18,9,30,791.0,90.0,5.5,18.0,446.0,552.33,449.4
2016,2,18,9,45,828.0,89.0,5.55,18.5,495.5,610.35,494.87
2016,2,18,10,0,865.0,88.0,5.6,19.0,545.0,669.13,540.24
2016,2,18,10,15,881.0,90.5,5.6,19.5,586.0,717.54,575.49
2016,2,18,10,30,897.0,93.0,5.6,20.0,627.0,760.7,605.11
2016,2,18,10,45,911.5,93.0,5.7,20.5,662.0,801.38,632.97
2016,2,18,11,0,926.0,93.0,5.8,21.0,697.0,839.78,658.93
2016,2,18,11,15,933.5,94.5,5.85,21.0,723.5,871.55,681.02
2016,2,18,11,30,941.0,96.0,5.9,21.0,750.0,900.19,700.88
2016,2,18,11,45,946.0,96.5,5.95,21.5,768.0,922.28,714.7
2016,2,18,12,0,951.0,97.0,6.0,22.0,786.0,940.85,726.07
2016,2,18,12,15,953.0,97.5,6.05,22.0,795.0,953.12,734.53
2016,2,18,12,30,955.0,98.0,6.1,22.0,804.0,961.61,740.5
2016,2,18,12,45,954.5,98.0,6.15,22.5,804.0,963.47,740.49
2016,2,18,13,0,954.0,98.0,6.2,23.0,804.0,961.48,737.95
2016,2,18,13,15,951.5,97.5,6.2,23.0,795.0,953.31,732.42
2016,2,18,13,30,949.0,97.0,6.2,23.0,786.0,941.36,724.39
2016,2,18,13,45,943.5,96.5,6.2,23.5,768.0,923.11,710.62
2016,2,18,14,0,938.0,96.0,6.2,24.0,750.0,901.33,694.52
2016,2,18,14,15,930.0,94.5,6.15,24.0,724.0,873.01,674.99
2016,2,18,14,30,922.0,93.0,6.1,24.0,698.0,841.57,653.26
2016,2,18,14,45,903.0,94.0,6.05,24.0,663.0,801.48,625.23
2016,2,18,15,0,884.0,95.0,6.0,24.0,628.0,763.05,598.31
2016,2,18,15,15,868.0,92.5,5.85,23.5,587.0,717.2,566.49
2016,2,18,15,30,852.0,90.0,5.7,23.0,546.0,669.71,532.2
2016,2,18,15,45,826.0,87.5,5.55,23.0,499.0,614.67,489.42
2016,2,18,16,0,800.0,85.0,5.4,23.0,452.0,559.47,445.64
2016,2,18,16,15,768.0,81.0,5.0,22.5,401.0,499.7,397.62
2016,2,18,16,30,736.0,77.0,4.6,22.0,350.0,442.15,350.09
2016,2,18,16,45,685.5,71.5,4.2,21.5,295.5,375.67,294.46
2016,2,18,17,0,635.0,66.0,3.8,21.0,241.0,313.16,240.84
2016,2,18,17,15,561.5,57.5,3.65,20.0,187.5,244.65,182.35
2016,2,18,17,30,488.0,49.0,3.5,19.0,134.0,183.65,129.49
2016,2,18,17,45,362.5,36.5,3.4,18.5,87.0,116.26,73.93
2016,2,18,18,0,237.0,24.0,3.3,18.0,40.0,61.59,23.67
2016,2,18,18,15,118.5,12.0,3.5,17.5,20.0,21.44,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,67.5,12.0,4.4,15.5,16.0,16.69,0.0
2016,2,19,7,30,135.0,24.0,4.6,16.0,32.0,44.83,11.47
2016,2,19,7,45,267.0,39.5,4.8,16.5,77.0,97.15,62.16
2016,2,19,8,0,399.0,55.0,5.0,17.0,122.0,162.87,115.91
2016,2,19,8,15,476.5,65.5,5.1,17.5,174.0,221.73,167.27
2016,2,19,8,30,554.0,76.0,5.2,18.0,226.0,288.73,225.47
2016,2,19,8,45,277.0,82.5,5.3,18.5,157.5,209.07,166.71
2016,2,19,9,0,0.0,89.0,5.4,19.0,89.0,86.66,66.72
2016,2,19,9,15,0.0,113.0,5.35,19.5,113.0,110.6,86.19
2016,2,19,9,30,0.0,137.0,5.3,20.0,137.0,134.64,105.35
2016,2,19,9,45,0.5,151.5,5.25,20.5,151.5,149.35,116.7
2016,2,19,10,0,1.0,166.0,5.2,21.0,166.0,164.14,128.0
2016,2,19,10,15,411.5,139.5,5.1,21.5,386.5,444.3,357.76
2016,2,19,10,30,822.0,113.0,5.0,22.0,607.0,733.59,579.09
2016,2,19,10,45,831.5,116.5,4.95,22.5,639.5,772.21,603.26
2016,2,19,11,0,841.0,120.0,4.9,23.0,672.0,808.48,626.67
2016,2,19,11,15,849.0,122.0,4.8,23.0,697.5,839.34,646.95
2016,2,19,11,30,857.0,124.0,4.7,23.0,723.0,867.37,665.12
2016,2,19,11,45,859.0,126.5,4.6,23.5,740.0,887.76,676.52
2016,2,19,12,0,861.0,129.0,4.5,24.0,757.0,904.81,685.59
2016,2,19,12,15,863.5,130.0,4.45,24.0,765.5,917.26,693.39
2016,2,19,12,30,866.0,131.0,4.4,24.0,774.0,926.23,698.99
2016,2,19,12,45,864.0,131.5,4.35,24.5,774.0,927.09,697.82
2016,2,19,13,0,862.0,132.0,4.3,25.0,774.0,924.4,694.42
2016,2,19,13,15,859.0,131.5,4.2,25.0,765.0,916.2,688.55
2016,2,19,13,30,856.0,131.0,4.1,25.0,756.0,904.54,680.48
2016,2,19,13,45,849.0,130.5,4.1,25.0,738.5,886.03,668.37
2016,2,19,14,0,842.0,130.0,4.1,25.0,721.0,864.35,654.19
2016,2,19,14,15,832.5,128.0,4.05,25.0,695.5,835.96,635.18
2016,2,19,14,30,823.0,126.0,4.0,25.0,670.0,804.85,614.29
2016,2,19,14,45,810.5,123.0,4.0,25.0,637.0,767.81,589.35
2016,2,19,15,0,798.0,120.0,4.0,25.0,604.0,728.63,562.75
2016,2,19,15,15,780.5,117.0,3.9,24.5,564.5,686.04,533.69
2016,2,19,15,30,763.0,114.0,3.8,24.0,525.0,640.12,500.67
2016,2,19,15,45,738.5,109.5,3.75,24.0,479.5,587.27,460.92
2016,2,19,16,0,714.0,105.0,3.7,24.0,434.0,534.38,420.23
2016,2,19,16,15,679.5,99.0,3.3,23.0,384.5,474.91,374.33
2016,2,19,16,30,645.0,93.0,2.9,22.0,335.0,417.11,328.33
2016,2,19,16,45,596.0,85.5,2.55,21.5,283.0,353.57,276.07
2016,2,19,17,0,547.0,78.0,2.2,21.0,231.0,294.01,225.75
2016,2,19,17,15,473.0,67.5,2.1,20.0,179.5,227.87,170.3
2016,2,19,17,30,399.0,57.0,2.0,19.0,128.0,169.41,120.6
2016,2,19,17,45,284.0,41.5,1.95,18.5,83.0,105.5,68.47
2016,2,19,18,0,169.0,26.0,1.9,18.0,38.0,54.25,23.14
2016,2,19,18,15,84.5,13.0,1.9,18.0,19.0,19.75,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.0,12.5,2.75,16.5,15.5,16.0,0.0
2016,2,20,7,30,100.0,25.0,3.0,17.0,31.0,40.43,13.06
2016,2,20,7,45,205.5,43.5,3.3,17.5,73.5,90.15,59.0
2016,2,20,8,0,311.0,62.0,3.6,18.0,116.0,148.49,106.69
2016,2,20,8,15,385.5,75.0,3.85,18.5,165.0,203.6,153.89
2016,2,20,8,30,460.0,88.0,4.1,19.0,214.0,266.79,207.87
2016,2,20,8,45,512.0,97.5,4.35,19.5,265.0,324.39,257.17
2016,2,20,9,0,564.0,107.0,4.6,20.0,316.0,388.75,310.85
2016,2,20,9,15,282.0,96.0,4.7,20.5,200.5,256.16,206.19
2016,2,20,9,30,0.0,85.0,4.8,21.0,85.0,82.28,62.14
2016,2,20,9,45,0.0,89.5,4.9,21.5,89.5,86.66,65.49
2016,2,20,10,0,0.0,94.0,5.0,22.0,94.0,91.06,68.71
2016,2,20,10,15,0.0,104.5,5.0,22.0,104.5,101.4,76.87
2016,2,20,10,30,0.0,115.0,5.0,22.0,115.0,111.78,84.99
2016,2,20,10,45,0.0,131.5,5.05,22.5,131.5,128.15,97.69
2016,2,20,11,0,0.0,148.0,5.1,23.0,148.0,144.59,110.32
2016,2,20,11,15,0.0,153.5,5.05,23.5,154.0,150.05,114.2
2016,2,20,11,30,0.0,159.0,5.0,24.0,160.0,155.52,118.09
2016,2,20,11,45,0.5,160.5,5.0,24.5,161.5,157.43,119.23
2016,2,20,12,0,1.0,162.0,5.0,25.0,163.0,159.36,120.42
2016,2,20,12,15,1.5,163.0,5.0,25.0,164.0,160.8,121.49
2016,2,20,12,30,2.0,164.0,5.0,25.0,165.0,162.25,122.59
2016,2,20,12,45,8.5,211.5,5.0,25.5,217.5,215.97,164.09
2016,2,20,13,0,15.0,259.0,5.0,26.0,270.0,270.29,205.37
2016,2,20,13,15,17.5,266.0,4.95,26.0,279.0,279.68,212.52
2016,2,20,13,30,20.0,273.0,4.9,26.0,288.0,289.01,219.74
2016,2,20,13,45,28.5,284.5,4.9,26.0,305.0,316.56,241.01
2016,2,20,14,0,37.0,296.0,4.9,26.0,322.0,335.8,255.96
2016,2,20,14,15,132.5,307.0,4.8,26.0,396.0,434.24,333.01
2016,2,20,14,30,228.0,318.0,4.7,26.0,470.0,519.55,398.53
2016,2,20,14,45,134.0,286.0,4.6,26.0,374.5,405.53,311.65
2016,2,20,15,0,40.0,254.0,4.5,26.0,279.0,290.06,222.42
2016,2,20,15,15,28.5,227.0,4.25,25.5,244.5,251.98,193.89
2016,2,20,15,30,17.0,200.0,4.0,25.0,210.0,209.58,161.52
2016,2,20,15,45,37.0,197.5,3.8,25.0,216.0,224.5,174.05
2016,2,20,16,0,57.0,195.0,3.6,25.0,222.0,232.53,180.94
2016,2,20,16,15,50.0,174.0,3.2,24.0,196.0,204.37,159.53
2016,2,20,16,30,43.0,153.0,2.8,23.0,170.0,176.87,138.34
2016,2,20,16,45,38.5,131.0,2.45,22.5,144.5,150.07,117.06
2016,2,20,17,0,34.0,109.0,2.1,22.0,119.0,123.76,95.76
2016,2,20,17,15,21.5,86.5,2.15,21.5,92.5,94.85,72.12
2016,2,20,17,30,9.0,64.0,2.2,21.0,66.0,65.78,48.11
2016,2,20,17,45,4.5,42.0,2.3,21.0,43.0,42.34,28.24
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,19.31,7.06
2016,2,20,18,15,0.0,10.0,2.6,21.0,10.0,9.83,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.0,2.15,17.0,3.0,2.95,0.0
2016,2,21,7,30,0.0,6.0,2.4,17.0,6.0,5.78,0.0
2016,2,21,7,45,0.0,14.5,2.7,17.5,14.5,13.98,5.72
2016,2,21,8,0,0.0,23.0,3.0,18.0,23.0,22.19,12.85
2016,2,21,8,15,0.0,33.5,3.15,18.0,33.5,32.34,21.57
2016,2,21,8,30,0.0,44.0,3.3,18.0,44.0,42.49,30.22
2016,2,21,8,45,0.0,54.0,3.45,18.5,54.0,52.17,38.26
2016,2,21,9,0,0.0,64.0,3.6,19.0,64.0,61.86,46.16
2016,2,21,9,15,0.0,77.0,3.6,19.0,77.0,74.46,56.46
2016,2,21,9,30,0.0,90.0,3.6,19.0,90.0,87.23,66.8
2016,2,21,9,45,0.0,76.0,3.6,19.0,76.0,73.5,55.28
2016,2,21,10,0,0.0,62.0,3.6,19.0,62.0,59.94,43.99
2016,2,21,10,15,0.0,104.0,3.5,19.0,104.0,100.9,77.33
2016,2,21,10,30,0.0,146.0,3.4,19.0,146.0,142.72,110.84
2016,2,21,10,45,0.0,146.5,3.35,19.5,146.5,143.13,110.65
2016,2,21,11,0,0.0,147.0,3.3,20.0,147.0,143.57,110.56
2016,2,21,11,15,4.0,178.5,3.15,20.0,181.5,178.45,138.16
2016,2,21,11,30,8.0,210.0,3.0,20.0,216.0,213.76,165.72
2016,2,21,11,45,4.0,177.5,2.85,20.5,180.5,177.5,136.61
2016,2,21,12,0,0.0,145.0,2.7,21.0,145.0,141.48,107.8
2016,2,21,12,15,10.0,211.5,2.45,21.0,219.0,217.23,167.36
2016,2,21,12,30,20.0,278.0,2.2,21.0,293.0,294.29,226.3
2016,2,21,12,45,16.5,263.5,1.95,21.0,276.5,276.23,211.91
2016,2,21,13,0,13.0,249.0,1.7,21.0,260.0,258.19,197.89
2016,2,21,13,15,6.5,198.5,1.5,21.0,204.0,200.95,153.76
2016,2,21,13,30,0.0,148.0,1.3,21.0,148.0,144.47,109.73
2016,2,21,13,45,15.5,218.5,1.15,21.5,230.0,228.99,175.68
2016,2,21,14,0,31.0,289.0,1.0,22.0,312.0,323.04,246.08
2016,2,21,14,15,34.5,284.5,0.95,21.5,308.5,320.64,244.49
2016,2,21,14,30,38.0,280.0,0.9,21.0,305.0,318.01,243.35
2016,2,21,14,45,29.5,255.5,0.9,21.0,274.5,284.32,218.24
2016,2,21,15,0,21.0,231.0,0.9,21.0,244.0,244.91,188.67
2016,2,21,15,15,49.0,236.5,0.85,21.0,264.5,276.56,214.14
2016,2,21,15,30,77.0,242.0,0.8,21.0,285.0,299.93,232.66
2016,2,21,15,45,38.5,180.0,0.75,21.0,201.5,206.68,160.59
2016,2,21,16,0,0.0,118.0,0.7,21.0,118.0,115.21,88.29
2016,2,21,16,15,0.0,104.0,0.65,20.5,104.0,101.36,77.81
2016,2,21,16,30,0.0,90.0,0.6,20.0,90.0,87.55,66.96
2016,2,21,16,45,0.0,75.0,0.55,20.0,75.0,72.77,54.99
2016,2,21,17,0,0.0,60.0,0.5,20.0,60.0,58.01,42.85
2016,2,21,17,15,0.0,45.5,0.5,19.5,45.5,43.95,31.16
2016,2,21,17,30,0.0,31.0,0.5,19.0,31.0,29.92,19.3
2016,2,21,17,45,0.0,19.0,0.55,19.0,19.0,18.33,9.32
2016,2,21,18,0,0.0,7.0,0.6,19.0,7.0,6.74,0.0
2016,2,21,18,15,0.0,3.5,0.65,19.0,3.5,3.44,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
