Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,26.0,13.0,3.1,12.0,15.0,14.81,0.0
2016,2,22,7,30,52.0,26.0,3.2,12.0,30.0,34.39,15.1
2016,2,22,7,45,109.5,47.5,3.35,12.5,64.5,73.95,51.21
2016,2,22,8,0,167.0,69.0,3.5,13.0,99.0,117.77,88.26
2016,2,22,8,15,216.5,86.5,3.45,13.5,139.0,161.33,125.93
2016,2,22,8,30,266.0,104.0,3.4,14.0,179.0,210.38,168.18
2016,2,22,8,45,133.0,61.0,3.35,14.5,98.5,121.93,97.29
2016,2,22,9,0,0.0,18.0,3.3,15.0,18.0,17.37,9.16
2016,2,22,9,15,0.0,18.0,3.1,15.5,18.0,17.37,9.11
2016,2,22,9,30,0.0,18.0,2.9,16.0,18.0,17.38,9.05
2016,2,22,9,45,0.0,35.5,2.75,17.0,35.5,34.29,23.13
2016,2,22,10,0,0.0,53.0,2.6,18.0,53.0,51.23,36.98
2016,2,22,10,15,24.0,158.0,2.4,18.0,173.0,175.76,138.84
2016,2,22,10,30,48.0,263.0,2.2,18.0,293.0,305.35,240.58
2016,2,22,10,45,31.0,248.5,2.05,18.5,268.0,277.81,217.27
2016,2,22,11,0,14.0,234.0,1.9,19.0,243.0,242.97,188.93
2016,2,22,11,15,32.0,274.0,1.75,19.0,296.5,307.12,238.53
2016,2,22,11,30,50.0,314.0,1.6,19.0,350.0,365.99,282.67
2016,2,22,11,45,64.5,333.0,1.45,19.5,380.5,399.9,306.8
2016,2,22,12,0,79.0,352.0,1.3,20.0,411.0,434.14,330.8
2016,2,22,12,15,80.0,357.0,1.1,20.0,417.5,441.17,334.69
2016,2,22,12,30,81.0,362.0,0.9,20.0,424.0,447.96,338.46
2016,2,22,12,45,216.0,355.5,0.75,20.5,520.0,572.02,428.92
2016,2,22,13,0,351.0,349.0,0.6,21.0,616.0,695.31,512.75
2016,2,22,13,15,596.5,243.5,0.55,21.0,689.5,808.09,592.48
2016,2,22,13,30,842.0,138.0,0.5,21.0,763.0,906.19,655.34
2016,2,22,13,45,833.5,138.5,0.45,21.5,745.5,887.44,640.19
2016,2,22,14,0,825.0,139.0,0.4,22.0,728.0,865.62,625.03
2016,2,22,14,15,518.5,232.0,0.45,22.0,598.0,691.45,509.45
2016,2,22,14,30,212.0,325.0,0.5,22.0,468.0,514.79,383.53
2016,2,22,14,45,485.0,232.0,0.6,22.0,537.5,635.71,478.03
2016,2,22,15,0,758.0,139.0,0.7,22.0,607.0,726.81,546.13
2016,2,22,15,15,739.5,135.0,0.8,21.5,567.5,681.4,516.27
2016,2,22,15,30,721.0,131.0,0.9,21.0,528.0,634.95,486.17
2016,2,22,15,45,694.5,126.0,1.05,21.0,482.5,581.65,449.44
2016,2,22,16,0,668.0,121.0,1.2,21.0,437.0,528.6,411.38
2016,2,22,16,15,633.0,114.5,1.2,20.5,387.5,470.05,367.6
2016,2,22,16,30,598.0,108.0,1.2,20.0,338.0,413.3,323.69
2016,2,22,16,45,551.0,98.5,1.3,20.0,286.5,350.47,273.37
2016,2,22,17,0,504.0,89.0,1.4,20.0,235.0,290.11,223.43
2016,2,22,17,15,433.5,77.0,1.45,19.0,184.0,225.85,170.18
2016,2,22,17,30,363.0,65.0,1.5,18.0,133.0,169.09,122.27
2016,2,22,17,45,261.5,48.0,1.6,17.5,88.0,108.66,72.71
2016,2,22,18,0,160.0,31.0,1.7,17.0,43.0,59.66,30.89
2016,2,22,18,15,80.0,15.5,2.0,16.5,21.5,22.1,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,124.0,13.0,5.45,12.0,22.5,22.71,0.0
2016,2,23,7,30,248.0,26.0,5.6,12.0,45.0,65.38,30.68
2016,2,23,7,45,390.5,36.0,5.75,12.5,94.0,120.79,79.07
2016,2,23,8,0,533.0,46.0,5.9,13.0,143.0,191.87,138.91
2016,2,23,8,15,266.5,34.0,6.2,13.0,82.5,125.62,95.65
2016,2,23,8,30,0.0,22.0,6.5,13.0,22.0,21.22,12.6
2016,2,23,8,45,0.0,24.5,6.8,13.5,24.5,23.64,14.64
2016,2,23,9,0,0.0,27.0,7.1,14.0,27.0,26.06,16.63
2016,2,23,9,15,0.0,46.0,7.3,14.0,46.0,44.43,32.18
2016,2,23,9,30,0.0,65.0,7.5,14.0,65.0,62.83,47.61
2016,2,23,9,45,0.0,72.0,7.7,14.0,72.0,69.62,53.15
2016,2,23,10,0,0.0,79.0,7.9,14.0,79.0,76.41,58.67
2016,2,23,10,15,0.0,90.0,8.1,14.0,90.0,87.09,67.41
2016,2,23,10,30,0.0,101.0,8.3,14.0,101.0,97.89,76.22
2016,2,23,10,45,1.0,135.0,8.55,14.0,136.0,132.37,104.58
2016,2,23,11,0,2.0,169.0,8.8,14.0,171.0,167.19,133.02
2016,2,23,11,15,6.0,196.5,8.9,14.0,201.0,198.24,158.31
2016,2,23,11,30,10.0,224.0,9.0,14.0,231.0,229.63,183.74
2016,2,23,11,45,50.5,292.5,9.15,14.0,330.0,343.96,277.16
2016,2,23,12,0,91.0,361.0,9.3,14.0,429.0,454.53,366.0
2016,2,23,12,15,56.5,324.0,9.3,13.5,366.5,384.26,309.43
2016,2,23,12,30,22.0,287.0,9.3,13.0,304.0,305.28,245.36
2016,2,23,12,45,90.5,335.0,9.35,13.0,404.5,427.37,345.8
2016,2,23,13,0,159.0,383.0,9.4,13.0,505.0,550.34,444.96
2016,2,23,13,15,83.5,296.5,9.4,13.0,360.5,379.03,307.09
2016,2,23,13,30,8.0,210.0,9.4,13.0,216.0,213.83,171.08
2016,2,23,13,45,15.0,242.0,9.4,13.0,253.0,252.47,203.01
2016,2,23,14,0,22.0,274.0,9.4,13.0,290.0,291.22,234.8
2016,2,23,14,15,19.5,259.0,9.35,12.5,273.0,273.37,220.91
2016,2,23,14,30,17.0,244.0,9.3,12.0,256.0,255.63,207.08
2016,2,23,14,45,47.0,263.5,9.3,12.0,293.5,306.3,249.87
2016,2,23,15,0,77.0,283.0,9.3,12.0,331.0,348.65,285.62
2016,2,23,15,15,38.5,214.0,9.2,11.5,238.0,244.92,200.52
2016,2,23,15,30,0.0,145.0,9.1,11.0,145.0,141.9,114.43
2016,2,23,15,45,15.5,166.0,9.05,11.0,173.5,173.25,141.53
2016,2,23,16,0,31.0,187.0,9.0,11.0,202.0,208.46,171.68
2016,2,23,16,15,26.0,168.0,8.8,10.5,179.5,180.63,148.82
2016,2,23,16,30,21.0,149.0,8.6,10.0,157.0,157.96,130.1
2016,2,23,16,45,16.5,128.0,8.45,9.5,134.0,133.96,109.98
2016,2,23,17,0,12.0,107.0,8.3,9.0,111.0,110.44,89.97
2016,2,23,17,15,6.0,85.5,8.05,8.5,87.5,86.44,69.24
2016,2,23,17,30,0.0,64.0,7.8,8.0,64.0,63.12,48.85
2016,2,23,17,45,0.0,43.0,7.6,8.0,43.0,42.22,30.14
2016,2,23,18,0,0.0,22.0,7.4,8.0,22.0,21.24,10.36
2016,2,23,18,15,0.0,11.0,7.4,7.5,11.0,10.81,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,204.5,12.5,5.1,4.5,28.5,29.12,0.0
2016,2,24,7,30,409.0,25.0,5.3,5.0,57.0,87.29,43.21
2016,2,24,7,45,522.5,34.5,5.5,5.5,110.0,145.86,97.41
2016,2,24,8,0,636.0,44.0,5.7,6.0,163.0,217.12,161.07
2016,2,24,8,15,701.0,50.0,5.9,6.5,220.5,281.92,222.11
2016,2,24,8,30,766.0,56.0,6.1,7.0,278.0,353.09,288.12
2016,2,24,8,45,815.5,58.0,6.35,8.0,336.0,419.16,348.26
2016,2,24,9,0,865.0,60.0,6.6,9.0,394.0,487.14,408.22
2016,2,24,9,15,891.5,63.0,6.55,9.5,448.0,548.53,461.26
2016,2,24,9,30,918.0,66.0,6.5,10.0,502.0,610.34,512.87
2016,2,24,9,45,944.0,65.0,6.5,10.5,551.5,667.43,559.36
2016,2,24,10,0,970.0,64.0,6.5,11.0,601.0,724.09,602.99
2016,2,24,10,15,983.0,65.5,6.4,11.5,643.5,773.48,638.32
2016,2,24,10,30,996.0,67.0,6.3,12.0,686.0,820.69,671.37
2016,2,24,10,45,1008.0,66.0,6.25,12.5,721.5,861.86,699.57
2016,2,24,11,0,1020.0,65.0,6.2,13.0,757.0,900.23,725.35
2016,2,24,11,15,1026.5,66.0,6.15,13.5,784.0,933.18,746.86
2016,2,24,11,30,1033.0,67.0,6.1,14.0,811.0,962.58,765.64
2016,2,24,11,45,1029.5,73.0,6.05,14.5,830.0,985.09,779.31
2016,2,24,12,0,1026.0,79.0,6.0,15.0,849.0,1003.41,789.99
2016,2,24,12,15,1028.0,79.5,5.9,15.0,858.5,1016.38,798.11
2016,2,24,12,30,1030.0,80.0,5.8,15.0,868.0,1025.23,803.41
2016,2,24,12,45,1031.5,79.0,5.75,15.5,868.5,1027.8,803.19
2016,2,24,13,0,1033.0,78.0,5.7,16.0,869.0,1026.17,800.18
2016,2,24,13,15,1031.5,78.0,5.6,16.0,860.0,1018.73,794.44
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,1007.14,785.95
2016,2,24,13,45,1027.0,76.5,5.4,16.0,833.0,988.49,772.61
2016,2,24,14,0,1024.0,75.0,5.3,16.0,815.0,965.88,756.64
2016,2,24,14,15,1017.5,74.0,5.2,16.0,788.0,937.07,736.32
2016,2,24,14,30,1011.0,73.0,5.1,16.0,761.0,904.72,713.55
2016,2,24,14,45,1003.5,71.5,5.05,16.0,726.5,867.68,687.71
2016,2,24,15,0,996.0,70.0,5.0,16.0,692.0,827.56,659.52
2016,2,24,15,15,983.5,68.0,4.85,16.0,650.0,780.44,625.45
2016,2,24,15,30,971.0,66.0,4.7,16.0,608.0,731.07,589.5
2016,2,24,15,45,954.5,64.0,4.6,16.0,559.5,677.21,548.87
2016,2,24,16,0,938.0,62.0,4.5,16.0,511.0,622.03,504.86
2016,2,24,16,15,913.0,59.0,3.95,15.0,457.5,560.17,454.95
2016,2,24,16,30,888.0,56.0,3.4,14.0,404.0,498.51,403.95
2016,2,24,16,45,852.0,52.5,2.85,13.5,347.0,432.07,346.72
2016,2,24,17,0,816.0,49.0,2.3,13.0,290.0,367.78,289.49
2016,2,24,17,15,757.0,44.0,2.05,12.0,232.0,297.83,227.44
2016,2,24,17,30,698.0,39.0,1.8,11.0,174.0,232.3,167.9
2016,2,24,17,45,590.0,31.5,1.6,10.0,119.5,160.06,104.92
2016,2,24,18,0,482.0,24.0,1.4,9.0,65.0,100.27,51.64
2016,2,24,18,15,241.0,12.0,1.4,8.5,32.5,33.03,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,30.05,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,89.61,46.18
2016,2,25,7,45,521.0,35.0,3.3,8.0,112.5,147.34,98.02
2016,2,25,8,0,633.0,44.0,3.6,9.0,165.0,217.93,159.94
2016,2,25,8,15,697.0,50.0,3.6,9.5,222.5,282.42,219.39
2016,2,25,8,30,761.0,56.0,3.6,10.0,280.0,353.18,283.26
2016,2,25,8,45,799.5,61.0,3.6,11.0,336.5,417.62,340.02
2016,2,25,9,0,838.0,66.0,3.6,12.0,393.0,484.6,396.61
2016,2,25,9,15,865.0,69.0,3.6,12.5,446.0,545.31,446.92
2016,2,25,9,30,892.0,72.0,3.6,13.0,499.0,604.26,494.15
2016,2,25,9,45,909.5,75.0,3.6,14.0,547.0,659.33,535.75
2016,2,25,10,0,927.0,78.0,3.6,15.0,595.0,713.33,574.43
2016,2,25,10,15,940.5,80.0,3.55,15.5,637.0,761.98,607.39
2016,2,25,10,30,954.0,82.0,3.5,16.0,679.0,808.61,638.3
2016,2,25,10,45,962.5,84.0,3.45,16.5,713.5,849.03,664.23
2016,2,25,11,0,971.0,86.0,3.4,17.0,748.0,886.57,687.81
2016,2,25,11,15,977.5,87.0,3.35,17.0,774.5,918.26,708.36
2016,2,25,11,30,984.0,88.0,3.3,17.0,801.0,946.58,726.52
2016,2,25,11,45,986.0,89.5,3.25,17.5,818.5,967.96,738.49
2016,2,25,12,0,988.0,91.0,3.2,18.0,836.0,985.51,747.91
2016,2,25,12,15,989.5,91.5,3.2,18.0,845.0,997.61,755.54
2016,2,25,12,30,991.0,92.0,3.2,18.0,854.0,1005.74,760.67
2016,2,25,12,45,989.0,92.5,3.25,18.0,853.0,1006.65,761.53
2016,2,25,13,0,987.0,93.0,3.3,18.0,852.0,1003.52,759.88
2016,2,25,13,15,984.5,92.5,3.3,18.0,842.5,994.85,754.26
2016,2,25,13,30,982.0,92.0,3.3,18.0,833.0,982.23,746.16
2016,2,25,13,45,975.5,92.0,3.35,18.0,814.0,962.76,733.9
2016,2,25,14,0,969.0,92.0,3.4,18.0,795.0,939.66,719.24
2016,2,25,14,15,961.0,91.0,3.45,18.0,768.5,910.7,700.54
2016,2,25,14,30,953.0,90.0,3.5,18.0,742.0,878.49,679.53
2016,2,25,14,45,935.0,91.0,3.55,18.0,705.5,837.56,652.21
2016,2,25,15,0,917.0,92.0,3.6,18.0,669.0,794.42,623.08
2016,2,25,15,15,901.5,90.0,3.65,17.5,627.0,747.9,592.27
2016,2,25,15,30,886.0,88.0,3.7,17.0,585.0,702.62,561.82
2016,2,25,15,45,865.0,85.0,3.8,16.5,537.0,647.97,521.7
2016,2,25,16,0,844.0,82.0,3.9,16.0,489.0,592.65,479.62
2016,2,25,16,15,815.0,78.0,3.75,15.5,436.5,531.57,431.03
2016,2,25,16,30,786.0,74.0,3.6,15.0,384.0,471.29,381.51
2016,2,25,16,45,744.0,68.5,3.45,14.5,328.5,404.91,325.54
2016,2,25,17,0,702.0,63.0,3.3,14.0,273.0,341.5,270.25
2016,2,25,17,15,636.0,56.0,3.15,13.0,217.0,272.83,210.01
2016,2,25,17,30,570.0,49.0,3.0,12.0,161.0,210.07,153.79
2016,2,25,17,45,459.5,38.5,2.9,11.0,110.0,141.47,94.8
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,85.86,46.69
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,29.31,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.5,1.45,3.5,29.0,28.95,0.0
2016,2,26,7,30,339.0,29.0,1.5,4.0,58.0,84.45,46.86
2016,2,26,7,45,453.5,39.5,1.55,5.0,109.5,140.11,95.87
2016,2,26,8,0,568.0,50.0,1.6,6.0,161.0,209.25,156.1
2016,2,26,8,15,634.5,57.5,1.85,7.0,217.5,272.56,213.69
2016,2,26,8,30,701.0,65.0,2.1,8.0,274.0,342.59,276.04
2016,2,26,8,45,744.0,70.0,2.35,9.0,329.5,405.17,331.04
2016,2,26,9,0,787.0,75.0,2.6,10.0,385.0,471.61,387.31
2016,2,26,9,15,816.0,79.0,2.5,10.5,438.0,532.09,436.76
2016,2,26,9,30,845.0,83.0,2.4,11.0,491.0,593.38,484.91
2016,2,26,9,45,865.0,86.0,2.35,11.5,539.0,648.32,526.64
2016,2,26,10,0,885.0,89.0,2.3,12.0,587.0,702.5,566.36
2016,2,26,10,15,899.5,91.5,2.15,12.5,628.5,747.82,595.75
2016,2,26,10,30,914.0,94.0,2.0,13.0,670.0,794.29,625.21
2016,2,26,10,45,924.0,96.0,1.85,13.5,704.5,834.59,649.44
2016,2,26,11,0,934.0,98.0,1.7,14.0,739.0,872.23,671.2
2016,2,26,11,15,941.0,99.5,1.6,14.0,765.5,903.94,690.23
2016,2,26,11,30,948.0,101.0,1.5,14.0,792.0,932.43,706.87
2016,2,26,11,45,952.5,102.0,1.4,14.5,810.0,954.78,717.91
2016,2,26,12,0,957.0,103.0,1.3,15.0,828.0,973.52,726.45
2016,2,26,12,15,959.0,103.0,1.25,15.0,837.0,985.18,732.56
2016,2,26,12,30,961.0,103.0,1.2,15.0,846.0,992.99,736.34
2016,2,26,12,45,962.0,102.5,1.15,15.5,846.5,995.44,735.45
2016,2,26,13,0,963.0,102.0,1.1,16.0,847.0,993.96,732.23
2016,2,26,13,15,960.5,101.5,1.1,16.0,837.5,985.38,726.95
2016,2,26,13,30,958.0,101.0,1.1,16.0,828.0,972.94,719.43
2016,2,26,13,45,954.5,99.5,1.15,16.5,810.5,954.75,707.89
2016,2,26,14,0,951.0,98.0,1.2,17.0,793.0,932.9,694.09
2016,2,26,14,15,943.5,97.0,1.2,17.0,766.0,904.67,676.61
2016,2,26,14,30,936.0,96.0,1.2,17.0,739.0,873.24,657.03
2016,2,26,14,45,926.0,94.0,1.3,17.0,704.5,835.72,634.6
2016,2,26,15,0,916.0,92.0,1.4,17.0,670.0,795.53,609.93
2016,2,26,15,15,901.0,89.5,1.4,17.0,628.5,748.77,579.11
2016,2,26,15,30,886.0,87.0,1.4,17.0,587.0,700.21,546.61
2016,2,26,15,45,865.5,84.0,1.45,17.0,539.0,648.75,509.92
2016,2,26,16,0,845.0,81.0,1.5,17.0,491.0,593.6,469.03
2016,2,26,16,15,816.0,77.0,1.35,16.5,438.5,532.37,421.8
2016,2,26,16,30,787.0,73.0,1.2,16.0,386.0,471.94,373.67
2016,2,26,16,45,745.0,68.0,1.1,15.5,330.5,405.92,319.85
2016,2,26,17,0,703.0,63.0,1.0,15.0,275.0,342.87,266.53
2016,2,26,17,15,638.0,56.0,1.05,14.0,219.0,274.28,208.3
2016,2,26,17,30,573.0,49.0,1.1,13.0,163.0,211.54,153.42
2016,2,26,17,45,461.5,39.0,1.15,12.0,112.0,142.88,95.34
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,87.32,48.18
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,30.01,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.5,15.5,2.5,7.5,29.5,28.98,0.0
2016,2,27,7,30,309.0,31.0,2.7,8.0,59.0,82.74,47.0
2016,2,27,7,45,415.5,43.0,2.9,9.0,109.0,136.84,93.7
2016,2,27,8,0,522.0,55.0,3.1,10.0,159.0,203.51,151.38
2016,2,27,8,15,588.5,63.0,3.3,11.0,214.0,264.97,206.62
2016,2,27,8,30,655.0,71.0,3.5,12.0,269.0,333.18,266.73
2016,2,27,8,45,695.0,77.5,3.75,13.0,323.5,394.47,320.08
2016,2,27,9,0,735.0,84.0,4.0,14.0,378.0,458.68,374.03
2016,2,27,9,15,765.5,88.5,4.05,14.5,429.5,517.04,422.13
2016,2,27,9,30,796.0,93.0,4.1,15.0,481.0,577.49,470.31
2016,2,27,9,45,814.5,98.0,4.2,16.0,528.0,631.51,511.21
2016,2,27,10,0,833.0,103.0,4.3,17.0,575.0,684.8,550.38
2016,2,27,10,15,849.0,105.5,4.35,17.5,616.0,732.54,584.1
2016,2,27,10,30,865.0,108.0,4.4,18.0,657.0,778.7,615.61
2016,2,27,10,45,874.0,111.5,4.45,18.5,690.5,818.57,642.16
2016,2,27,11,0,883.0,115.0,4.5,19.0,724.0,855.88,666.64
2016,2,27,11,15,890.5,116.5,4.5,19.0,750.0,886.97,687.53
2016,2,27,11,30,898.0,118.0,4.5,19.0,776.0,910.06,702.77
2016,2,27,11,45,901.0,119.5,4.55,19.5,793.5,930.7,715.38
2016,2,27,12,0,904.0,121.0,4.6,20.0,811.0,947.87,725.64
2016,2,27,12,15,906.5,121.5,4.6,20.0,820.0,959.96,733.51
2016,2,27,12,30,909.0,122.0,4.6,20.0,829.0,968.41,739.04
2016,2,27,12,45,907.0,123.0,4.65,20.5,828.5,969.58,738.66
2016,2,27,13,0,905.0,124.0,4.7,21.0,828.0,967.03,735.92
2016,2,27,13,15,902.5,123.5,4.65,21.0,818.5,958.74,730.04
2016,2,27,13,30,900.0,123.0,4.6,21.0,809.0,946.82,721.84
2016,2,27,13,45,893.0,122.5,4.6,21.0,791.0,927.37,708.96
2016,2,27,14,0,886.0,122.0,4.6,21.0,773.0,909.64,697.41
2016,2,27,14,15,877.5,120.5,4.55,21.0,746.5,881.13,677.99
2016,2,27,14,30,869.0,119.0,4.5,21.0,720.0,849.65,656.56
2016,2,27,14,45,855.5,117.5,4.5,21.0,685.5,811.46,630.62
2016,2,27,15,0,842.0,116.0,4.5,21.0,651.0,771.03,602.92
2016,2,27,15,15,825.5,113.0,4.45,20.5,610.0,724.85,571.63
2016,2,27,15,30,809.0,110.0,4.4,20.0,569.0,677.19,537.92
2016,2,27,15,45,784.5,106.5,4.35,20.0,522.0,622.72,496.44
2016,2,27,16,0,760.0,103.0,4.3,20.0,475.0,569.48,454.95
2016,2,27,16,15,728.0,98.0,3.95,19.5,423.5,509.32,407.4
2016,2,27,16,30,696.0,93.0,3.6,19.0,372.0,450.48,359.63
2016,2,27,16,45,650.5,86.5,3.3,18.5,318.0,385.81,306.06
2016,2,27,17,0,605.0,80.0,3.0,18.0,264.0,324.7,253.95
2016,2,27,17,15,537.5,70.5,2.75,17.0,210.0,257.22,196.37
2016,2,27,17,30,470.0,61.0,2.5,16.0,156.0,196.67,143.74
2016,2,27,17,45,363.0,47.5,2.3,15.0,107.0,131.17,88.91
2016,2,27,18,0,256.0,34.0,2.1,14.0,58.0,78.09,44.86
2016,2,27,18,15,128.0,17.0,2.2,14.0,29.0,28.36,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.5,3.9,11.5,28.5,28.93,0.0
2016,2,28,7,30,215.0,37.0,4.2,12.0,57.0,75.08,44.84
2016,2,28,7,45,329.0,51.0,4.5,13.0,106.0,127.03,87.88
2016,2,28,8,0,443.0,65.0,4.8,14.0,155.0,193.52,143.91
2016,2,28,8,15,222.5,86.0,5.2,14.5,131.5,165.12,129.57
2016,2,28,8,30,2.0,107.0,5.6,15.0,108.0,106.2,84.37
2016,2,28,8,45,1.0,79.0,6.05,16.0,79.5,77.07,59.57
2016,2,28,9,0,0.0,51.0,6.5,17.0,51.0,49.27,35.89
2016,2,28,9,15,0.0,79.0,6.55,17.5,79.0,76.4,58.32
2016,2,28,9,30,0.0,107.0,6.6,18.0,107.0,104.02,80.81
2016,2,28,9,45,0.0,117.5,6.7,19.0,117.5,114.36,88.68
2016,2,28,10,0,0.0,128.0,6.8,20.0,128.0,124.72,96.46
2016,2,28,10,15,5.5,171.0,6.7,20.0,174.5,171.71,134.21
2016,2,28,10,30,11.0,214.0,6.6,20.0,221.0,219.51,172.12
2016,2,28,10,45,12.5,226.0,6.5,20.5,234.5,233.08,182.15
2016,2,28,11,0,14.0,238.0,6.4,21.0,248.0,246.74,192.22
2016,2,28,11,15,16.5,254.0,6.2,21.5,266.0,265.42,206.14
2016,2,28,11,30,19.0,270.0,6.0,22.0,284.0,284.21,220.02
2016,2,28,11,45,27.0,295.0,5.85,22.5,315.5,325.54,251.3
2016,2,28,12,0,35.0,320.0,5.7,23.0,347.0,359.75,276.74
2016,2,28,12,15,37.5,328.5,5.5,23.0,358.0,371.44,285.28
2016,2,28,12,30,40.0,337.0,5.3,23.0,369.0,383.05,293.8
2016,2,28,12,45,258.5,324.5,5.1,23.5,526.5,588.47,453.25
2016,2,28,13,0,477.0,312.0,4.9,24.0,684.0,783.24,596.47
2016,2,28,13,15,478.0,307.5,4.7,24.0,677.0,776.26,589.74
2016,2,28,13,30,479.0,303.0,4.5,24.0,670.0,767.17,582.64
2016,2,28,13,45,272.5,322.5,4.35,24.0,530.5,589.72,450.36
2016,2,28,14,0,66.0,342.0,4.2,24.0,391.0,409.44,312.03
2016,2,28,14,15,451.0,236.0,4.1,24.0,551.0,644.75,497.98
2016,2,28,14,30,836.0,130.0,4.0,24.0,711.0,836.16,638.55
2016,2,28,14,45,815.5,130.5,3.9,24.0,675.5,795.38,609.23
2016,2,28,15,0,795.0,131.0,3.8,24.0,640.0,752.89,580.1
2016,2,28,15,15,777.5,127.5,3.7,24.0,599.5,709.11,549.72
2016,2,28,15,30,760.0,124.0,3.6,24.0,559.0,661.88,515.16
2016,2,28,15,45,737.5,119.0,3.5,24.0,513.0,608.89,475.71
2016,2,28,16,0,715.0,114.0,3.4,24.0,467.0,555.74,435.28
2016,2,28,16,15,682.0,108.5,3.05,23.0,416.0,496.47,390.19
2016,2,28,16,30,649.0,103.0,2.7,22.0,365.0,438.73,344.92
2016,2,28,16,45,605.5,94.5,2.35,21.5,312.0,375.14,293.2
2016,2,28,17,0,562.0,86.0,2.0,21.0,259.0,315.0,242.92
2016,2,28,17,15,493.5,76.0,1.95,20.0,206.0,248.92,187.95
2016,2,28,17,30,425.0,66.0,1.9,19.0,153.0,189.07,137.2
2016,2,28,17,45,323.0,51.0,1.85,18.5,105.0,125.95,85.07
2016,2,28,18,0,221.0,36.0,1.8,18.0,57.0,75.01,43.59
2016,2,28,18,15,110.5,18.0,1.85,17.5,28.5,28.82,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.5,21.0,1.7,14.5,27.5,27.62,0.0
2016,2,29,7,30,129.0,42.0,1.9,15.0,55.0,65.99,41.71
2016,2,29,7,45,229.0,61.5,2.1,16.0,102.0,115.74,81.68
2016,2,29,8,0,329.0,81.0,2.3,17.0,149.0,179.99,134.48
2016,2,29,8,15,397.5,94.5,2.35,17.5,201.0,236.93,182.98
2016,2,29,8,30,466.0,108.0,2.4,18.0,253.0,301.25,237.05
2016,2,29,8,45,233.0,107.5,2.45,18.5,180.0,218.43,174.13
2016,2,29,9,0,0.0,107.0,2.5,19.0,107.0,104.34,80.9
2016,2,29,9,15,0.0,122.0,2.6,19.5,122.0,119.14,92.7
2016,2,29,9,30,0.0,137.0,2.7,20.0,137.0,133.99,104.19
2016,2,29,9,45,6.5,169.5,2.8,20.5,173.0,170.75,133.22
2016,2,29,10,0,13.0,202.0,2.9,21.0,209.0,208.27,162.34
2016,2,29,10,15,12.5,210.5,2.95,21.5,218.0,216.78,168.2
2016,2,29,10,30,12.0,219.0,3.0,22.0,227.0,225.26,174.07
2016,2,29,10,45,23.5,254.5,3.15,22.5,271.0,270.9,208.98
2016,2,29,11,0,35.0,290.0,3.3,23.0,315.0,325.19,249.8
2016,2,29,11,15,43.5,310.5,3.3,23.0,342.5,355.03,272.02
2016,2,29,11,30,52.0,331.0,3.3,23.0,370.0,385.22,294.41
2016,2,29,11,45,431.5,248.0,3.35,23.5,580.0,661.4,507.66
2016,2,29,12,0,811.0,165.0,3.4,24.0,790.0,923.03,691.94
2016,2,29,12,15,501.0,280.5,3.45,24.0,668.5,770.97,580.88
2016,2,29,12,30,191.0,396.0,3.5,24.0,547.0,594.7,447.61
2016,2,29,12,45,262.5,383.0,3.55,24.0,590.0,656.04,494.52
2016,2,29,13,0,334.0,370.0,3.6,24.0,633.0,707.41,532.8
2016,2,29,13,15,307.0,372.0,3.65,24.0,611.5,682.59,514.55
2016,2,29,13,30,280.0,374.0,3.7,24.0,590.0,656.87,496.04
2016,2,29,13,45,547.0,263.5,3.75,24.0,673.5,780.64,592.46
2016,2,29,14,0,814.0,153.0,3.8,24.0,757.0,885.62,668.92
2016,2,29,14,15,805.0,151.0,3.8,24.0,731.0,857.41,649.5
2016,2,29,14,30,796.0,149.0,3.8,24.0,705.0,826.52,629.15
2016,2,29,14,45,747.0,162.5,3.85,24.0,664.5,780.73,598.42
2016,2,29,15,0,698.0,176.0,3.9,24.0,624.0,731.97,564.1
2016,2,29,15,15,678.0,171.0,3.9,23.5,584.0,685.68,532.14
2016,2,29,15,30,658.0,166.0,3.9,23.0,544.0,638.64,498.88
2016,2,29,15,45,628.5,160.5,3.9,23.0,498.0,584.51,458.57
2016,2,29,16,0,599.0,155.0,3.9,23.0,452.0,529.04,416.45
2016,2,29,16,15,563.0,146.5,3.65,22.5,402.0,470.47,371.29
2016,2,29,16,30,527.0,138.0,3.4,22.0,352.0,414.08,326.73
2016,2,29,16,45,479.5,126.0,3.15,22.0,300.5,351.5,275.78
2016,2,29,17,0,432.0,114.0,2.9,22.0,249.0,293.13,227.25
2016,2,29,17,15,365.0,99.0,2.65,21.0,197.5,229.79,175.12
2016,2,29,17,30,298.0,84.0,2.4,20.0,146.0,173.73,128.37
2016,2,29,17,45,215.5,62.5,2.2,19.5,100.0,113.35,78.86
2016,2,29,18,0,133.0,41.0,2.0,19.0,54.0,65.17,40.0
2016,2,29,18,15,66.5,20.5,2.0,18.5,27.0,27.05,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,94.0,20.0,3.5,16.5,29.5,30.4,0.0
2016,3,1,7,30,188.0,40.0,3.7,17.0,59.0,75.12,46.58
2016,3,1,7,45,290.0,55.5,3.95,17.5,106.5,125.44,87.25
2016,3,1,8,0,392.0,71.0,4.2,18.0,154.0,187.95,139.37
2016,3,1,8,15,479.5,74.5,4.4,18.5,205.5,246.27,189.51
2016,3,1,8,30,567.0,78.0,4.6,19.0,257.0,312.82,246.38
2016,3,1,8,45,486.0,112.0,4.8,20.0,285.0,342.07,272.72
2016,3,1,9,0,405.0,146.0,5.0,21.0,313.0,363.58,290.63
2016,3,1,9,15,596.5,121.5,5.1,21.5,402.5,467.92,374.63
2016,3,1,9,30,788.0,97.0,5.2,22.0,492.0,585.78,467.47
2016,3,1,9,45,561.0,172.0,5.3,22.5,466.5,553.31,438.95
2016,3,1,10,0,334.0,247.0,5.4,23.0,441.0,494.39,389.19
2016,3,1,10,15,611.0,173.5,5.5,23.0,558.0,642.25,506.78
2016,3,1,10,30,888.0,100.0,5.6,23.0,675.0,793.57,620.08
2016,3,1,10,45,905.5,99.0,5.75,23.0,711.5,835.85,649.42
2016,3,1,11,0,923.0,98.0,5.9,23.0,748.0,875.98,677.66
2016,3,1,11,15,930.5,99.5,6.0,23.0,774.5,907.81,699.69
2016,3,1,11,30,938.0,101.0,6.1,23.0,801.0,936.46,719.53
2016,3,1,11,45,946.5,99.5,6.25,23.0,819.5,959.41,735.7
2016,3,1,12,0,955.0,98.0,6.4,23.0,838.0,978.87,749.56
2016,3,1,12,15,957.0,98.5,6.45,23.0,847.0,990.88,757.78
2016,3,1,12,30,959.0,99.0,6.5,23.0,856.0,999.02,763.48
2016,3,1,12,45,961.5,97.5,6.55,23.0,856.5,1001.55,765.42
2016,3,1,13,0,964.0,96.0,6.6,23.0,857.0,1000.12,764.77
2016,3,1,13,15,961.5,95.5,6.55,23.0,847.5,991.23,758.5
2016,3,1,13,30,959.0,95.0,6.5,23.0,838.0,978.46,749.69
2016,3,1,13,45,956.5,93.5,6.5,23.0,820.5,960.81,737.85
2016,3,1,14,0,954.0,92.0,6.5,23.0,803.0,939.44,723.51
2016,3,1,14,15,664.0,200.0,6.45,23.0,687.0,793.92,618.92
2016,3,1,14,30,374.0,308.0,6.4,23.0,571.0,639.99,498.26
2016,3,1,14,45,370.5,292.5,6.35,23.0,543.0,609.05,476.23
2016,3,1,15,0,367.0,277.0,6.3,23.0,515.0,577.04,452.8
2016,3,1,15,15,618.0,184.5,6.2,22.5,555.0,657.01,520.15
2016,3,1,15,30,869.0,92.0,6.1,22.0,595.0,704.64,561.18
2016,3,1,15,45,854.0,87.5,6.05,22.0,548.0,652.33,521.14
2016,3,1,16,0,839.0,83.0,6.0,22.0,501.0,598.86,479.23
2016,3,1,16,15,811.5,79.0,5.7,21.5,449.0,538.18,430.95
2016,3,1,16,30,784.0,75.0,5.4,21.0,397.0,478.19,381.91
2016,3,1,16,45,752.0,69.0,5.1,20.5,342.5,415.13,329.04
2016,3,1,17,0,720.0,63.0,4.8,20.0,288.0,354.0,276.15
2016,3,1,17,15,659.5,56.5,4.35,19.0,232.0,285.12,216.44
2016,3,1,17,30,599.0,50.0,3.9,18.0,176.0,222.74,161.24
2016,3,1,17,45,502.5,40.0,3.45,17.0,124.0,154.89,103.17
2016,3,1,18,0,406.0,30.0,3.0,16.0,72.0,98.35,55.87
2016,3,1,18,15,203.0,15.0,2.9,15.5,36.0,35.44,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,200.0,16.5,2.15,8.5,38.0,38.48,4.99
2016,3,2,7,30,400.0,33.0,2.3,9.0,76.0,103.22,62.6
2016,3,2,7,45,495.5,43.0,2.5,10.0,128.5,159.88,111.17
2016,3,2,8,0,591.0,53.0,2.7,11.0,181.0,227.69,170.59
2016,3,2,8,15,651.0,60.0,3.1,12.0,237.5,290.84,227.46
2016,3,2,8,30,711.0,67.0,3.5,13.0,294.0,359.38,287.74
2016,3,2,8,45,745.5,73.0,3.9,14.0,349.0,421.3,341.35
2016,3,2,9,0,780.0,79.0,4.3,15.0,404.0,485.4,395.06
2016,3,2,9,15,806.5,83.0,4.3,15.5,455.5,544.7,443.31
2016,3,2,9,30,833.0,87.0,4.3,16.0,507.0,604.58,490.4
2016,3,2,9,45,845.5,92.0,4.3,16.5,553.0,656.62,529.95
2016,3,2,10,0,858.0,97.0,4.3,17.0,599.0,707.29,566.85
2016,3,2,10,15,871.5,100.0,4.3,17.5,639.5,754.89,599.32
2016,3,2,10,30,885.0,103.0,4.3,18.0,680.0,796.94,627.24
2016,3,2,10,45,888.0,108.0,4.35,18.5,711.5,833.96,651.55
2016,3,2,11,0,891.0,113.0,4.4,19.0,743.0,867.99,673.54
2016,3,2,11,15,897.5,114.5,4.45,19.5,768.5,898.13,692.67
2016,3,2,11,30,904.0,116.0,4.5,20.0,794.0,925.17,709.58
2016,3,2,11,45,900.5,120.5,4.55,20.5,809.0,943.15,720.2
2016,3,2,12,0,897.0,125.0,4.6,21.0,824.0,957.44,728.39
2016,3,2,12,15,898.5,126.0,4.6,21.5,832.5,968.89,734.35
2016,3,2,12,30,900.0,127.0,4.6,22.0,841.0,976.71,737.94
2016,3,2,12,45,888.0,133.0,4.7,22.5,837.5,973.59,735.04
2016,3,2,13,0,876.0,139.0,4.8,23.0,834.0,972.75,733.9
2016,3,2,13,15,872.5,138.5,4.8,23.0,824.0,963.33,727.69
2016,3,2,13,30,869.0,138.0,4.8,23.0,814.0,950.37,719.24
2016,3,2,13,45,853.5,141.5,4.85,23.5,793.5,927.45,703.0
2016,3,2,14,0,838.0,145.0,4.9,24.0,773.0,901.57,684.82
2016,3,2,14,15,828.5,143.0,4.95,24.0,746.5,872.27,665.66
2016,3,2,14,30,819.0,141.0,5.0,24.0,720.0,840.23,644.5
2016,3,2,14,45,814.0,134.5,5.05,24.0,687.0,804.52,620.61
2016,3,2,15,0,809.0,128.0,5.1,24.0,654.0,766.18,594.67
2016,3,2,15,15,791.5,125.0,5.05,24.0,613.0,719.96,562.31
2016,3,2,15,30,774.0,122.0,5.0,24.0,572.0,674.24,528.89
2016,3,2,15,45,741.0,121.0,5.0,24.0,524.0,617.78,486.41
2016,3,2,16,0,708.0,120.0,5.0,24.0,476.0,562.03,443.57
2016,3,2,16,15,675.5,114.0,4.8,23.5,425.0,502.39,397.25
2016,3,2,16,30,643.0,108.0,4.6,23.0,374.0,444.28,350.91
2016,3,2,16,45,593.5,101.0,4.4,22.5,320.0,379.41,298.11
2016,3,2,17,0,544.0,94.0,4.2,22.0,266.0,318.65,247.36
2016,3,2,17,15,478.0,83.0,4.0,21.0,213.0,251.59,191.28
2016,3,2,17,30,412.0,72.0,3.8,20.0,160.0,193.2,141.53
2016,3,2,17,45,309.5,56.5,3.65,19.5,111.5,129.63,88.98
2016,3,2,18,0,207.0,41.0,3.5,19.0,63.0,78.32,47.84
2016,3,2,18,15,103.5,20.5,3.65,18.5,31.5,31.35,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
