Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,34.0,34.53,8.39
2016,3,3,7,30,201.0,45.0,3.5,17.0,68.0,83.2,53.18
2016,3,3,7,45,354.0,54.5,3.8,17.5,122.0,140.14,97.47
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,216.69,160.25
2016,3,3,8,15,573.5,72.0,4.35,18.5,232.0,278.58,214.44
2016,3,3,8,30,640.0,80.0,4.6,19.0,288.0,347.24,273.55
2016,3,3,8,45,715.5,78.0,4.9,20.0,348.5,415.65,330.94
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,490.0,391.66
2016,3,3,9,15,819.0,79.5,5.55,21.5,462.0,550.21,440.65
2016,3,3,9,30,847.0,83.0,5.9,22.0,515.0,611.12,488.95
2016,3,3,9,45,874.5,83.5,6.3,22.5,565.0,666.15,531.99
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,723.31,574.29
2016,3,3,10,15,916.5,86.0,6.8,23.0,657.0,771.98,609.25
2016,3,3,10,30,931.0,88.0,6.9,23.0,699.0,818.74,642.57
2016,3,3,10,45,943.0,88.5,7.0,23.5,734.0,859.66,670.12
2016,3,3,11,0,955.0,89.0,7.1,24.0,769.0,897.95,695.57
2016,3,3,11,15,962.0,90.0,7.05,24.0,796.0,929.61,716.92
2016,3,3,11,30,969.0,91.0,7.0,24.0,823.0,957.94,735.88
2016,3,3,11,45,976.5,90.5,7.0,24.5,842.0,981.58,750.29
2016,3,3,12,0,984.0,90.0,7.0,25.0,861.0,1001.58,762.16
2016,3,3,12,15,986.5,90.5,6.9,25.0,870.0,1014.25,770.01
2016,3,3,12,30,989.0,91.0,6.8,25.0,879.0,1022.95,775.23
2016,3,3,12,45,992.5,89.0,6.75,25.0,880.0,1025.81,776.82
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,1024.58,775.77
2016,3,3,13,15,994.0,86.5,6.6,25.0,871.5,1015.81,769.38
2016,3,3,13,30,992.0,86.0,6.5,25.0,862.0,1003.02,760.39
2016,3,3,13,45,990.5,84.0,6.45,25.0,844.5,985.09,748.26
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,963.28,733.56
2016,3,3,14,15,983.0,81.0,6.3,25.0,800.0,934.92,714.11
2016,3,3,14,30,977.0,80.0,6.2,25.0,773.0,903.12,692.3
2016,3,3,14,45,963.0,81.0,6.1,25.0,737.5,863.83,665.17
2016,3,3,15,0,949.0,82.0,6.0,25.0,702.0,821.99,636.16
2016,3,3,15,15,936.0,80.0,5.85,24.5,660.0,775.35,604.53
2016,3,3,15,30,923.0,78.0,5.7,24.0,618.0,726.65,571.06
2016,3,3,15,45,906.0,75.0,5.55,23.5,570.0,672.5,532.37
2016,3,3,16,0,889.0,72.0,5.4,23.0,522.0,617.23,490.28
2016,3,3,16,15,864.0,69.0,5.0,22.5,468.5,556.73,442.3
2016,3,3,16,30,839.0,66.0,4.6,22.0,415.0,498.15,394.47
2016,3,3,16,45,802.0,62.0,4.25,21.5,358.5,431.91,339.5
2016,3,3,17,0,765.0,58.0,3.9,21.0,302.0,368.06,284.99
2016,3,3,17,15,707.0,52.5,3.5,19.5,244.5,298.31,225.47
2016,3,3,17,30,649.0,47.0,3.1,18.0,187.0,234.19,169.17
2016,3,3,17,45,547.5,38.5,2.75,17.0,132.5,163.54,108.79
2016,3,3,18,0,446.0,30.0,2.4,16.0,78.0,104.68,59.8
2016,3,3,18,15,223.0,15.0,2.4,15.5,39.0,37.88,2.48
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,43.18,12.83
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,114.66,70.4
2016,3,4,7,45,551.5,42.5,1.3,11.0,142.5,174.74,121.44
2016,3,4,8,0,653.0,51.0,1.4,12.0,198.0,246.18,183.4
2016,3,4,8,15,710.5,57.0,1.6,13.0,256.5,311.43,241.42
2016,3,4,8,30,768.0,63.0,1.8,14.0,315.0,382.18,302.47
2016,3,4,8,45,804.0,67.5,2.0,15.0,372.0,446.5,356.73
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,513.04,410.71
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,574.11,459.07
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,633.2,504.42
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,687.57,544.02
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,740.61,579.84
2016,3,4,10,15,932.5,88.0,2.6,19.0,672.5,788.54,611.62
2016,3,4,10,30,945.0,90.0,2.5,19.0,714.0,834.35,641.37
2016,3,4,10,45,950.5,93.0,2.4,19.5,747.5,873.19,664.54
2016,3,4,11,0,956.0,96.0,2.3,20.0,781.0,908.97,685.25
2016,3,4,11,15,962.0,97.5,2.25,20.5,807.0,940.32,703.14
2016,3,4,11,30,968.0,99.0,2.2,21.0,833.0,968.27,718.64
2016,3,4,11,45,966.5,102.0,2.2,21.5,849.0,987.53,728.91
2016,3,4,12,0,965.0,105.0,2.2,22.0,865.0,1002.89,736.77
2016,3,4,12,15,966.5,105.5,2.2,22.0,873.5,1014.4,743.68
2016,3,4,12,30,968.0,106.0,2.2,22.0,882.0,1021.99,748.24
2016,3,4,12,45,966.5,106.5,2.2,22.5,881.0,1022.8,747.17
2016,3,4,13,0,965.0,107.0,2.2,23.0,880.0,1019.65,743.78
2016,3,4,13,15,962.0,106.5,2.2,23.0,870.0,1010.08,737.89
2016,3,4,13,30,959.0,106.0,2.2,23.0,860.0,996.64,729.7
2016,3,4,13,45,769.5,184.0,2.25,23.0,780.5,904.01,670.05
2016,3,4,14,0,580.0,262.0,2.3,23.0,701.0,801.47,599.83
2016,3,4,14,15,756.5,182.0,2.35,23.0,734.5,858.08,643.4
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,892.14,667.28
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,853.34,642.22
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,811.98,615.81
2016,3,4,15,15,895.5,96.5,2.5,23.0,654.5,765.03,584.84
2016,3,4,15,30,881.0,94.0,2.5,23.0,612.0,719.19,554.3
2016,3,4,15,45,624.0,147.5,2.5,23.0,500.0,571.71,444.69
2016,3,4,16,0,367.0,201.0,2.5,23.0,388.0,434.88,339.75
2016,3,4,16,15,574.5,140.5,2.2,22.0,398.5,473.18,371.66
2016,3,4,16,30,782.0,80.0,1.9,21.0,409.0,485.45,380.45
2016,3,4,16,45,741.5,75.0,1.65,20.5,352.5,419.4,326.61
2016,3,4,17,0,701.0,70.0,1.4,20.0,296.0,356.81,274.32
2016,3,4,17,15,639.0,63.0,1.45,18.5,239.0,287.56,217.13
2016,3,4,17,30,577.0,56.0,1.5,17.0,182.0,224.53,163.24
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.0,155.91,105.48
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,99.21,58.83
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,37.21,5.3
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,31.5,21.5,1.15,11.5,25.5,25.2,9.46
2016,3,5,7,30,63.0,43.0,1.2,12.0,51.0,55.08,37.45
2016,3,5,7,45,88.0,67.0,1.3,13.0,84.0,89.38,66.69
2016,3,5,8,0,113.0,91.0,1.4,14.0,117.0,126.65,98.44
2016,3,5,8,15,133.5,113.5,1.45,15.0,152.0,163.64,129.69
2016,3,5,8,30,154.0,136.0,1.5,16.0,187.0,202.88,162.13
2016,3,5,8,45,344.5,131.5,1.6,17.0,272.0,302.24,241.92
2016,3,5,9,0,535.0,127.0,1.7,18.0,357.0,414.76,330.67
2016,3,5,9,15,674.5,111.0,1.7,18.5,436.5,507.57,402.57
2016,3,5,9,30,814.0,95.0,1.7,19.0,516.0,608.5,478.58
2016,3,5,9,45,833.5,98.5,1.7,19.5,563.5,662.79,517.21
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,716.34,553.82
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.0,764.01,585.13
2016,3,5,10,30,882.0,107.0,1.9,21.0,693.0,809.91,614.83
2016,3,5,10,45,891.5,109.0,2.0,21.5,727.0,845.09,636.92
2016,3,5,11,0,901.0,111.0,2.1,22.0,761.0,881.4,659.72
2016,3,5,11,15,908.0,112.5,2.25,22.5,787.0,912.18,679.14
2016,3,5,11,30,915.0,114.0,2.4,23.0,813.0,939.82,696.47
2016,3,5,11,45,918.0,115.5,2.55,23.5,830.0,960.53,709.24
2016,3,5,12,0,921.0,117.0,2.7,24.0,847.0,977.67,719.77
2016,3,5,12,15,923.0,117.5,2.8,24.0,855.5,989.15,727.66
2016,3,5,12,30,925.0,118.0,2.9,24.0,864.0,996.9,733.29
2016,3,5,12,45,922.5,119.0,3.05,24.5,862.5,997.17,733.17
2016,3,5,13,0,920.0,120.0,3.2,25.0,861.0,993.65,730.71
2016,3,5,13,15,917.0,120.0,3.25,25.0,851.5,984.84,725.56
2016,3,5,13,30,914.0,120.0,3.3,25.0,842.0,972.33,718.12
2016,3,5,13,45,904.0,121.0,3.4,25.0,822.0,950.95,705.24
2016,3,5,14,0,894.0,122.0,3.5,25.0,802.0,926.31,690.22
2016,3,5,14,15,886.0,120.5,3.5,25.0,775.5,897.65,671.85
2016,3,5,14,30,878.0,119.0,3.5,25.0,749.0,870.46,654.49
2016,3,5,14,45,846.5,125.5,3.55,25.0,709.5,825.34,624.94
2016,3,5,15,0,815.0,132.0,3.6,25.0,670.0,779.0,594.31
2016,3,5,15,15,798.0,128.5,3.55,24.5,628.5,732.12,563.6
2016,3,5,15,30,781.0,125.0,3.5,24.0,587.0,685.69,531.73
2016,3,5,15,45,755.5,121.5,3.5,24.0,539.5,630.79,491.48
2016,3,5,16,0,730.0,118.0,3.5,24.0,492.0,575.95,450.32
2016,3,5,16,15,698.0,112.5,3.15,23.0,440.0,515.78,404.89
2016,3,5,16,30,666.0,107.0,2.8,22.0,388.0,457.05,359.18
2016,3,5,16,45,618.0,100.0,2.5,21.5,333.0,391.33,306.21
2016,3,5,17,0,570.0,93.0,2.2,21.0,278.0,329.55,255.03
2016,3,5,17,15,505.5,82.0,2.05,20.0,223.5,262.49,199.39
2016,3,5,17,30,441.0,71.0,1.9,19.0,169.0,201.15,147.43
2016,3,5,17,45,340.5,56.5,1.8,18.0,119.0,136.92,94.44
2016,3,5,18,0,240.0,42.0,1.7,17.0,69.0,84.7,52.54
2016,3,5,18,15,120.0,21.0,1.7,16.5,34.5,33.97,7.21
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.0,3.2,13.5,16.0,15.44,4.87
2016,3,6,7,30,0.0,32.0,3.3,14.0,32.0,30.93,19.95
2016,3,6,7,45,0.0,52.0,3.45,14.5,52.0,50.6,37.07
2016,3,6,8,0,0.0,72.0,3.6,15.0,72.0,70.3,54.01
2016,3,6,8,15,0.5,94.0,3.9,15.5,94.0,92.22,72.49
2016,3,6,8,30,1.0,116.0,4.2,16.0,116.0,114.25,90.69
2016,3,6,8,45,272.0,129.0,4.5,16.5,246.5,262.51,212.84
2016,3,6,9,0,543.0,142.0,4.8,17.0,377.0,436.07,353.65
2016,3,6,9,15,366.0,188.5,4.95,17.5,355.5,407.55,329.72
2016,3,6,9,30,189.0,235.0,5.1,18.0,334.0,360.38,289.55
2016,3,6,9,45,94.5,194.0,5.25,18.5,243.5,263.05,210.35
2016,3,6,10,0,0.0,153.0,5.4,19.0,153.0,149.45,116.34
2016,3,6,10,15,1.0,162.5,5.5,19.0,163.5,159.59,124.34
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,169.83,132.28
2016,3,6,10,45,1.0,146.5,5.75,19.5,147.5,143.62,110.81
2016,3,6,11,0,0.0,121.0,5.9,20.0,121.0,117.57,89.56
2016,3,6,11,15,0.0,125.5,6.0,20.5,125.5,122.02,92.82
2016,3,6,11,30,0.0,130.0,6.1,21.0,130.0,126.48,96.07
2016,3,6,11,45,0.0,108.0,6.25,21.5,108.0,104.83,78.58
2016,3,6,12,0,0.0,86.0,6.4,22.0,86.0,83.31,61.25
2016,3,6,12,15,0.0,88.5,6.45,22.0,88.5,85.74,63.17
2016,3,6,12,30,0.0,91.0,6.5,22.0,91.0,88.19,65.1
2016,3,6,12,45,0.0,57.5,6.55,22.5,57.5,55.68,39.05
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,23.23,13.01
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,23.23,13.02
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,23.22,13.02
2016,3,6,13,45,29.5,187.0,6.45,23.5,209.5,214.5,165.41
2016,3,6,14,0,59.0,350.0,6.4,24.0,395.0,410.89,315.82
2016,3,6,14,15,29.5,249.0,6.3,24.0,271.5,277.42,213.36
2016,3,6,14,30,0.0,148.0,6.2,24.0,148.0,144.28,109.14
2016,3,6,14,45,113.0,231.5,6.1,24.0,307.0,331.54,259.07
2016,3,6,15,0,226.0,315.0,6.0,24.0,466.0,503.6,392.05
2016,3,6,15,15,137.0,283.5,5.8,23.5,373.5,396.02,308.93
2016,3,6,15,30,48.0,252.0,5.6,23.0,281.0,289.26,225.47
2016,3,6,15,45,367.5,189.0,5.45,23.0,380.5,446.47,354.71
2016,3,6,16,0,687.0,126.0,5.3,23.0,480.0,559.17,444.17
2016,3,6,16,15,356.0,144.0,5.1,22.5,326.5,356.14,283.63
2016,3,6,16,30,25.0,162.0,4.9,22.0,173.0,172.37,135.04
2016,3,6,16,45,19.0,141.0,4.75,22.0,148.5,147.44,115.35
2016,3,6,17,0,13.0,120.0,4.6,22.0,124.0,123.18,95.78
2016,3,6,17,15,6.5,98.0,4.45,21.5,100.0,98.43,75.73
2016,3,6,17,30,0.0,76.0,4.3,21.0,76.0,74.47,56.03
2016,3,6,17,45,0.0,53.5,4.2,20.5,53.5,52.23,37.31
2016,3,6,18,0,0.0,31.0,4.1,20.0,31.0,30.01,18.4
2016,3,6,18,15,0.0,15.5,4.25,19.5,15.5,14.96,1.98
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.55,16.5,1.5,1.44,0.0
2016,3,7,7,30,0.0,3.0,4.7,17.0,3.0,2.89,0.0
2016,3,7,7,45,0.0,5.5,4.9,17.5,5.5,5.3,0.0
2016,3,7,8,0,0.0,8.0,5.1,18.0,8.0,7.71,0.85
2016,3,7,8,15,0.0,10.5,5.45,18.0,10.5,10.12,2.91
2016,3,7,8,30,0.0,13.0,5.8,18.0,13.0,12.54,4.94
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,66.22,49.85
2016,3,7,9,0,0.0,124.0,6.6,19.0,124.0,121.08,94.84
2016,3,7,9,15,0.0,141.0,6.7,19.5,141.5,137.89,108.02
2016,3,7,9,30,0.0,158.0,6.8,20.0,159.0,154.74,121.09
2016,3,7,9,45,10.5,193.0,6.95,20.5,200.0,196.83,154.53
2016,3,7,10,0,21.0,228.0,7.1,21.0,241.0,240.01,188.39
2016,3,7,10,15,11.5,199.0,7.0,21.0,206.0,204.07,159.18
2016,3,7,10,30,2.0,170.0,6.9,21.0,171.0,167.8,129.73
2016,3,7,10,45,3.5,178.5,6.8,21.0,181.0,177.54,137.27
2016,3,7,11,0,5.0,187.0,6.7,21.0,191.0,187.37,144.86
2016,3,7,11,15,11.5,232.0,6.6,21.0,241.0,238.38,184.96
2016,3,7,11,30,18.0,277.0,6.5,21.0,291.0,290.03,225.07
2016,3,7,11,45,30.0,312.5,6.4,21.5,336.5,345.81,267.66
2016,3,7,12,0,42.0,348.0,6.3,22.0,382.0,394.96,304.57
2016,3,7,12,15,46.0,357.5,6.25,22.0,395.0,409.21,315.2
2016,3,7,12,30,50.0,367.0,6.2,22.0,408.0,423.36,325.84
2016,3,7,12,45,63.0,379.0,6.2,22.0,430.0,448.51,345.19
2016,3,7,13,0,76.0,391.0,6.2,22.0,452.0,473.43,364.31
2016,3,7,13,15,38.0,261.0,6.2,22.0,291.5,299.86,231.81
2016,3,7,13,30,0.0,131.0,6.2,22.0,131.0,127.48,96.19
2016,3,7,13,45,9.5,205.5,6.2,22.0,213.0,210.23,161.88
2016,3,7,14,0,19.0,280.0,6.2,22.0,295.0,293.9,227.2
2016,3,7,14,15,9.5,171.0,6.3,22.0,178.5,175.36,134.74
2016,3,7,14,30,0.0,62.0,6.4,22.0,62.0,60.0,42.82
2016,3,7,14,45,0.0,40.0,6.5,22.0,40.0,38.69,25.73
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,17.4,8.51
2016,3,7,15,15,0.0,21.0,6.5,22.0,21.0,20.29,10.9
2016,3,7,15,30,0.0,24.0,6.4,22.0,24.0,23.19,13.31
2016,3,7,15,45,0.0,16.0,6.3,22.0,16.0,15.45,7.02
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.72,0.7
2016,3,7,16,15,0.0,16.5,5.95,21.5,16.5,15.93,7.52
2016,3,7,16,30,0.0,25.0,5.7,21.0,25.0,24.13,14.41
2016,3,7,16,45,0.0,21.5,5.5,20.5,21.5,20.75,11.68
2016,3,7,17,0,0.0,18.0,5.3,20.0,18.0,17.36,8.92
2016,3,7,17,15,0.0,14.0,5.2,19.5,14.0,13.5,5.7
2016,3,7,17,30,0.0,10.0,5.1,19.0,10.0,9.64,2.44
2016,3,7,17,45,0.0,7.0,5.0,19.0,7.0,6.74,0.0
2016,3,7,18,0,0.0,4.0,4.9,19.0,4.0,3.85,0.0
2016,3,7,18,15,0.0,2.0,4.9,19.0,2.0,1.93,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,4.0,4.8,20.0,4.0,3.86,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,3,8,8,45,0.0,51.5,5.05,20.5,51.5,49.75,35.8
2016,3,8,9,0,0.0,98.0,5.2,21.0,98.0,95.13,72.84
2016,3,8,9,15,225.5,146.0,5.3,21.5,266.0,283.75,227.49
2016,3,8,9,30,451.0,194.0,5.4,22.0,434.0,491.55,391.41
2016,3,8,9,45,318.0,240.5,5.5,22.5,417.0,467.25,369.14
2016,3,8,10,0,185.0,287.0,5.6,23.0,400.0,429.9,336.61
2016,3,8,10,15,118.0,292.0,5.45,23.5,366.0,392.27,305.05
2016,3,8,10,30,51.0,297.0,5.3,24.0,332.0,342.51,264.01
2016,3,8,10,45,91.0,329.0,5.2,24.5,395.0,410.75,315.79
2016,3,8,11,0,131.0,361.0,5.1,25.0,458.0,488.8,373.44
2016,3,8,11,15,266.0,351.5,4.9,25.0,555.5,608.1,463.72
2016,3,8,11,30,401.0,342.0,4.7,25.0,653.0,725.21,549.63
2016,3,8,11,45,306.0,374.0,4.55,25.0,614.5,680.04,513.01
2016,3,8,12,0,211.0,406.0,4.4,25.0,576.0,622.2,468.15
2016,3,8,12,15,253.0,403.0,4.15,25.0,609.0,669.1,502.13
2016,3,8,12,30,295.0,400.0,3.9,25.0,642.0,707.07,528.99
2016,3,8,12,45,226.5,408.5,3.7,25.0,594.0,643.25,481.32
2016,3,8,13,0,158.0,417.0,3.5,25.0,546.0,587.22,439.17
2016,3,8,13,15,508.5,277.0,3.3,24.5,685.5,781.53,588.2
2016,3,8,13,30,859.0,137.0,3.1,24.0,825.0,950.58,706.26
2016,3,8,13,45,853.0,136.0,2.95,24.0,807.0,931.07,691.19
2016,3,8,14,0,847.0,135.0,2.8,24.0,789.0,908.31,675.67
2016,3,8,14,15,839.0,133.5,2.7,24.0,762.5,880.19,657.01
2016,3,8,14,30,831.0,132.0,2.6,24.0,736.0,849.23,636.49
2016,3,8,14,45,799.0,139.0,2.55,24.5,698.0,805.1,606.11
2016,3,8,15,0,767.0,146.0,2.5,25.0,660.0,762.39,576.68
2016,3,8,15,15,749.5,142.5,2.45,25.0,619.5,716.46,545.72
2016,3,8,15,30,732.0,139.0,2.4,25.0,579.0,669.41,512.43
2016,3,8,15,45,708.5,134.0,2.4,25.0,532.5,616.0,474.12
2016,3,8,16,0,685.0,129.0,2.4,25.0,486.0,562.62,434.89
2016,3,8,16,15,653.0,123.0,2.2,24.5,435.5,503.78,390.69
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,446.5,346.47
2016,3,8,16,45,578.0,108.5,1.85,23.5,331.5,383.57,296.88
2016,3,8,17,0,535.0,100.0,1.7,23.0,278.0,324.15,248.64
2016,3,8,17,15,471.0,89.0,1.6,22.0,224.5,257.66,194.47
2016,3,8,17,30,407.0,78.0,1.5,21.0,171.0,199.63,146.09
2016,3,8,17,45,317.0,62.0,1.45,20.5,122.5,137.86,95.36
2016,3,8,18,0,227.0,46.0,1.4,20.0,74.0,86.87,54.61
2016,3,8,18,15,113.5,23.0,1.55,19.5,37.0,35.86,12.39
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,4.0,4.2,18.0,4.0,3.85,0.0
2016,3,9,7,30,0.0,7.0,4.2,18.0,7.0,6.74,0.0
2016,3,9,7,45,0.0,11.5,4.25,18.5,11.5,11.08,3.63
2016,3,9,8,0,0.0,16.0,4.3,19.0,16.0,15.43,7.33
2016,3,9,8,15,0.0,21.0,4.3,19.0,21.0,20.26,11.42
2016,3,9,8,30,0.0,26.0,4.3,19.0,26.0,25.09,15.46
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,27.51,17.39
2016,3,9,9,0,0.0,31.0,4.4,20.0,31.0,29.93,19.29
2016,3,9,9,15,0.0,27.0,4.35,20.0,27.0,26.07,16.01
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,22.21,12.75
2016,3,9,9,45,0.0,27.0,4.25,20.5,27.0,26.09,15.84
2016,3,9,10,0,0.0,31.0,4.2,21.0,31.0,29.96,18.91
2016,3,9,10,15,0.0,40.0,4.0,21.0,40.0,38.68,25.96
2016,3,9,10,30,0.0,49.0,3.8,21.0,49.0,47.4,32.97
2016,3,9,10,45,0.0,40.5,3.65,21.0,40.5,39.18,26.23
2016,3,9,11,0,0.0,32.0,3.5,21.0,32.0,30.96,19.52
2016,3,9,11,15,0.0,67.5,3.55,21.0,67.5,65.35,47.24
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,99.91,74.78
2016,3,9,11,45,0.0,96.0,3.65,21.0,96.0,93.07,69.23
2016,3,9,12,0,0.0,89.0,3.7,21.0,89.0,86.23,63.74
2016,3,9,12,15,7.5,179.0,3.85,21.0,185.0,182.12,139.74
2016,3,9,12,30,15.0,269.0,4.0,21.0,281.0,279.69,215.24
2016,3,9,12,45,17.5,283.5,4.15,21.0,298.0,296.79,228.22
2016,3,9,13,0,20.0,298.0,4.3,21.0,315.0,313.87,241.4
2016,3,9,13,15,11.0,226.5,4.3,21.0,236.0,232.91,179.06
2016,3,9,13,30,2.0,155.0,4.3,21.0,157.0,153.06,116.65
2016,3,9,13,45,1.0,151.0,4.3,21.0,152.0,148.15,112.92
2016,3,9,14,0,0.0,147.0,4.3,21.0,147.0,143.26,109.14
2016,3,9,14,15,1.0,154.0,4.2,21.0,154.5,151.06,115.48
2016,3,9,14,30,2.0,161.0,4.1,21.0,162.0,158.83,121.82
2016,3,9,14,45,1.0,123.0,4.1,21.0,123.5,120.33,91.44
2016,3,9,15,0,0.0,85.0,4.1,21.0,85.0,82.28,61.13
2016,3,9,15,15,0.0,87.5,3.95,21.0,87.5,84.69,63.25
2016,3,9,15,30,0.0,90.0,3.8,21.0,90.0,87.1,65.37
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,91.99,69.53
2016,3,9,16,0,0.0,100.0,3.5,21.0,100.0,96.94,73.77
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,67.68,50.25
2016,3,9,16,30,0.0,40.0,3.1,20.0,40.0,38.63,26.54
2016,3,9,16,45,0.0,34.5,2.9,19.5,34.5,33.31,22.27
2016,3,9,17,0,0.0,29.0,2.7,19.0,29.0,27.99,17.92
2016,3,9,17,15,0.0,23.5,2.6,18.5,23.5,22.67,13.5
2016,3,9,17,30,0.0,18.0,2.5,18.0,18.0,17.36,9.0
2016,3,9,17,45,0.0,12.5,2.4,18.0,12.5,12.05,4.42
2016,3,9,18,0,0.0,7.0,2.3,18.0,7.0,6.74,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.5,3.5,3.37,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.97,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,7.23,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,12.53,4.88
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,19.29,10.81
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,26.05,16.67
2016,3,10,8,15,0.0,34.5,4.05,14.5,34.5,33.3,22.85
2016,3,10,8,30,0.0,42.0,4.1,15.0,42.0,40.56,28.93
2016,3,10,8,45,0.0,90.0,4.2,15.5,90.0,87.3,68.09
2016,3,10,9,0,0.0,138.0,4.3,16.0,138.0,134.97,107.19
2016,3,10,9,15,0.0,80.0,4.45,16.0,80.0,77.37,59.17
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,21.25,12.19
2016,3,10,9,45,0.0,84.0,4.75,16.5,84.0,81.27,61.94
2016,3,10,10,0,0.0,146.0,4.9,17.0,146.0,142.35,111.45
2016,3,10,10,15,144.0,232.0,5.1,17.0,331.5,348.84,280.4
2016,3,10,10,30,288.0,318.0,5.3,17.0,517.0,565.94,450.32
2016,3,10,10,45,144.0,192.0,5.5,17.0,291.5,323.29,259.59
2016,3,10,11,0,0.0,66.0,5.7,17.0,66.0,63.89,46.78
2016,3,10,11,15,0.0,44.0,5.8,17.0,44.0,42.58,29.37
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,21.29,11.86
2016,3,10,11,45,16.0,179.0,6.05,17.5,192.0,194.11,152.18
2016,3,10,12,0,32.0,336.0,6.2,18.0,362.0,372.57,291.66
2016,3,10,12,15,16.0,212.0,6.15,18.0,225.0,223.09,174.23
2016,3,10,12,30,0.0,88.0,6.1,18.0,88.0,85.28,63.66
2016,3,10,12,45,0.0,110.0,6.05,18.0,110.0,106.84,81.1
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,128.48,98.48
2016,3,10,13,15,4.0,169.5,5.95,18.0,173.0,169.36,131.35
2016,3,10,13,30,8.0,207.0,5.9,18.0,214.0,210.43,164.14
2016,3,10,13,45,35.0,283.0,5.85,18.0,311.0,318.91,250.41
2016,3,10,14,0,62.0,359.0,5.8,18.0,408.0,422.6,331.23
2016,3,10,14,15,37.0,297.5,5.7,18.0,326.5,334.38,262.46
2016,3,10,14,30,12.0,236.0,5.6,18.0,245.0,242.43,190.02
2016,3,10,14,45,6.0,191.5,5.6,18.0,196.0,192.48,150.62
2016,3,10,15,0,0.0,147.0,5.6,18.0,147.0,143.26,111.27
2016,3,10,15,15,0.0,93.5,5.5,17.5,93.5,90.51,68.89
2016,3,10,15,30,0.0,40.0,5.4,17.0,40.0,38.67,26.49
2016,3,10,15,45,0.0,61.0,5.3,17.0,61.0,58.98,43.46
2016,3,10,16,0,0.0,82.0,5.2,17.0,82.0,79.32,60.46
2016,3,10,16,15,0.0,66.0,4.95,16.5,66.0,63.8,47.87
2016,3,10,16,30,0.0,50.0,4.7,16.0,50.0,48.31,35.14
2016,3,10,16,45,0.0,43.0,4.45,16.0,43.0,41.53,29.55
2016,3,10,17,0,0.0,36.0,4.2,16.0,36.0,34.75,23.9
2016,3,10,17,15,0.0,29.5,4.05,15.5,29.5,28.47,18.63
2016,3,10,17,30,0.0,23.0,3.9,15.0,23.0,22.19,13.27
2016,3,10,17,45,0.0,16.5,3.75,15.0,16.5,15.91,7.79
2016,3,10,18,0,0.0,10.0,3.6,15.0,10.0,9.64,2.3
2016,3,10,18,15,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,13.5,1.95,14.0,13.5,13.02,4.64
2016,3,11,7,30,0.0,23.0,1.9,14.0,23.0,22.19,12.99
2016,3,11,7,45,0.0,35.5,1.85,14.5,35.5,34.27,23.5
2016,3,11,8,0,0.0,48.0,1.8,15.0,48.0,46.37,33.9
2016,3,11,8,15,0.0,61.5,1.85,15.0,61.5,59.44,45.0
2016,3,11,8,30,0.0,75.0,1.9,15.0,75.0,72.59,56.0
2016,3,11,8,45,0.0,88.5,1.95,15.5,88.5,85.79,66.74
2016,3,11,9,0,0.0,102.0,2.0,16.0,102.0,99.03,77.33
2016,3,11,9,15,0.0,55.5,2.15,16.0,55.5,53.64,39.39
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.69,1.65
2016,3,11,9,45,0.0,21.0,2.5,16.5,21.0,20.29,11.33
2016,3,11,10,0,0.0,33.0,2.7,17.0,33.0,31.9,20.89
2016,3,11,10,15,0.0,33.5,2.85,17.5,33.5,32.39,21.17
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,32.88,21.47
2016,3,11,10,45,0.0,29.0,3.2,18.5,29.0,28.05,17.41
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,23.21,13.37
2016,3,11,11,15,0.0,26.0,3.4,19.0,26.0,25.15,14.93
2016,3,11,11,30,0.0,28.0,3.4,19.0,28.0,27.1,16.49
2016,3,11,11,45,0.0,35.0,3.4,19.5,35.0,33.88,21.94
2016,3,11,12,0,0.0,42.0,3.4,20.0,42.0,40.66,27.36
2016,3,11,12,15,0.0,91.5,3.3,20.0,91.5,88.7,65.94
2016,3,11,12,30,0.0,141.0,3.2,20.0,141.0,137.37,104.52
2016,3,11,12,45,13.0,234.0,3.1,20.0,245.0,242.42,186.99
2016,3,11,13,0,26.0,327.0,3.0,20.0,349.0,357.7,274.8
2016,3,11,13,15,132.5,366.5,2.9,20.0,475.0,508.11,389.89
2016,3,11,13,30,239.0,406.0,2.8,20.0,601.0,647.73,492.62
2016,3,11,13,45,121.0,287.5,2.7,20.5,386.5,410.0,315.86
2016,3,11,14,0,3.0,169.0,2.6,21.0,172.0,167.75,127.71
2016,3,11,14,15,177.0,251.5,2.6,20.5,382.5,422.6,330.08
2016,3,11,14,30,351.0,334.0,2.6,20.0,593.0,652.24,501.2
2016,3,11,14,45,194.0,308.0,2.6,20.0,450.5,478.34,370.1
2016,3,11,15,0,37.0,282.0,2.6,20.0,308.0,314.85,243.78
2016,3,11,15,15,130.5,282.5,2.55,20.0,364.0,389.89,304.72
2016,3,11,15,30,224.0,283.0,2.5,20.0,420.0,450.79,352.82
2016,3,11,15,45,112.0,176.0,2.45,20.0,244.5,254.72,201.13
2016,3,11,16,0,0.0,69.0,2.4,20.0,69.0,66.72,49.22
2016,3,11,16,15,215.0,111.0,2.15,19.5,206.0,238.06,191.47
2016,3,11,16,30,430.0,153.0,1.9,19.0,343.0,385.32,306.49
2016,3,11,16,45,397.5,138.5,1.65,19.0,296.0,331.23,261.52
2016,3,11,17,0,365.0,124.0,1.4,19.0,249.0,279.97,219.05
2016,3,11,17,15,331.0,104.5,1.2,18.5,202.5,226.2,174.31
2016,3,11,17,30,297.0,85.0,1.0,18.0,156.0,176.01,131.67
2016,3,11,17,45,231.5,66.0,0.85,17.5,112.5,121.05,86.04
2016,3,11,18,0,166.0,47.0,0.7,17.0,69.0,76.42,49.72
2016,3,11,18,15,83.0,23.5,0.7,16.5,34.5,32.8,14.05
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,1.15,12.5,4.0,3.93,0.0
2016,3,12,7,0,0.0,8.0,1.3,13.0,8.0,7.71,0.0
2016,3,12,7,15,0.0,25.5,1.35,13.5,25.5,24.63,14.09
2016,3,12,7,30,0.0,43.0,1.4,14.0,43.0,41.72,29.39
2016,3,12,7,45,0.0,65.5,1.45,14.5,65.5,63.85,48.49
2016,3,12,8,0,0.0,88.0,1.5,15.0,88.0,86.02,67.32
2016,3,12,8,15,5.5,109.5,1.65,15.5,111.5,109.28,86.56
2016,3,12,8,30,11.0,131.0,1.8,16.0,135.0,133.2,106.03
2016,3,12,8,45,66.5,166.0,2.0,16.5,196.5,198.74,159.33
2016,3,12,9,0,122.0,201.0,2.2,17.0,258.0,272.03,217.97
2016,3,12,9,15,251.5,210.0,2.25,17.5,343.0,368.2,294.43
2016,3,12,9,30,381.0,219.0,2.3,18.0,428.0,472.45,375.31
2016,3,12,9,45,335.5,250.5,2.4,18.5,446.5,492.42,388.14
2016,3,12,10,0,290.0,282.0,2.5,19.0,465.0,507.49,397.24
2016,3,12,10,15,312.0,297.5,2.4,19.0,505.0,552.61,430.11
2016,3,12,10,30,334.0,313.0,2.3,19.0,545.0,598.39,462.67
2016,3,12,10,45,294.5,338.5,2.25,19.5,550.5,604.02,463.49
2016,3,12,11,0,255.0,364.0,2.2,20.0,556.0,606.2,462.01
2016,3,12,11,15,586.5,236.0,2.15,20.0,696.0,781.53,594.94
2016,3,12,11,30,918.0,108.0,2.1,20.0,836.0,951.84,709.72
2016,3,12,11,45,685.5,223.5,2.05,20.5,773.5,884.31,660.42
2016,3,12,12,0,453.0,339.0,2.0,21.0,711.0,794.41,591.46
2016,3,12,12,15,691.0,225.0,2.0,21.0,798.0,907.55,675.03
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,1007.43,739.15
2016,3,12,12,45,925.0,113.0,2.05,21.5,883.0,1006.85,736.8
2016,3,12,13,0,921.0,115.0,2.1,22.0,881.0,1002.45,733.25
2016,3,12,13,15,918.5,114.5,2.1,22.0,871.0,993.05,727.47
2016,3,12,13,30,916.0,114.0,2.1,22.0,861.0,979.95,719.47
2016,3,12,13,45,911.0,113.0,2.15,22.0,842.5,960.38,707.93
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,937.36,694.2
2016,3,12,14,15,899.0,110.5,2.15,22.0,797.0,908.73,675.77
2016,3,12,14,30,892.0,109.0,2.1,22.0,770.0,877.03,655.34
2016,3,12,14,45,882.5,107.0,2.1,22.0,735.5,839.86,631.62
2016,3,12,15,0,873.0,105.0,2.1,22.0,701.0,800.16,606.03
2016,3,12,15,15,547.0,195.0,2.1,21.5,561.0,621.15,478.76
2016,3,12,15,30,221.0,285.0,2.1,21.0,421.0,450.81,349.08
2016,3,12,15,45,518.5,188.0,2.1,21.0,473.5,546.95,427.76
2016,3,12,16,0,816.0,91.0,2.1,21.0,526.0,604.65,473.58
2016,3,12,16,15,500.0,141.0,1.95,20.5,399.5,435.84,343.36
2016,3,12,16,30,184.0,191.0,1.8,20.0,273.0,290.64,229.2
2016,3,12,16,45,442.0,131.0,1.7,20.0,292.5,344.15,271.14
2016,3,12,17,0,700.0,71.0,1.6,20.0,312.0,362.24,280.1
2016,3,12,17,15,644.5,64.5,1.5,19.0,255.5,295.03,223.47
2016,3,12,17,30,589.0,58.0,1.4,18.0,199.0,233.34,170.32
2016,3,12,17,45,502.5,48.0,1.3,17.5,146.0,166.95,113.83
2016,3,12,18,0,416.0,38.0,1.2,17.0,93.0,110.7,67.14
2016,3,12,18,15,255.0,24.0,1.3,16.5,52.5,52.71,22.5
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,13.88,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,9.0,3.6,12.5,12.0,9.78,0.0
2016,3,13,7,0,141.0,18.0,3.8,13.0,24.0,27.69,0.0
2016,3,13,7,15,288.5,32.5,3.75,13.5,70.0,74.12,41.96
2016,3,13,7,30,436.0,47.0,3.7,14.0,116.0,136.23,90.59
2016,3,13,7,45,541.5,54.0,3.7,14.5,174.5,197.91,143.1
2016,3,13,8,0,647.0,61.0,3.7,15.0,233.0,271.75,207.04
2016,3,13,8,15,700.5,67.0,3.8,16.0,292.0,336.74,264.17
2016,3,13,8,30,754.0,73.0,3.9,17.0,351.0,406.47,323.56
2016,3,13,8,45,800.0,75.0,4.0,18.5,411.0,473.2,378.05
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,543.13,432.86
2016,3,13,9,15,869.5,80.0,4.25,20.5,524.5,603.61,480.23
2016,3,13,9,30,893.0,83.0,4.4,21.0,578.0,661.98,524.78
2016,3,13,9,45,910.5,85.0,4.6,22.0,626.5,716.75,563.86
2016,3,13,10,0,928.0,87.0,4.8,23.0,675.0,770.34,599.77
2016,3,13,10,15,939.0,89.0,4.95,23.0,715.5,817.44,632.71
2016,3,13,10,30,950.0,91.0,5.1,23.0,756.0,862.24,663.86
2016,3,13,10,45,957.0,93.0,5.25,23.5,789.5,901.15,689.37
