Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,0,964.0,95.0,5.4,24.0,823.0,937.02,712.67
2016,3,13,11,15,969.0,96.0,5.5,24.0,848.0,966.82,732.82
2016,3,13,11,30,974.0,97.0,5.6,24.0,873.0,993.11,750.65
2016,3,13,11,45,976.0,98.5,5.75,24.5,889.5,1013.53,763.35
2016,3,13,12,0,978.0,100.0,5.9,25.0,906.0,1030.09,773.52
2016,3,13,12,15,978.0,100.5,5.95,25.0,913.0,1039.75,780.01
2016,3,13,12,30,978.0,101.0,6.0,25.0,920.0,1045.4,783.94
2016,3,13,12,45,975.5,101.5,6.05,25.5,917.5,1044.63,782.1
2016,3,13,13,0,973.0,102.0,6.1,26.0,915.0,1039.83,777.7
2016,3,13,13,15,969.5,101.5,6.05,26.0,904.0,1029.04,770.32
2016,3,13,13,30,966.0,101.0,6.0,26.0,893.0,1014.36,760.45
2016,3,13,13,45,957.5,101.5,6.0,26.0,872.0,992.33,746.01
2016,3,13,14,0,949.0,102.0,6.0,26.0,851.0,966.79,729.24
2016,3,13,14,15,941.5,101.0,5.85,26.0,823.0,937.19,708.85
2016,3,13,14,30,934.0,100.0,5.7,26.0,795.0,904.38,686.31
2016,3,13,14,45,921.5,99.0,5.55,26.0,758.5,864.45,658.8
2016,3,13,15,0,909.0,98.0,5.4,26.0,722.0,822.06,629.51
2016,3,13,15,15,895.0,96.0,5.05,25.5,679.5,775.26,597.21
2016,3,13,15,30,881.0,94.0,4.7,25.0,637.0,726.63,563.38
2016,3,13,15,45,860.5,91.5,4.4,25.0,588.0,674.06,524.81
2016,3,13,16,0,840.0,89.0,4.1,25.0,539.0,618.08,482.14
2016,3,13,16,15,813.5,85.0,3.6,24.5,485.5,556.79,434.98
2016,3,13,16,30,787.0,81.0,3.1,24.0,432.0,496.16,387.03
2016,3,13,16,45,748.0,76.5,2.7,23.5,375.5,430.25,333.92
2016,3,13,17,0,709.0,72.0,2.3,23.0,319.0,367.42,281.7
2016,3,13,17,15,652.0,65.5,2.15,22.0,261.5,299.07,224.86
2016,3,13,17,30,595.0,59.0,2.0,21.0,204.0,236.43,171.26
2016,3,13,17,45,501.0,49.5,1.9,20.0,149.5,168.39,114.29
2016,3,13,18,0,407.0,40.0,1.8,19.0,95.0,111.4,67.74
2016,3,13,18,15,242.5,25.5,1.75,18.5,53.5,53.19,23.7
2016,3,13,18,30,78.0,11.0,1.7,18.0,12.0,14.21,0.0
2016,3,13,18,45,39.0,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,3.2,13.0,14.5,10.56,0.0
2016,3,14,7,0,220.0,18.0,3.4,14.0,29.0,34.39,1.05
2016,3,14,7,15,368.5,30.0,3.5,15.0,77.5,83.19,45.98
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,148.33,96.93
2016,3,14,7,45,597.5,50.0,3.75,17.0,183.5,209.74,150.03
2016,3,14,8,0,678.0,58.0,3.9,18.0,241.0,280.12,211.22
2016,3,14,8,15,727.5,63.5,3.75,18.5,300.0,345.02,268.2
2016,3,14,8,30,777.0,69.0,3.6,19.0,359.0,414.42,327.13
2016,3,14,8,45,809.0,73.5,3.45,20.0,416.0,478.29,379.12
2016,3,14,9,0,841.0,78.0,3.3,21.0,473.0,543.88,430.16
2016,3,14,9,15,864.5,81.0,3.35,22.0,526.5,604.15,475.61
2016,3,14,9,30,888.0,84.0,3.4,23.0,580.0,662.31,517.9
2016,3,14,9,45,903.5,87.5,3.45,24.0,628.0,717.1,555.38
2016,3,14,10,0,919.0,91.0,3.5,25.0,676.0,770.54,589.57
2016,3,14,10,15,931.5,93.0,3.75,25.5,717.5,818.43,621.3
2016,3,14,10,30,944.0,95.0,4.0,26.0,759.0,864.14,651.23
2016,3,14,10,45,952.0,97.0,4.3,27.0,793.0,903.65,675.59
2016,3,14,11,0,960.0,99.0,4.6,28.0,827.0,940.2,697.73
2016,3,14,11,15,966.0,100.0,4.6,28.0,853.5,970.73,717.03
2016,3,14,11,30,972.0,101.0,4.6,28.0,880.0,997.82,734.05
2016,3,14,11,45,975.5,102.0,4.6,28.5,897.0,1018.99,745.8
2016,3,14,12,0,979.0,103.0,4.6,29.0,914.0,1036.35,755.06
2016,3,14,12,15,981.0,103.0,4.6,29.0,922.0,1047.32,761.76
2016,3,14,12,30,983.0,103.0,4.6,29.0,930.0,1054.29,766.03
2016,3,14,12,45,981.5,103.5,4.65,29.5,928.5,1054.39,764.69
2016,3,14,13,0,980.0,104.0,4.7,30.0,927.0,1050.45,761.12
2016,3,14,13,15,977.5,103.5,4.7,30.0,916.0,1040.48,754.93
2016,3,14,13,30,975.0,103.0,4.7,30.0,905.0,1026.55,746.33
2016,3,14,13,45,968.5,102.5,4.7,30.0,885.0,1005.07,732.92
2016,3,14,14,0,962.0,102.0,4.7,30.0,865.0,979.96,717.21
2016,3,14,14,15,954.5,101.0,4.55,29.5,836.5,949.97,698.85
2016,3,14,14,30,947.0,100.0,4.4,29.0,808.0,916.72,678.4
2016,3,14,14,45,930.5,100.5,4.3,29.0,770.0,874.63,650.77
2016,3,14,15,0,914.0,101.0,4.2,29.0,732.0,830.29,621.5
2016,3,14,15,15,899.5,98.5,3.95,28.5,688.5,782.31,590.09
2016,3,14,15,30,885.0,96.0,3.7,28.0,645.0,732.54,557.08
2016,3,14,15,45,864.0,93.5,3.5,28.0,595.5,679.37,519.59
2016,3,14,16,0,843.0,91.0,3.3,28.0,546.0,622.83,477.6
2016,3,14,16,15,816.0,87.5,3.05,27.0,492.0,561.56,432.73
2016,3,14,16,30,789.0,84.0,2.8,26.0,438.0,500.97,386.82
2016,3,14,16,45,751.0,79.0,2.6,25.5,380.5,434.79,334.51
2016,3,14,17,0,713.0,74.0,2.4,25.0,323.0,371.61,282.84
2016,3,14,17,15,656.0,67.0,2.35,24.0,265.0,302.42,225.91
2016,3,14,17,30,599.0,60.0,2.3,23.0,207.0,238.93,172.09
2016,3,14,17,45,508.0,50.5,2.25,22.0,152.5,171.24,115.64
2016,3,14,18,0,417.0,41.0,2.2,21.0,98.0,114.22,69.2
2016,3,14,18,15,256.5,26.0,2.25,20.5,56.0,55.42,25.11
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,15.03,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,37.0,10.0,3.75,15.5,12.0,10.49,0.0
2016,3,15,7,0,74.0,20.0,3.9,16.0,24.0,25.39,3.6
2016,3,15,7,15,163.0,39.5,3.9,16.5,62.5,64.75,39.79
2016,3,15,7,30,252.0,59.0,3.9,17.0,101.0,113.2,78.38
2016,3,15,7,45,313.0,76.5,3.95,18.0,149.0,163.16,120.46
2016,3,15,8,0,374.0,94.0,4.0,19.0,197.0,220.28,168.79
2016,3,15,8,15,418.0,106.5,3.9,20.0,245.0,272.63,213.09
2016,3,15,8,30,462.0,119.0,3.8,21.0,293.0,329.43,259.9
2016,3,15,8,45,631.5,102.5,3.75,22.0,380.0,424.26,335.32
2016,3,15,9,0,801.0,86.0,3.7,23.0,467.0,532.93,419.59
2016,3,15,9,15,825.5,89.5,3.7,23.5,519.5,592.39,464.8
2016,3,15,9,30,850.0,93.0,3.7,24.0,572.0,652.11,508.93
2016,3,15,9,45,869.5,95.5,3.7,25.0,620.0,707.21,546.93
2016,3,15,10,0,889.0,98.0,3.7,26.0,668.0,758.48,579.48
2016,3,15,10,15,901.5,100.0,3.75,26.5,709.0,805.18,609.55
2016,3,15,10,30,914.0,102.0,3.8,27.0,750.0,849.8,637.79
2016,3,15,10,45,923.5,103.5,3.9,28.0,783.5,889.03,660.97
2016,3,15,11,0,933.0,105.0,4.0,29.0,817.0,925.48,682.02
2016,3,15,11,15,939.0,106.5,4.05,29.0,842.5,955.82,701.32
2016,3,15,11,30,945.0,108.0,4.1,29.0,868.0,982.81,718.46
2016,3,15,11,45,940.0,113.5,4.2,29.0,882.5,1000.31,729.72
2016,3,15,12,0,935.0,119.0,4.3,29.0,897.0,1013.87,738.59
2016,3,15,12,15,936.0,119.5,4.35,29.0,904.5,1023.94,745.03
2016,3,15,12,30,937.0,120.0,4.4,29.0,912.0,1030.18,749.14
2016,3,15,12,45,937.5,119.0,4.5,29.5,910.5,1030.49,748.34
2016,3,15,13,0,938.0,118.0,4.6,30.0,909.0,1026.93,745.19
2016,3,15,13,15,934.5,117.5,4.55,29.5,898.0,1016.23,739.69
2016,3,15,13,30,931.0,117.0,4.5,29.0,887.0,1001.77,731.88
2016,3,15,13,45,928.5,114.5,4.5,29.0,868.0,982.45,719.77
2016,3,15,14,0,926.0,112.0,4.5,29.0,849.0,959.52,705.37
2016,3,15,14,15,918.0,110.5,4.4,29.0,821.0,929.31,685.67
2016,3,15,14,30,910.0,109.0,4.3,29.0,793.0,896.01,663.94
2016,3,15,14,45,774.5,157.0,4.2,29.0,720.5,813.69,608.58
2016,3,15,15,0,639.0,205.0,4.1,29.0,648.0,729.63,549.3
2016,3,15,15,15,632.0,191.0,3.85,28.5,607.0,684.81,518.99
2016,3,15,15,30,625.0,177.0,3.6,28.0,566.0,638.46,486.8
2016,3,15,15,45,685.5,142.0,3.35,28.0,538.5,613.93,469.95
2016,3,15,16,0,746.0,107.0,3.1,28.0,511.0,581.4,446.42
2016,3,15,16,15,777.0,87.0,2.8,27.0,471.5,539.53,416.02
2016,3,15,16,30,808.0,67.0,2.5,26.0,432.0,493.31,380.89
2016,3,15,16,45,748.0,71.5,2.25,25.5,375.5,426.08,327.43
2016,3,15,17,0,688.0,76.0,2.0,25.0,319.0,364.0,276.67
2016,3,15,17,15,631.0,69.5,2.0,23.5,262.0,296.69,222.02
2016,3,15,17,30,574.0,63.0,2.0,22.0,205.0,235.11,170.29
2016,3,15,17,45,480.5,53.0,2.0,21.0,151.0,167.74,114.29
2016,3,15,18,0,387.0,43.0,2.0,20.0,97.0,111.38,68.53
2016,3,15,18,15,193.5,28.5,2.15,19.5,55.5,50.92,24.72
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,13.76,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,44.5,11.0,1.85,12.5,13.5,11.73,0.0
2016,3,16,7,0,89.0,22.0,2.0,13.0,27.0,28.89,7.59
2016,3,16,7,15,173.0,41.5,2.15,13.5,66.0,68.57,43.22
2016,3,16,7,30,257.0,61.0,2.3,14.0,105.0,116.89,82.3
2016,3,16,7,45,320.5,75.0,2.45,15.0,150.5,164.44,122.69
2016,3,16,8,0,384.0,89.0,2.6,16.0,196.0,219.39,169.61
2016,3,16,8,15,392.0,110.0,2.9,16.5,240.0,267.39,211.66
2016,3,16,8,30,400.0,131.0,3.2,17.0,284.0,315.76,252.78
2016,3,16,8,45,585.5,113.0,3.55,18.0,374.0,414.11,332.26
2016,3,16,9,0,771.0,95.0,3.9,19.0,464.0,528.16,422.64
2016,3,16,9,15,795.5,99.0,4.1,19.5,516.0,586.73,468.3
2016,3,16,9,30,820.0,103.0,4.3,20.0,568.0,645.62,513.16
2016,3,16,9,45,841.5,104.5,4.55,21.0,615.5,699.75,552.84
2016,3,16,10,0,863.0,106.0,4.8,22.0,663.0,753.21,589.22
2016,3,16,10,15,875.5,108.5,4.7,22.0,703.0,799.75,620.67
2016,3,16,10,30,888.0,111.0,4.6,22.0,743.0,840.57,647.63
2016,3,16,10,45,897.5,112.5,4.5,22.5,776.5,878.93,671.22
2016,3,16,11,0,907.0,114.0,4.4,23.0,810.0,914.6,692.76
2016,3,16,11,15,912.5,115.0,4.2,23.0,834.5,943.26,710.26
2016,3,16,11,30,918.0,116.0,4.0,23.0,859.0,968.64,725.41
2016,3,16,11,45,919.0,118.5,3.8,23.5,874.0,988.0,734.96
2016,3,16,12,0,920.0,121.0,3.6,24.0,889.0,1003.7,741.99
2016,3,16,12,15,921.0,121.5,3.4,24.0,896.5,1013.56,746.58
2016,3,16,12,30,922.0,122.0,3.2,24.0,904.0,1019.65,748.74
2016,3,16,12,45,917.5,123.5,3.05,24.5,901.0,1017.7,744.67
2016,3,16,13,0,913.0,125.0,2.9,25.0,898.0,1011.97,738.33
2016,3,16,13,15,909.5,124.5,2.75,25.0,887.0,1001.38,730.42
2016,3,16,13,30,906.0,124.0,2.6,25.0,876.0,987.13,720.28
2016,3,16,13,45,896.5,125.5,2.5,25.5,855.5,965.87,704.81
2016,3,16,14,0,887.0,127.0,2.4,26.0,835.0,941.37,687.44
2016,3,16,14,15,878.5,125.5,2.3,26.0,807.5,911.54,668.04
2016,3,16,14,30,870.0,124.0,2.2,26.0,780.0,883.18,649.68
2016,3,16,14,45,833.5,134.0,2.15,26.0,739.0,836.53,619.53
2016,3,16,15,0,797.0,144.0,2.1,26.0,698.0,789.0,588.67
2016,3,16,15,15,780.0,140.5,2.0,25.5,656.0,743.8,559.82
2016,3,16,15,30,763.0,137.0,1.9,25.0,614.0,695.28,527.34
2016,3,16,15,45,728.5,137.0,1.85,25.0,564.0,637.86,486.42
2016,3,16,16,0,694.0,137.0,1.8,25.0,514.0,581.36,445.28
2016,3,16,16,15,662.5,130.5,1.65,24.5,462.0,521.22,400.98
2016,3,16,16,30,631.0,124.0,1.5,24.0,410.0,462.61,356.57
2016,3,16,16,45,569.5,120.0,1.35,24.0,353.5,394.51,303.16
2016,3,16,17,0,508.0,116.0,1.2,24.0,297.0,330.6,251.95
2016,3,16,17,15,448.0,103.5,1.1,23.0,242.5,266.47,200.66
2016,3,16,17,30,388.0,91.0,1.0,22.0,188.0,208.76,153.41
2016,3,16,17,45,290.5,74.5,0.95,21.5,136.5,145.21,102.29
2016,3,16,18,0,193.0,58.0,0.9,21.0,85.0,92.16,60.78
2016,3,16,18,15,107.0,34.0,0.95,20.5,48.0,46.4,24.88
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,10.77,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.25,17.5,3.5,3.44,0.0
2016,3,17,7,0,0.0,7.0,1.4,18.0,7.0,6.74,0.0
2016,3,17,7,15,0.0,16.5,1.4,18.5,16.5,15.91,7.29
2016,3,17,7,30,0.0,26.0,1.4,19.0,26.0,25.09,15.24
2016,3,17,7,45,0.0,37.5,1.45,19.5,37.5,36.21,24.71
2016,3,17,8,0,0.0,49.0,1.5,20.0,49.0,47.33,34.02
2016,3,17,8,15,0.0,72.5,1.45,20.0,72.5,70.17,52.93
2016,3,17,8,30,0.0,96.0,1.4,20.0,96.0,93.22,71.71
2016,3,17,8,45,0.0,116.5,1.35,20.5,116.5,113.39,87.66
2016,3,17,9,0,0.0,137.0,1.3,21.0,137.0,133.61,103.35
2016,3,17,9,15,0.0,144.5,1.3,21.5,144.5,140.93,108.55
2016,3,17,9,30,0.0,152.0,1.3,22.0,152.0,148.28,113.75
2016,3,17,9,45,22.0,213.0,1.3,22.5,227.5,224.5,173.01
2016,3,17,10,0,44.0,274.0,1.3,23.0,303.0,309.05,236.51
2016,3,17,10,15,44.5,291.0,1.3,23.0,322.0,328.78,250.26
2016,3,17,10,30,45.0,308.0,1.3,23.0,341.0,348.48,264.22
2016,3,17,10,45,50.5,328.5,1.35,23.5,366.5,376.02,283.57
2016,3,17,11,0,56.0,349.0,1.4,24.0,392.0,403.8,302.85
2016,3,17,11,15,80.0,375.5,1.4,24.0,439.5,454.69,339.56
2016,3,17,11,30,104.0,402.0,1.4,24.0,487.0,506.51,376.22
2016,3,17,11,45,134.0,415.5,1.45,24.0,527.0,558.84,413.22
2016,3,17,12,0,164.0,429.0,1.5,24.0,567.0,603.62,444.67
2016,3,17,12,15,103.5,402.5,1.55,24.0,490.0,510.69,378.18
2016,3,17,12,30,43.0,376.0,1.6,24.0,413.0,424.91,315.91
2016,3,17,12,45,126.5,405.0,1.65,24.5,513.0,544.66,403.59
2016,3,17,13,0,210.0,434.0,1.7,25.0,613.0,655.17,480.7
2016,3,17,13,15,228.5,425.5,1.7,25.0,618.5,662.05,485.29
2016,3,17,13,30,247.0,417.0,1.7,25.0,624.0,667.58,489.87
2016,3,17,13,45,289.5,397.0,1.7,25.0,634.0,689.51,506.38
2016,3,17,14,0,332.0,377.0,1.7,25.0,644.0,700.67,515.55
2016,3,17,14,15,251.5,376.5,1.65,25.0,575.0,620.7,458.79
2016,3,17,14,30,171.0,376.0,1.6,25.0,506.0,536.76,399.01
2016,3,17,14,45,324.0,320.5,1.55,25.0,552.0,605.54,452.68
2016,3,17,15,0,477.0,265.0,1.5,25.0,598.0,662.65,495.78
2016,3,17,15,15,402.0,269.5,1.5,24.5,539.0,585.95,441.78
2016,3,17,15,30,327.0,274.0,1.5,24.0,480.0,520.2,395.26
2016,3,17,15,45,381.5,239.0,1.5,24.0,461.0,504.92,386.36
2016,3,17,16,0,436.0,204.0,1.5,24.0,442.0,488.6,375.63
2016,3,17,16,15,414.5,189.0,1.5,23.5,398.0,438.11,338.73
2016,3,17,16,30,393.0,174.0,1.5,23.0,354.0,388.83,301.88
2016,3,17,16,45,375.5,153.0,1.5,23.0,307.0,336.78,261.34
2016,3,17,17,0,358.0,132.0,1.5,23.0,260.0,285.99,220.61
2016,3,17,17,15,321.5,113.0,1.35,22.5,213.5,229.37,174.63
2016,3,17,17,30,285.0,94.0,1.2,22.0,167.0,179.79,133.44
2016,3,17,17,45,229.0,74.0,1.1,21.5,123.0,128.85,91.53
2016,3,17,18,0,173.0,54.0,1.0,21.0,79.0,84.66,55.73
2016,3,17,18,15,86.5,33.0,1.05,20.5,45.5,43.12,23.54
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.8,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.5,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,18.5,16.5,14.47,0.0
2016,3,18,7,0,94.0,27.0,0.9,19.0,33.0,35.05,14.35
2016,3,18,7,15,197.0,47.5,1.0,19.0,77.5,78.99,49.99
2016,3,18,7,30,300.0,68.0,1.1,19.0,122.0,134.28,93.42
2016,3,18,7,45,381.5,81.0,1.25,19.5,175.0,188.71,138.4
2016,3,18,8,0,463.0,94.0,1.4,20.0,228.0,252.64,191.55
2016,3,18,8,15,231.5,69.0,1.45,20.0,136.0,164.47,127.58
2016,3,18,8,30,0.0,44.0,1.5,20.0,44.0,42.5,29.78
2016,3,18,8,45,0.0,38.5,1.6,20.5,38.5,37.18,25.29
2016,3,18,9,0,0.0,33.0,1.7,21.0,33.0,31.87,20.75
2016,3,18,9,15,0.0,38.0,1.7,21.0,38.0,36.72,24.64
2016,3,18,9,30,0.0,43.0,1.7,21.0,43.0,41.56,28.51
2016,3,18,9,45,0.0,69.0,1.75,21.5,69.0,66.75,48.77
2016,3,18,10,0,0.0,95.0,1.8,22.0,95.0,91.97,68.72
2016,3,18,10,15,0.0,108.5,1.75,22.5,108.5,105.21,78.87
2016,3,18,10,30,0.0,122.0,1.7,23.0,122.0,118.49,88.96
2016,3,18,10,45,10.0,204.0,1.65,23.5,212.0,208.23,158.42
2016,3,18,11,0,20.0,286.0,1.6,24.0,302.0,299.72,226.66
2016,3,18,11,15,123.5,348.0,1.5,24.0,448.5,472.35,354.96
2016,3,18,11,30,227.0,410.0,1.4,24.0,595.0,636.07,469.72
2016,3,18,11,45,124.0,361.5,1.3,24.5,463.5,492.29,364.5
2016,3,18,12,0,21.0,313.0,1.2,25.0,332.0,329.4,244.49
2016,3,18,12,15,21.5,315.5,1.05,25.0,334.5,332.59,247.23
2016,3,18,12,30,22.0,318.0,0.9,25.0,337.0,335.71,249.01
2016,3,18,12,45,129.0,375.5,0.8,25.5,485.5,515.77,378.63
2016,3,18,13,0,236.0,433.0,0.7,26.0,634.0,679.16,487.47
2016,3,18,13,15,271.0,419.5,0.8,26.0,648.5,704.51,504.56
2016,3,18,13,30,306.0,406.0,0.9,26.0,663.0,719.7,516.76
2016,3,18,13,45,568.0,277.0,1.0,26.0,739.5,829.13,597.7
2016,3,18,14,0,830.0,148.0,1.1,26.0,816.0,919.24,658.83
2016,3,18,14,15,579.5,250.0,1.2,26.0,709.0,785.05,570.99
2016,3,18,14,30,329.0,352.0,1.3,26.0,602.0,653.76,479.01
2016,3,18,14,45,272.0,345.0,1.4,26.0,545.5,588.44,435.43
2016,3,18,15,0,215.0,338.0,1.5,26.0,489.0,519.6,387.68
2016,3,18,15,15,329.0,292.0,1.5,26.0,507.5,554.71,416.53
2016,3,18,15,30,443.0,246.0,1.5,26.0,526.0,579.04,436.39
2016,3,18,15,45,221.5,190.0,1.55,26.0,330.0,347.04,266.09
2016,3,18,16,0,0.0,134.0,1.6,26.0,134.0,130.43,97.87
2016,3,18,16,15,0.0,126.0,1.6,25.5,126.0,122.59,92.68
2016,3,18,16,30,0.0,118.0,1.6,25.0,118.0,114.78,87.03
2016,3,18,16,45,0.0,102.0,1.65,24.5,102.0,99.08,74.95
2016,3,18,17,0,0.0,86.0,1.7,24.0,86.0,83.4,62.69
2016,3,18,17,15,0.0,70.5,2.0,23.0,70.5,68.26,50.72
2016,3,18,17,30,0.0,55.0,2.3,22.0,55.0,53.15,38.45
2016,3,18,17,45,0.0,40.0,2.65,21.5,40.0,38.63,26.31
2016,3,18,18,0,0.0,25.0,3.0,21.0,25.0,24.13,14.04
2016,3,18,18,15,0.0,14.0,3.75,20.0,14.0,13.5,4.65
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.95,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,69.5,14.5,6.8,7.0,19.5,16.23,0.0
2016,3,19,7,0,139.0,29.0,6.8,7.0,39.0,42.08,19.96
2016,3,19,7,15,248.5,48.0,6.85,7.0,86.0,87.74,57.83
2016,3,19,7,30,358.0,67.0,6.9,7.0,133.0,146.39,106.69
2016,3,19,7,45,189.5,87.0,6.95,7.5,123.5,141.32,111.42
2016,3,19,8,0,21.0,107.0,7.0,8.0,114.0,111.56,90.97
2016,3,19,8,15,326.0,107.5,7.0,8.5,236.0,242.1,199.78
2016,3,19,8,30,631.0,108.0,7.0,9.0,358.0,400.81,333.7
2016,3,19,8,45,674.0,112.5,7.05,9.5,414.5,462.93,387.49
2016,3,19,9,0,717.0,117.0,7.1,10.0,471.0,528.16,442.65
2016,3,19,9,15,743.5,122.5,7.05,10.5,523.0,587.13,491.08
2016,3,19,9,30,770.0,128.0,7.0,11.0,575.0,646.74,538.71
2016,3,19,9,45,794.0,129.5,7.0,11.5,622.5,699.19,579.77
2016,3,19,10,0,818.0,131.0,7.0,12.0,670.0,752.68,619.71
2016,3,19,10,15,832.5,134.0,6.95,12.5,711.0,799.6,652.98
2016,3,19,10,30,847.0,137.0,6.9,13.0,752.0,844.76,684.49
2016,3,19,10,45,863.0,136.5,6.85,13.5,786.5,885.5,712.28
2016,3,19,11,0,879.0,136.0,6.8,14.0,821.0,924.0,738.11
2016,3,19,11,15,886.0,137.5,6.75,14.0,846.5,953.99,758.9
2016,3,19,11,30,893.0,139.0,6.7,14.0,872.0,975.45,773.44
2016,3,19,11,45,903.0,136.5,6.65,14.5,890.0,997.41,786.94
2016,3,19,12,0,913.0,134.0,6.6,15.0,908.0,1016.03,798.0
2016,3,19,12,15,915.0,134.5,6.5,15.0,915.5,1026.56,804.56
2016,3,19,12,30,917.0,135.0,6.4,15.0,923.0,1033.37,808.59
2016,3,19,12,45,921.5,132.0,6.35,15.5,923.0,1035.16,807.94
2016,3,19,13,0,926.0,129.0,6.3,16.0,923.0,1033.13,804.75
2016,3,19,13,15,923.5,128.5,6.2,16.0,912.0,1023.15,797.31
2016,3,19,13,30,921.0,128.0,6.1,16.0,901.0,1009.45,787.4
2016,3,19,13,45,919.5,125.0,6.1,16.0,882.5,990.41,774.45
2016,3,19,14,0,918.0,122.0,6.1,16.0,864.0,967.75,759.02
2016,3,19,14,15,911.0,120.5,6.05,16.0,836.0,938.29,738.45
2016,3,19,14,30,904.0,119.0,6.0,16.0,808.0,905.73,715.66
2016,3,19,14,45,897.5,115.0,5.95,16.0,773.5,868.03,689.09
2016,3,19,15,0,891.0,111.0,5.9,16.0,739.0,827.56,660.39
2016,3,19,15,15,877.0,108.5,5.8,15.5,696.0,783.57,629.9
2016,3,19,15,30,863.0,106.0,5.7,15.0,653.0,734.35,595.12
2016,3,19,15,45,846.0,101.5,5.65,15.0,604.5,679.54,553.76
2016,3,19,16,0,829.0,97.0,5.6,15.0,556.0,623.84,509.72
2016,3,19,16,15,803.0,93.0,5.45,14.5,502.0,562.94,461.08
2016,3,19,16,30,777.0,89.0,5.3,14.0,448.0,502.68,411.56
2016,3,19,16,45,740.5,83.5,5.15,14.0,391.0,437.32,355.8
2016,3,19,17,0,704.0,78.0,5.0,14.0,334.0,374.11,300.42
2016,3,19,17,15,649.5,71.0,4.6,13.0,276.0,305.97,240.74
2016,3,19,17,30,595.0,64.0,4.2,12.0,218.0,243.27,184.54
2016,3,19,17,45,506.5,54.5,3.8,11.5,162.5,176.01,125.33
2016,3,19,18,0,418.0,45.0,3.4,11.0,107.0,119.13,76.67
2016,3,19,18,15,269.5,30.0,3.25,10.5,63.0,61.1,32.05
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,19.31,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,135.0,13.0,3.25,4.5,23.5,16.99,0.0
2016,3,20,7,0,270.0,26.0,3.5,5.0,47.0,52.3,24.15
2016,3,20,7,15,391.0,38.5,3.55,5.5,97.5,101.46,63.73
2016,3,20,7,30,512.0,51.0,3.6,6.0,148.0,165.34,117.34
2016,3,20,7,45,582.0,60.0,3.65,7.0,205.5,226.09,172.21
2016,3,20,8,0,652.0,69.0,3.7,8.0,263.0,294.67,233.84
2016,3,20,8,15,699.0,75.5,3.75,8.5,322.0,358.98,291.78
2016,3,20,8,30,746.0,82.0,3.8,9.0,381.0,427.26,351.42
2016,3,20,8,45,777.5,87.0,3.9,10.0,437.5,490.16,404.34
2016,3,20,9,0,809.0,92.0,4.0,11.0,494.0,554.74,456.67
2016,3,20,9,15,832.5,96.0,3.95,11.5,547.5,614.7,504.1
2016,3,20,9,30,856.0,100.0,3.9,12.0,601.0,674.77,550.06
2016,3,20,9,45,873.5,103.0,3.9,12.5,648.5,729.32,589.84
2016,3,20,10,0,891.0,106.0,3.9,13.0,696.0,782.74,626.66
2016,3,20,10,15,904.0,108.5,3.95,13.0,737.5,827.33,657.83
2016,3,20,10,30,917.0,111.0,4.0,13.0,779.0,872.83,689.46
2016,3,20,10,45,926.5,112.5,4.05,13.5,813.0,911.95,714.94
2016,3,20,11,0,936.0,114.0,4.1,14.0,847.0,948.27,738.25
2016,3,20,11,15,942.5,115.0,4.15,14.0,872.5,978.32,758.44
2016,3,20,11,30,949.0,116.0,4.2,14.0,898.0,1005.02,776.35
2016,3,20,11,45,955.0,115.5,4.3,14.5,915.5,1026.16,789.35
2016,3,20,12,0,961.0,115.0,4.4,15.0,933.0,1043.63,800.22
2016,3,20,12,15,962.5,115.5,4.45,15.0,940.5,1054.04,807.41
2016,3,20,12,30,964.0,116.0,4.5,15.0,948.0,1060.51,812.1
2016,3,20,12,45,965.5,115.0,4.6,15.5,947.0,1061.43,812.1
2016,3,20,13,0,967.0,114.0,4.7,16.0,946.0,1058.36,809.53
2016,3,20,13,15,964.5,113.5,4.7,16.0,935.0,1047.98,802.72
2016,3,20,13,30,962.0,113.0,4.7,16.0,924.0,1033.72,793.4
2016,3,20,13,45,960.0,111.0,4.7,16.0,905.0,1014.53,780.81
2016,3,20,14,0,958.0,109.0,4.7,16.0,886.0,991.59,765.72
2016,3,20,14,15,951.0,107.5,4.7,16.0,857.5,961.1,745.39
2016,3,20,14,30,944.0,106.0,4.7,16.0,829.0,927.37,722.77
2016,3,20,14,45,937.0,103.0,4.7,16.0,793.5,888.99,696.75
2016,3,20,15,0,930.0,100.0,4.7,16.0,758.0,847.74,668.51
2016,3,20,15,15,917.0,97.5,4.6,15.5,714.5,799.83,635.8
2016,3,20,15,30,904.0,95.0,4.5,15.0,671.0,749.97,601.29
2016,3,20,15,45,890.0,91.0,4.45,15.0,622.0,696.2,562.3
2016,3,20,16,0,876.0,87.0,4.4,15.0,573.0,643.06,520.89
2016,3,20,16,15,851.5,83.5,4.2,14.5,518.5,581.2,471.99
2016,3,20,16,30,827.0,80.0,4.0,14.0,464.0,519.74,422.14
2016,3,20,16,45,796.5,74.5,3.8,14.0,406.5,454.13,366.79
2016,3,20,17,0,766.0,69.0,3.6,14.0,349.0,390.31,311.26
2016,3,20,17,15,715.0,63.5,3.1,13.0,290.0,321.42,251.1
2016,3,20,17,30,664.0,58.0,2.6,12.0,231.0,257.47,193.73
2016,3,20,17,45,583.0,49.5,2.1,11.0,173.5,188.78,133.12
2016,3,20,18,0,502.0,41.0,1.6,10.0,116.0,129.51,81.95
2016,3,20,18,15,347.5,28.0,1.6,9.5,69.5,67.56,34.41
2016,3,20,18,30,193.0,15.0,1.6,9.0,23.0,22.89,0.0
2016,3,20,18,45,96.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.5,1.9,3.0,27.5,19.12,0.0
2016,3,21,7,0,344.0,27.0,2.2,4.0,55.0,61.26,29.24
2016,3,21,7,15,465.0,37.5,2.35,5.0,108.0,113.14,70.72
2016,3,21,7,30,586.0,48.0,2.5,6.0,161.0,179.9,127.05
2016,3,21,7,45,654.5,55.0,2.7,7.0,220.5,242.85,184.24
2016,3,21,8,0,723.0,62.0,2.9,8.0,280.0,313.29,247.73
2016,3,21,8,15,766.5,67.0,3.05,8.5,340.0,378.81,306.85
2016,3,21,8,30,810.0,72.0,3.2,9.0,400.0,448.02,367.29
2016,3,21,8,45,839.5,76.0,3.4,10.0,458.0,512.34,421.3
2016,3,21,9,0,869.0,80.0,3.6,11.0,516.0,577.99,474.4
2016,3,21,9,15,890.0,83.0,3.55,11.5,569.5,636.53,520.42
2016,3,21,9,30,911.0,86.0,3.5,12.0,623.0,696.27,565.73
2016,3,21,9,45,926.0,88.5,3.45,13.0,671.0,750.62,602.54
2016,3,21,10,0,941.0,91.0,3.4,14.0,719.0,803.47,636.9
2016,3,21,10,15,952.0,93.0,3.4,14.5,760.0,850.85,668.03
2016,3,21,10,30,963.0,95.0,3.4,15.0,801.0,895.83,697.03
2016,3,21,10,45,970.5,96.5,3.4,15.5,834.5,934.66,721.35
2016,3,21,11,0,978.0,98.0,3.4,16.0,868.0,970.41,743.31
2016,3,21,11,15,983.5,99.0,3.35,16.0,893.5,1000.52,762.32
2016,3,21,11,30,989.0,100.0,3.3,16.0,919.0,1027.07,778.89
2016,3,21,11,45,991.5,101.0,3.3,16.5,935.5,1047.1,790.01
2016,3,21,12,0,994.0,102.0,3.3,17.0,952.0,1063.21,798.62
2016,3,21,12,15,995.0,102.5,3.3,17.0,959.0,1073.34,804.88
2016,3,21,12,30,996.0,103.0,3.3,17.0,966.0,1079.4,808.63
2016,3,21,12,45,995.5,103.0,3.3,17.5,964.0,1079.37,807.01
2016,3,21,13,0,995.0,103.0,3.3,18.0,962.0,1075.23,802.88
2016,3,21,13,15,992.0,102.5,3.35,18.0,950.5,1064.08,796.26
2016,3,21,13,30,989.0,102.0,3.4,18.0,939.0,1048.94,787.14
2016,3,21,13,45,984.5,101.5,3.45,18.5,919.0,1028.49,773.12
2016,3,21,14,0,980.0,101.0,3.5,19.0,899.0,1004.3,756.69
2016,3,21,14,15,973.0,99.5,3.55,19.0,870.0,973.21,737.07
2016,3,21,14,30,966.0,98.0,3.6,19.0,841.0,938.8,715.13
2016,3,21,14,45,946.0,101.5,3.65,19.0,801.5,895.77,687.06
2016,3,21,15,0,926.0,105.0,3.7,19.0,762.0,850.67,657.29
2016,3,21,15,15,912.5,102.5,3.7,18.5,718.5,802.47,625.9
2016,3,21,15,30,899.0,100.0,3.7,18.0,675.0,752.37,592.64
2016,3,21,15,45,882.0,96.5,3.75,18.0,625.0,699.57,555.41
2016,3,21,16,0,865.0,93.0,3.8,18.0,575.0,643.14,512.83
2016,3,21,16,15,840.0,89.0,3.65,17.5,520.5,580.92,464.93
2016,3,21,16,30,815.0,85.0,3.5,17.0,466.0,519.19,415.9
2016,3,21,16,45,781.0,80.0,3.4,17.0,408.0,453.04,361.19
2016,3,21,17,0,747.0,75.0,3.3,17.0,350.0,389.09,306.6
2016,3,21,17,15,694.0,68.5,3.0,16.0,290.5,319.57,247.1
2016,3,21,17,30,641.0,62.0,2.7,15.0,231.0,255.12,190.39
2016,3,21,17,45,557.5,53.0,2.45,14.0,174.0,186.64,130.99
2016,3,21,18,0,474.0,44.0,2.2,13.0,117.0,127.9,81.05
2016,3,21,18,15,323.5,30.0,2.35,12.5,70.5,67.01,34.75
2016,3,21,18,30,173.0,16.0,2.5,12.0,24.0,22.98,0.0
2016,3,21,18,45,86.5,8.0,2.65,11.5,12.0,7.86,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.5,16.0,4.9,7.5,26.5,20.26,0.0
2016,3,22,7,0,247.0,32.0,5.2,8.0,53.0,57.19,29.9
2016,3,22,7,15,364.0,46.0,5.5,9.0,104.0,106.85,69.06
2016,3,22,7,30,481.0,60.0,5.8,10.0,155.0,170.46,121.99
2016,3,22,7,45,563.0,67.5,6.15,11.0,213.5,231.68,176.33
2016,3,22,8,0,645.0,75.0,6.5,12.0,272.0,302.13,238.9
2016,3,22,8,15,690.5,81.5,6.7,13.0,330.5,365.7,295.61
2016,3,22,8,30,736.0,88.0,6.9,14.0,389.0,433.35,354.17
2016,3,22,8,45,770.0,92.0,7.15,15.0,446.0,495.74,406.92
2016,3,22,9,0,804.0,96.0,7.4,16.0,503.0,560.41,459.88
2016,3,22,9,15,826.0,100.0,7.4,16.5,555.0,619.25,507.16
2016,3,22,9,30,848.0,104.0,7.4,17.0,607.0,678.05,553.09
2016,3,22,9,45,865.0,106.5,7.4,18.0,654.0,731.35,591.65
2016,3,22,10,0,882.0,109.0,7.4,19.0,701.0,783.49,627.29
2016,3,22,10,15,893.5,111.5,7.4,19.5,741.0,826.46,656.68
2016,3,22,10,30,905.0,114.0,7.4,20.0,781.0,870.28,686.41
2016,3,22,10,45,914.0,115.5,7.4,20.5,814.0,908.49,711.71
2016,3,22,11,0,923.0,117.0,7.4,21.0,847.0,943.91,734.79
2016,3,22,11,15,928.5,118.0,7.35,21.0,871.5,972.6,754.17
2016,3,22,11,30,934.0,119.0,7.3,21.0,896.0,997.95,771.17
2016,3,22,11,45,934.0,121.5,7.3,21.5,911.0,1016.18,781.86
2016,3,22,12,0,934.0,124.0,7.3,22.0,926.0,1030.64,789.98
2016,3,22,12,15,935.0,124.5,7.25,22.0,932.5,1040.18,796.04
2016,3,22,12,30,936.0,125.0,7.2,22.0,939.0,1045.88,799.57
2016,3,22,12,45,935.5,124.5,7.15,22.5,937.0,1045.22,797.22
2016,3,22,13,0,935.0,124.0,7.1,23.0,935.0,1040.7,792.35
2016,3,22,13,15,932.0,123.5,7.05,23.0,923.5,1029.93,784.87
2016,3,22,13,30,929.0,123.0,7.0,23.0,912.0,1015.43,774.94
2016,3,22,13,45,924.0,121.5,6.95,23.5,892.0,994.34,759.01
2016,3,22,14,0,919.0,120.0,6.9,24.0,872.0,969.76,740.8
2016,3,22,14,15,911.0,118.5,6.8,24.0,843.0,939.17,719.68
2016,3,22,14,30,903.0,117.0,6.7,24.0,814.0,905.52,696.44
2016,3,22,14,45,897.5,112.5,6.65,24.0,779.0,867.96,670.61
2016,3,22,15,0,892.0,108.0,6.6,24.0,744.0,827.57,642.65
2016,3,22,15,15,877.5,105.5,6.5,23.5,700.5,779.84,610.2
2016,3,22,15,30,863.0,103.0,6.4,23.0,657.0,733.07,578.12
2016,3,22,15,45,842.5,100.0,6.35,23.0,607.5,677.33,537.22
2016,3,22,16,0,822.0,97.0,6.3,23.0,558.0,621.04,493.74
2016,3,22,16,15,795.5,93.0,6.15,22.5,504.0,560.03,446.3
2016,3,22,16,30,769.0,89.0,6.0,22.0,450.0,499.76,398.1
2016,3,22,16,45,729.5,84.5,5.85,21.5,392.5,434.25,344.37
2016,3,22,17,0,690.0,80.0,5.7,21.0,335.0,371.34,291.22
2016,3,22,17,15,636.0,73.0,5.5,20.5,277.5,304.02,233.41
2016,3,22,17,30,582.0,66.0,5.3,20.0,220.0,242.13,179.12
2016,3,22,17,45,492.0,56.5,5.15,19.5,165.0,175.12,121.86
2016,3,22,18,0,402.0,47.0,5.0,19.0,110.0,118.7,75.0
2016,3,22,18,15,263.5,32.0,5.0,18.5,66.5,62.49,32.94
2016,3,22,18,30,125.0,17.0,5.0,18.0,23.0,21.53,0.0
2016,3,22,18,45,62.5,8.5,5.0,17.5,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.5,5.5,16.5,24.5,19.59,0.0
2016,3,23,7,0,135.0,37.0,5.6,17.0,49.0,50.84,28.64
2016,3,23,7,15,237.0,56.0,5.8,17.0,96.5,96.45,63.94
2016,3,23,7,30,339.0,75.0,6.0,17.0,144.0,154.03,110.65
2016,3,23,7,45,169.5,72.0,6.25,17.5,106.5,122.08,92.34
2016,3,23,8,0,0.0,69.0,6.5,18.0,69.0,66.76,50.54
2016,3,23,8,15,4.5,107.0,6.65,18.5,109.0,105.89,82.9
2016,3,23,8,30,9.0,145.0,6.8,19.0,149.0,145.81,115.34
2016,3,23,8,45,4.5,143.5,7.0,20.0,145.5,142.29,111.62
2016,3,23,9,0,0.0,142.0,7.2,21.0,142.0,138.34,107.55
2016,3,23,9,15,1.0,156.5,7.1,21.5,157.0,153.25,118.97
2016,3,23,9,30,2.0,171.0,7.0,22.0,172.0,168.28,130.36
2016,3,23,9,45,144.5,240.0,6.95,22.5,337.5,348.17,274.92
2016,3,23,10,0,287.0,309.0,6.9,23.0,503.0,539.06,422.49
2016,3,23,10,15,368.0,302.5,6.8,23.0,566.0,608.22,475.45
2016,3,23,10,30,449.0,296.0,6.7,23.0,629.0,688.16,535.83
2016,3,23,10,45,309.5,347.5,6.6,23.5,582.0,631.18,487.66
2016,3,23,11,0,170.0,399.0,6.5,24.0,535.0,563.87,431.83
2016,3,23,11,15,526.0,265.5,6.3,24.5,702.0,767.56,590.79
2016,3,23,11,30,882.0,132.0,6.1,25.0,869.0,964.84,730.61
2016,3,23,11,45,890.0,131.0,5.95,25.5,886.0,986.06,741.3
