Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,0,898.0,130.0,5.8,26.0,903.0,1003.92,750.51
2016,3,23,12,15,900.0,130.5,5.65,26.0,910.5,1014.03,755.98
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,1020.47,759.07
2016,3,23,12,45,904.0,129.0,5.35,26.5,917.0,1020.59,756.47
2016,3,23,13,0,906.0,127.0,5.2,27.0,916.0,1016.98,751.51
2016,3,23,13,15,903.5,126.5,5.05,27.0,905.5,1006.85,743.88
2016,3,23,13,30,901.0,126.0,4.9,27.0,895.0,993.08,733.99
2016,3,23,13,45,898.0,124.0,4.8,27.0,876.0,973.72,720.88
2016,3,23,14,0,895.0,122.0,4.7,27.0,857.0,950.9,705.59
2016,3,23,14,15,887.5,120.5,4.6,27.0,829.0,921.24,685.78
2016,3,23,14,30,880.0,119.0,4.5,27.0,801.0,888.61,664.18
2016,3,23,14,45,860.5,121.0,4.4,27.0,763.5,850.74,639.05
2016,3,23,15,0,841.0,123.0,4.3,27.0,726.0,806.92,609.7
2016,3,23,15,15,826.5,120.0,4.2,27.0,683.5,760.15,578.1
2016,3,23,15,30,812.0,117.0,4.1,27.0,641.0,711.85,545.13
2016,3,23,15,45,794.5,112.5,4.05,27.0,593.5,658.7,507.13
2016,3,23,16,0,777.0,108.0,4.0,27.0,546.0,604.87,467.3
2016,3,23,16,15,750.0,103.5,3.75,26.5,493.5,545.79,422.93
2016,3,23,16,30,723.0,99.0,3.5,26.0,441.0,486.92,377.48
2016,3,23,16,45,688.0,93.0,3.3,25.5,385.5,424.0,327.72
2016,3,23,17,0,653.0,87.0,3.1,25.0,330.0,363.61,278.41
2016,3,23,17,15,598.5,79.0,2.9,24.0,273.5,297.14,223.73
2016,3,23,17,30,544.0,71.0,2.7,23.0,217.0,236.22,172.28
2016,3,23,17,45,457.0,60.5,2.5,22.0,163.0,171.11,118.2
2016,3,23,18,0,370.0,50.0,2.3,21.0,109.0,116.27,73.64
2016,3,23,18,15,185.0,36.5,2.5,20.5,66.0,57.8,32.25
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.77,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,20.62,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,67.36,34.59
2016,3,24,7,15,468.5,39.0,6.15,8.5,116.0,119.2,75.6
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,184.81,131.67
2016,3,24,7,45,648.5,55.5,6.5,9.5,228.5,247.3,188.96
2016,3,24,8,0,716.0,62.0,6.7,10.0,288.0,317.04,252.68
2016,3,24,8,15,758.5,67.0,6.7,10.5,347.5,382.0,311.85
2016,3,24,8,30,801.0,72.0,6.7,11.0,407.0,450.55,372.41
2016,3,24,8,45,836.0,74.0,6.75,11.5,465.5,515.22,428.21
2016,3,24,9,0,871.0,76.0,6.8,12.0,524.0,580.37,482.79
2016,3,24,9,15,891.5,79.0,6.75,12.5,577.5,640.18,531.22
2016,3,24,9,30,912.0,82.0,6.7,13.0,631.0,699.65,577.76
2016,3,24,9,45,928.0,84.0,6.65,13.5,679.0,754.14,617.0
2016,3,24,10,0,944.0,86.0,6.6,14.0,727.0,807.2,654.49
2016,3,24,10,15,955.0,87.5,6.55,14.5,768.0,854.03,686.68
2016,3,24,10,30,966.0,89.0,6.5,15.0,809.0,898.44,716.66
2016,3,24,10,45,972.5,91.0,6.5,15.5,842.0,936.85,742.12
2016,3,24,11,0,979.0,93.0,6.5,16.0,875.0,972.1,765.08
2016,3,24,11,15,984.5,94.0,6.4,16.0,900.5,1002.03,785.0
2016,3,24,11,30,990.0,95.0,6.3,16.0,926.0,1028.39,802.32
2016,3,24,11,45,991.5,96.5,6.25,16.5,942.0,1047.77,813.43
2016,3,24,12,0,993.0,98.0,6.2,17.0,958.0,1063.2,821.82
2016,3,24,12,15,994.5,98.5,6.1,17.0,965.0,1073.57,827.98
2016,3,24,12,30,996.0,99.0,6.0,17.0,972.0,1079.86,831.44
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.0,1080.07,829.55
2016,3,24,13,0,996.0,99.0,5.9,18.0,968.0,1076.17,824.99
2016,3,24,13,15,993.5,98.5,5.8,18.0,957.0,1065.23,816.97
2016,3,24,13,30,991.0,98.0,5.7,18.0,946.0,1050.3,806.36
2016,3,24,13,45,987.5,97.0,5.65,18.5,926.0,1029.98,790.96
2016,3,24,14,0,984.0,96.0,5.6,19.0,906.0,1005.88,773.11
2016,3,24,14,15,978.0,94.5,5.5,19.0,877.5,975.35,752.04
2016,3,24,14,30,972.0,93.0,5.4,19.0,849.0,941.44,728.65
2016,3,24,14,45,960.0,93.0,5.3,19.0,811.5,900.92,700.55
2016,3,24,15,0,948.0,93.0,5.2,19.0,774.0,857.81,670.53
2016,3,24,15,15,935.5,91.0,5.05,19.0,730.5,809.86,636.58
2016,3,24,15,30,923.0,89.0,4.9,19.0,687.0,759.89,600.97
2016,3,24,15,45,907.0,86.0,4.75,19.0,637.0,704.76,561.23
2016,3,24,16,0,891.0,83.0,4.6,19.0,587.0,648.5,517.88
2016,3,24,16,15,868.0,79.5,4.3,18.5,532.0,588.33,470.62
2016,3,24,16,30,845.0,76.0,4.0,18.0,477.0,526.63,421.19
2016,3,24,16,45,812.0,72.0,3.7,17.5,418.5,460.29,366.66
2016,3,24,17,0,779.0,68.0,3.4,17.0,360.0,396.0,312.03
2016,3,24,17,15,729.5,62.5,2.9,16.0,300.5,326.73,252.33
2016,3,24,17,30,680.0,57.0,2.4,15.0,241.0,262.2,195.17
2016,3,24,17,45,598.5,49.5,1.95,14.0,183.0,193.15,134.99
2016,3,24,18,0,517.0,42.0,1.5,13.0,125.0,133.67,84.17
2016,3,24,18,15,369.5,30.0,1.45,12.5,77.0,72.22,37.56
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,27.54,0.0
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.0,16.0,0.5,7.5,34.0,22.8,0.0
2016,3,25,7,0,362.0,32.0,0.5,8.0,68.0,72.0,38.46
2016,3,25,7,15,471.0,42.5,0.65,8.5,122.0,124.49,79.8
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,190.31,135.24
2016,3,25,7,45,641.5,60.5,0.95,10.0,234.0,252.13,190.21
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,320.63,250.16
2016,3,25,8,15,743.0,73.0,1.5,12.0,350.5,383.97,305.54
2016,3,25,8,30,783.0,78.0,1.9,13.0,409.0,450.6,361.9
2016,3,25,8,45,808.0,83.0,2.3,14.0,464.5,512.32,412.69
2016,3,25,9,0,833.0,88.0,2.7,15.0,520.0,574.95,462.49
2016,3,25,9,15,853.5,91.5,2.7,15.5,572.0,633.74,507.28
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,692.27,550.39
2016,3,25,9,45,885.0,99.0,2.7,16.5,669.5,741.42,583.7
2016,3,25,10,0,896.0,103.0,2.7,17.0,715.0,790.99,616.33
2016,3,25,10,15,907.0,105.0,2.65,17.5,755.0,836.46,645.14
2016,3,25,10,30,918.0,107.0,2.6,18.0,795.0,879.67,671.89
2016,3,25,10,45,923.0,110.5,2.55,18.5,827.0,916.77,694.05
2016,3,25,11,0,928.0,114.0,2.5,19.0,859.0,950.79,713.87
2016,3,25,11,15,933.0,115.0,2.45,19.5,883.0,978.95,729.58
2016,3,25,11,30,938.0,116.0,2.4,20.0,907.0,1003.71,742.97
2016,3,25,11,45,937.5,119.0,2.4,20.5,921.5,1021.81,752.52
2016,3,25,12,0,937.0,122.0,2.4,21.0,936.0,1036.11,759.71
2016,3,25,12,15,938.0,122.5,2.45,21.0,942.5,1045.43,765.84
2016,3,25,12,30,939.0,123.0,2.5,21.0,949.0,1050.9,769.68
2016,3,25,12,45,933.5,125.5,2.6,21.5,945.0,1048.25,767.51
2016,3,25,13,0,928.0,128.0,2.7,22.0,941.0,1041.77,763.04
2016,3,25,13,15,924.5,127.5,2.8,22.0,929.5,1030.35,756.95
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,1015.22,748.53
2016,3,25,13,45,912.0,127.5,3.0,22.0,896.5,992.38,735.07
2016,3,25,14,0,903.0,128.0,3.1,22.0,875.0,966.24,719.43
2016,3,25,14,15,895.0,126.5,3.15,22.0,846.0,935.81,700.46
2016,3,25,14,30,887.0,125.0,3.2,22.0,817.0,902.4,679.39
2016,3,25,14,45,876.5,122.5,3.3,22.0,780.5,866.95,657.1
2016,3,25,15,0,866.0,120.0,3.4,22.0,744.0,824.87,629.94
2016,3,25,15,15,851.0,117.0,3.45,22.0,700.5,776.66,597.87
2016,3,25,15,30,836.0,114.0,3.5,22.0,657.0,726.89,564.26
2016,3,25,15,45,815.0,111.0,3.55,22.0,608.0,671.79,525.11
2016,3,25,16,0,794.0,108.0,3.6,22.0,559.0,616.28,483.82
2016,3,25,16,15,767.5,103.0,3.45,21.5,505.5,555.44,437.74
2016,3,25,16,30,741.0,98.0,3.3,21.0,452.0,495.85,391.23
2016,3,25,16,45,703.5,92.5,3.2,20.5,395.5,431.24,339.46
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,369.39,288.26
2016,3,25,17,15,612.5,79.5,2.8,18.5,281.5,302.97,232.91
2016,3,25,17,30,559.0,72.0,2.5,17.0,224.0,241.95,180.57
2016,3,25,17,45,477.5,61.0,2.25,16.0,169.5,176.63,124.88
2016,3,25,18,0,396.0,50.0,2.0,15.0,115.0,120.91,78.28
2016,3,25,18,15,265.0,34.5,2.0,14.5,70.5,65.19,36.05
2016,3,25,18,30,134.0,19.0,2.0,14.0,26.0,24.04,0.0
2016,3,25,18,45,67.0,9.5,2.0,13.5,13.0,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,9.5,29.5,23.4,0.0
2016,3,26,7,0,160.0,42.0,2.4,10.0,59.0,59.51,36.54
2016,3,26,7,15,256.0,61.5,2.6,11.0,108.0,107.03,73.98
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,165.77,122.45
2016,3,26,7,45,178.5,96.5,3.0,13.0,135.5,150.8,117.84
2016,3,26,8,0,5.0,112.0,3.2,14.0,114.0,110.84,88.38
2016,3,26,8,15,65.0,147.0,3.2,14.5,174.5,172.47,139.03
2016,3,26,8,30,125.0,182.0,3.2,15.0,235.0,242.6,196.11
2016,3,26,8,45,124.5,211.0,3.25,16.0,270.0,279.11,224.56
2016,3,26,9,0,124.0,240.0,3.3,17.0,305.0,315.42,252.14
2016,3,26,9,15,121.0,261.0,3.15,17.5,329.5,341.71,271.54
2016,3,26,9,30,118.0,282.0,3.0,18.0,354.0,367.46,290.11
2016,3,26,9,45,227.5,293.0,2.95,18.5,445.0,463.11,364.33
2016,3,26,10,0,337.0,304.0,2.9,19.0,536.0,573.15,446.79
2016,3,26,10,15,355.0,318.5,2.8,19.5,575.0,616.32,476.19
2016,3,26,10,30,373.0,333.0,2.7,20.0,614.0,659.63,505.46
2016,3,26,10,45,433.5,323.0,2.6,20.5,663.0,720.06,547.5
2016,3,26,11,0,494.0,313.0,2.5,21.0,712.0,777.1,586.18
2016,3,26,11,15,467.0,334.0,2.45,21.5,720.0,786.83,589.47
2016,3,26,11,30,440.0,355.0,2.4,22.0,728.0,793.44,590.97
2016,3,26,11,45,646.0,259.0,2.4,22.5,817.5,900.43,668.09
2016,3,26,12,0,852.0,163.0,2.4,23.0,907.0,1004.11,734.35
2016,3,26,12,15,853.5,163.5,2.45,23.0,913.5,1013.27,739.44
2016,3,26,12,30,855.0,164.0,2.5,23.0,920.0,1018.88,743.35
2016,3,26,12,45,852.0,165.0,2.6,23.5,916.5,1017.02,741.66
2016,3,26,13,0,849.0,166.0,2.7,24.0,913.0,1011.59,737.84
2016,3,26,13,15,845.5,165.5,2.8,24.0,901.5,1000.59,731.95
2016,3,26,13,30,842.0,165.0,2.9,24.0,890.0,986.15,723.91
2016,3,26,13,45,836.0,163.0,3.05,24.0,870.0,964.45,711.52
2016,3,26,14,0,830.0,161.0,3.2,24.0,850.0,939.61,697.0
2016,3,26,14,15,821.5,159.0,3.25,24.0,822.0,909.54,678.18
2016,3,26,14,30,813.0,157.0,3.3,24.0,794.0,876.75,657.45
2016,3,26,14,45,644.0,216.0,3.35,24.0,707.0,773.27,586.21
2016,3,26,15,0,475.0,275.0,3.4,24.0,620.0,673.11,512.57
2016,3,26,15,15,569.5,224.5,3.35,23.5,613.5,673.72,517.52
2016,3,26,15,30,664.0,174.0,3.3,23.0,607.0,667.38,516.36
2016,3,26,15,45,528.5,199.0,3.3,23.0,528.0,568.6,442.02
2016,3,26,16,0,393.0,224.0,3.3,23.0,449.0,478.5,373.2
2016,3,26,16,15,456.5,186.5,3.1,22.5,423.5,460.48,361.01
2016,3,26,16,30,520.0,149.0,2.9,22.0,398.0,430.49,338.32
2016,3,26,16,45,480.0,139.5,2.75,22.0,348.0,372.56,291.79
2016,3,26,17,0,440.0,130.0,2.6,22.0,298.0,318.14,247.22
2016,3,26,17,15,404.0,112.5,2.3,21.0,247.0,260.95,200.33
2016,3,26,17,30,368.0,95.0,2.0,20.0,196.0,207.5,155.45
2016,3,26,17,45,307.5,77.5,1.75,19.0,148.0,152.29,109.46
2016,3,26,18,0,247.0,60.0,1.5,18.0,100.0,104.31,70.01
2016,3,26,18,15,153.5,40.0,1.55,17.5,61.5,57.0,33.73
2016,3,26,18,30,60.0,20.0,1.6,17.0,23.0,21.67,0.52
2016,3,26,18,45,30.0,10.0,1.65,16.5,11.5,9.83,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,24.48,3.06
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,60.04,37.61
2016,3,27,7,15,223.0,66.0,4.75,14.0,108.0,105.34,73.34
2016,3,27,7,30,311.0,87.0,5.0,14.0,156.0,162.97,121.14
2016,3,27,7,45,220.5,109.5,5.25,14.5,165.5,176.81,138.23
2016,3,27,8,0,130.0,132.0,5.5,15.0,175.0,178.91,143.23
2016,3,27,8,15,65.0,120.0,5.7,15.0,141.5,145.31,116.57
2016,3,27,8,30,0.0,108.0,5.9,15.0,108.0,104.83,82.73
2016,3,27,8,45,0.5,134.0,6.15,15.5,134.5,130.65,103.73
2016,3,27,9,0,1.0,160.0,6.4,16.0,161.0,156.62,124.5
2016,3,27,9,15,0.5,161.5,6.4,16.0,162.0,157.75,124.96
2016,3,27,9,30,0.0,163.0,6.4,16.0,163.0,158.86,125.45
2016,3,27,9,45,8.5,205.0,6.45,16.5,211.0,206.66,163.74
2016,3,27,10,0,17.0,247.0,6.5,17.0,259.0,255.42,202.18
2016,3,27,10,15,177.0,295.5,6.35,17.0,429.5,444.57,355.38
2016,3,27,10,30,337.0,344.0,6.2,17.0,600.0,641.54,508.65
2016,3,27,10,45,594.5,247.5,6.1,17.5,720.5,784.46,620.77
2016,3,27,11,0,852.0,151.0,6.0,18.0,841.0,929.62,726.2
2016,3,27,11,15,859.0,152.5,5.85,18.0,865.5,958.51,744.4
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,984.33,760.9
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,1003.95,771.79
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,1026.3,784.58
2016,3,27,12,15,913.0,134.0,5.4,19.5,938.0,1035.7,788.35
2016,3,27,12,30,915.0,134.0,5.3,20.0,945.0,1041.38,789.71
2016,3,27,12,45,919.5,130.5,5.25,20.5,944.5,1042.12,788.22
2016,3,27,13,0,924.0,127.0,5.2,21.0,944.0,1039.04,784.3
2016,3,27,13,15,921.5,126.5,5.15,21.0,932.5,1028.46,776.99
2016,3,27,13,30,919.0,126.0,5.1,21.0,921.0,1014.18,767.33
2016,3,27,13,45,917.5,123.0,5.1,21.0,901.5,994.62,754.57
2016,3,27,14,0,916.0,120.0,5.1,21.0,882.0,971.47,739.44
2016,3,27,14,15,909.0,118.5,5.05,21.0,853.5,941.49,719.25
2016,3,27,14,30,902.0,117.0,5.0,21.0,825.0,908.43,696.96
2016,3,27,14,45,894.5,113.5,4.95,21.0,790.0,869.99,670.82
2016,3,27,15,0,887.0,110.0,4.9,21.0,755.0,828.88,642.7
2016,3,27,15,15,874.0,107.5,4.8,21.0,712.0,782.18,610.11
2016,3,27,15,30,861.0,105.0,4.7,21.0,669.0,736.26,577.87
2016,3,27,15,45,846.0,100.5,4.65,21.0,620.5,682.48,539.21
2016,3,27,16,0,831.0,96.0,4.6,21.0,572.0,627.66,497.51
2016,3,27,16,15,806.5,92.0,4.4,20.5,518.5,567.15,450.77
2016,3,27,16,30,782.0,88.0,4.2,20.0,465.0,507.17,403.21
2016,3,27,16,45,751.5,82.5,4.05,19.5,408.5,443.71,351.63
2016,3,27,17,0,721.0,77.0,3.9,19.0,352.0,382.17,299.91
2016,3,27,17,15,671.0,70.5,3.4,18.0,294.0,314.84,242.48
2016,3,27,17,30,621.0,64.0,2.9,17.0,236.0,252.44,187.85
2016,3,27,17,45,545.5,55.0,2.4,16.0,180.5,186.78,131.04
2016,3,27,18,0,470.0,46.0,1.9,15.0,125.0,129.92,82.74
2016,3,27,18,15,333.5,33.0,1.85,14.5,78.0,71.37,38.44
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,28.52,2.86
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,18.0,2.4,7.0,38.0,26.46,4.78
2016,3,28,7,0,355.0,36.0,2.7,8.0,76.0,78.2,44.47
2016,3,28,7,15,457.5,46.5,2.75,9.0,129.5,130.09,85.9
2016,3,28,7,30,560.0,57.0,2.8,10.0,183.0,194.46,140.74
2016,3,28,7,45,617.5,65.0,2.9,11.0,240.5,254.86,194.97
2016,3,28,8,0,675.0,73.0,3.0,12.0,298.0,321.47,253.79
2016,3,28,8,15,716.0,78.5,3.05,12.5,356.0,384.4,308.94
2016,3,28,8,30,757.0,84.0,3.1,13.0,414.0,450.7,365.13
2016,3,28,8,45,782.5,89.5,3.2,14.0,469.0,511.86,414.83
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,574.02,463.45
2016,3,28,9,15,829.0,98.5,3.15,15.5,575.5,631.88,507.25
2016,3,28,9,30,850.0,102.0,3.0,16.0,627.0,689.58,549.32
2016,3,28,9,45,863.0,105.5,2.9,16.5,672.5,740.98,583.98
2016,3,28,10,0,876.0,109.0,2.8,17.0,718.0,787.93,614.27
2016,3,28,10,15,887.5,111.5,2.65,17.5,757.5,833.41,642.55
2016,3,28,10,30,899.0,114.0,2.5,18.0,797.0,876.72,668.63
2016,3,28,10,45,905.0,116.5,2.45,18.5,829.0,912.83,690.08
2016,3,28,11,0,911.0,119.0,2.4,19.0,861.0,945.98,709.3
2016,3,28,11,15,916.5,120.5,2.3,19.5,884.5,974.49,724.72
2016,3,28,11,30,922.0,122.0,2.2,20.0,908.0,999.69,737.77
2016,3,28,11,45,922.5,124.0,2.15,20.5,922.5,1017.17,746.29
2016,3,28,12,0,923.0,126.0,2.1,21.0,937.0,1030.95,752.51
2016,3,28,12,15,924.0,126.5,2.0,21.0,943.0,1039.92,756.53
2016,3,28,12,30,925.0,127.0,1.9,21.0,949.0,1045.1,758.24
2016,3,28,12,45,921.0,128.0,1.85,21.5,945.5,1042.09,754.12
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,1035.31,747.86
2016,3,28,13,15,914.0,128.5,1.75,22.0,930.0,1024.23,740.5
2016,3,28,13,30,911.0,128.0,1.7,22.0,918.0,1009.5,730.99
2016,3,28,13,45,903.0,128.5,1.7,22.5,897.0,987.52,716.33
2016,3,28,14,0,895.0,129.0,1.7,23.0,876.0,962.27,699.74
2016,3,28,14,15,887.0,127.0,1.75,23.0,847.5,931.32,681.47
2016,3,28,14,30,879.0,125.0,1.8,23.0,819.0,897.43,661.19
2016,3,28,14,45,869.0,122.5,1.85,23.0,782.5,858.61,637.43
2016,3,28,15,0,859.0,120.0,1.9,23.0,746.0,820.81,614.11
2016,3,28,15,15,844.5,117.5,1.95,23.0,703.5,773.62,584.02
2016,3,28,15,30,830.0,115.0,2.0,23.0,661.0,724.85,552.4
2016,3,28,15,45,810.5,111.5,2.15,23.0,612.0,670.38,515.68
2016,3,28,16,0,791.0,108.0,2.3,23.0,563.0,615.38,476.47
2016,3,28,16,15,765.0,103.5,2.3,22.5,510.0,555.39,432.41
2016,3,28,16,30,739.0,99.0,2.3,22.0,457.0,496.55,387.68
2016,3,28,16,45,702.0,93.5,2.3,21.5,400.5,432.18,337.13
2016,3,28,17,0,665.0,88.0,2.3,21.0,344.0,370.55,286.95
2016,3,28,17,15,612.5,80.5,2.1,20.0,287.0,304.44,232.11
2016,3,28,17,30,560.0,73.0,1.9,19.0,230.0,243.65,180.27
2016,3,28,17,45,478.0,63.0,1.75,18.0,175.0,179.05,125.89
2016,3,28,18,0,396.0,53.0,1.6,17.0,120.0,124.1,80.42
2016,3,28,18,15,272.0,37.5,1.65,16.5,75.0,68.37,38.34
2016,3,28,18,30,148.0,22.0,1.7,16.0,30.0,27.75,4.56
2016,3,28,18,45,74.0,11.0,1.8,15.5,15.0,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,14.0,12.5,12.06,1.5
2016,3,29,7,0,0.0,25.0,2.5,15.0,25.0,24.13,14.17
2016,3,29,7,15,0.0,42.5,2.75,15.5,42.5,41.06,28.88
2016,3,29,7,30,0.0,60.0,3.0,16.0,60.0,58.05,43.49
2016,3,29,7,45,0.0,80.0,3.3,17.0,80.0,77.54,59.8
2016,3,29,8,0,0.0,100.0,3.6,18.0,100.0,97.09,75.76
2016,3,29,8,15,0.0,94.0,3.7,18.5,94.0,91.11,70.45
2016,3,29,8,30,0.0,88.0,3.8,19.0,88.0,85.18,65.19
2016,3,29,8,45,0.0,91.5,3.9,19.5,91.5,88.57,67.59
2016,3,29,9,0,0.0,95.0,4.0,20.0,95.0,91.97,69.97
2016,3,29,9,15,0.5,131.5,4.0,20.0,132.0,128.07,98.92
2016,3,29,9,30,1.0,168.0,4.0,20.0,169.0,164.43,127.65
2016,3,29,9,45,4.5,188.0,4.0,20.5,191.5,186.8,144.79
2016,3,29,10,0,8.0,208.0,4.0,21.0,214.0,209.51,162.03
2016,3,29,10,15,8.5,213.0,4.0,21.0,219.5,215.17,166.08
2016,3,29,10,30,9.0,218.0,4.0,21.0,225.0,220.85,170.19
2016,3,29,10,45,10.0,226.5,4.0,21.5,235.0,230.48,177.05
2016,3,29,11,0,11.0,235.0,4.0,22.0,245.0,240.14,183.92
2016,3,29,11,15,6.5,191.0,4.0,22.5,197.0,192.55,146.53
2016,3,29,11,30,2.0,147.0,4.0,23.0,149.0,145.03,109.14
2016,3,29,11,45,5.5,176.5,4.05,23.5,181.5,177.54,134.26
2016,3,29,12,0,9.0,206.0,4.1,24.0,214.0,210.25,159.14
2016,3,29,12,15,4.5,163.0,4.1,24.0,167.0,163.39,122.82
2016,3,29,12,30,0.0,120.0,4.1,24.0,120.0,116.69,86.42
2016,3,29,12,45,1.0,135.0,4.2,24.5,136.5,132.4,98.56
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,148.12,110.58
2016,3,29,13,15,4.0,164.0,4.35,25.0,168.5,163.82,122.82
2016,3,29,13,30,6.0,178.0,4.4,25.0,184.0,179.49,135.03
2016,3,29,13,45,3.0,148.5,4.45,25.5,151.5,147.43,110.04
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,115.6,85.19
2016,3,29,14,15,1.5,140.0,4.55,26.0,141.5,137.53,102.42
2016,3,29,14,30,3.0,161.0,4.6,26.0,164.0,159.44,119.58
2016,3,29,14,45,1.5,112.0,4.65,26.0,113.5,109.91,81.21
2016,3,29,15,0,0.0,63.0,4.7,26.0,63.0,60.97,42.85
2016,3,29,15,15,0.0,59.5,4.7,25.5,59.5,57.57,40.37
2016,3,29,15,30,0.0,56.0,4.7,25.0,56.0,54.17,37.85
2016,3,29,15,45,6.0,127.0,4.7,25.0,131.0,127.37,96.39
2016,3,29,16,0,12.0,198.0,4.7,25.0,206.0,201.16,154.72
2016,3,29,16,15,6.0,164.5,4.5,24.5,168.5,163.88,125.92
2016,3,29,16,30,0.0,131.0,4.3,24.0,131.0,127.36,97.45
2016,3,29,16,45,0.0,115.0,4.15,24.0,115.0,111.67,85.24
2016,3,29,17,0,0.0,99.0,4.0,24.0,99.0,96.02,72.89
2016,3,29,17,15,0.0,82.5,3.75,23.5,82.5,79.91,60.11
2016,3,29,17,30,0.0,66.0,3.5,23.0,66.0,63.85,47.11
2016,3,29,17,45,0.0,50.0,3.25,22.5,50.0,48.31,34.28
2016,3,29,18,0,0.0,34.0,3.0,22.0,34.0,32.83,21.28
2016,3,29,18,15,0.0,21.5,3.15,21.5,21.5,20.75,10.91
2016,3,29,18,30,0.0,9.0,3.3,21.0,9.0,8.68,0.0
2016,3,29,18,45,0.0,4.5,3.45,20.5,4.5,4.42,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,10.0,3.9,19.0,10.0,9.64,0.51
2016,3,30,7,0,0.0,20.0,3.9,19.0,20.0,19.29,10.02
2016,3,30,7,15,0.0,34.0,4.0,19.0,34.0,32.83,21.65
2016,3,30,7,30,0.0,48.0,4.1,19.0,48.0,46.37,33.23
2016,3,30,7,45,0.0,63.0,4.25,19.5,63.0,60.91,45.39
2016,3,30,8,0,0.0,78.0,4.4,20.0,78.0,75.5,57.34
2016,3,30,8,15,0.0,48.5,4.45,20.0,48.5,46.85,33.44
2016,3,30,8,30,0.0,19.0,4.5,20.0,19.0,18.34,9.64
2016,3,30,8,45,0.0,32.5,4.55,20.0,32.5,31.39,20.41
2016,3,30,9,0,0.0,46.0,4.6,20.0,46.0,44.46,31.09
2016,3,30,9,15,0.0,57.5,4.75,20.0,57.5,55.6,40.09
2016,3,30,9,30,0.0,69.0,4.9,20.0,69.0,66.75,49.04
2016,3,30,9,45,0.0,105.0,5.05,20.5,105.0,101.75,77.05
2016,3,30,10,0,0.0,141.0,5.2,21.0,141.0,137.07,104.89
2016,3,30,10,15,0.0,143.5,5.3,21.0,143.5,139.54,106.59
2016,3,30,10,30,0.0,146.0,5.4,21.0,146.0,142.02,108.34
2016,3,30,10,45,3.5,171.5,5.55,21.5,175.0,170.24,130.34
2016,3,30,11,0,7.0,197.0,5.7,22.0,204.0,198.75,152.32
2016,3,30,11,15,9.5,219.0,5.8,22.5,227.5,223.09,170.81
2016,3,30,11,30,12.0,241.0,5.9,23.0,251.0,247.58,189.27
2016,3,30,11,45,12.0,244.5,6.0,23.5,255.5,251.29,191.6
2016,3,30,12,0,12.0,248.0,6.1,24.0,260.0,254.95,193.94
2016,3,30,12,15,13.5,264.0,6.05,24.0,277.0,272.52,207.3
2016,3,30,12,30,15.0,280.0,6.0,24.0,294.0,290.07,220.61
2016,3,30,12,45,20.0,312.5,6.0,24.5,330.5,327.62,248.69
2016,3,30,13,0,25.0,345.0,6.0,25.0,367.0,373.04,282.31
2016,3,30,13,15,53.0,385.5,5.9,25.5,432.5,442.02,333.85
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,510.41,383.98
2016,3,30,13,45,82.0,416.5,5.7,26.5,487.5,499.92,375.61
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,489.09,367.27
2016,3,30,14,15,124.0,402.0,5.45,27.0,502.5,525.3,395.2
2016,3,30,14,30,165.0,397.0,5.3,27.0,528.0,551.73,415.74
2016,3,30,14,45,187.0,377.0,5.2,27.0,519.0,543.59,410.91
2016,3,30,15,0,209.0,357.0,5.1,27.0,510.0,533.38,404.63
2016,3,30,15,15,213.0,334.5,5.0,26.5,483.0,504.58,385.01
2016,3,30,15,30,217.0,312.0,4.9,26.0,456.0,474.85,364.49
2016,3,30,15,45,358.5,255.0,4.8,26.0,472.0,506.4,391.56
2016,3,30,16,0,500.0,198.0,4.7,26.0,488.0,523.7,406.71
2016,3,30,16,15,558.5,160.5,4.45,25.5,456.5,493.13,384.39
2016,3,30,16,30,617.0,123.0,4.2,25.0,425.0,457.44,357.19
2016,3,30,16,45,582.5,116.5,4.0,25.0,374.0,399.66,310.6
2016,3,30,17,0,548.0,110.0,3.8,25.0,323.0,344.56,265.14
2016,3,30,17,15,564.5,89.5,3.4,24.0,278.0,296.68,224.45
2016,3,30,17,30,581.0,69.0,3.0,23.0,233.0,246.07,179.73
2016,3,30,17,45,511.0,59.0,2.6,22.5,179.5,183.02,126.19
2016,3,30,18,0,441.0,49.0,2.2,22.0,126.0,128.12,80.48
2016,3,30,18,15,316.0,35.5,2.25,21.5,80.0,71.99,38.81
2016,3,30,18,30,191.0,22.0,2.3,21.0,34.0,30.42,7.06
2016,3,30,18,45,95.5,11.0,2.35,20.5,17.0,10.81,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,173.0,20.0,3.25,15.5,42.5,30.13,10.34
2016,3,31,7,0,346.0,40.0,3.6,16.0,85.0,83.97,48.52
2016,3,31,7,15,443.5,51.0,3.7,16.5,138.0,135.75,89.42
2016,3,31,7,30,541.0,62.0,3.8,17.0,191.0,199.37,142.82
2016,3,31,7,45,612.0,67.5,3.95,17.5,250.0,260.68,196.44
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,329.74,256.17
2016,3,31,8,15,724.0,78.0,4.3,19.0,367.5,392.87,310.02
2016,3,31,8,30,765.0,83.0,4.5,20.0,426.0,459.28,364.83
2016,3,31,8,45,803.0,84.0,4.7,21.0,484.5,522.92,415.85
2016,3,31,9,0,841.0,85.0,4.9,22.0,543.0,588.77,466.93
2016,3,31,9,15,861.5,88.0,4.8,22.5,595.0,645.64,509.65
2016,3,31,9,30,882.0,91.0,4.7,23.0,647.0,703.58,551.11
2016,3,31,9,45,900.5,92.0,4.6,23.5,695.0,757.29,586.74
2016,3,31,10,0,919.0,93.0,4.5,24.0,743.0,809.83,620.73
2016,3,31,10,15,929.5,95.0,4.45,24.0,783.0,855.45,650.78
2016,3,31,10,30,940.0,97.0,4.4,24.0,823.0,898.67,679.09
2016,3,31,10,45,947.5,98.5,4.35,24.5,855.5,936.12,701.76
2016,3,31,11,0,955.0,100.0,4.3,25.0,888.0,970.53,722.16
2016,3,31,11,15,960.5,101.0,4.2,25.0,912.0,999.35,739.8
2016,3,31,11,30,966.0,102.0,4.1,25.0,936.0,1024.68,755.08
2016,3,31,11,45,967.5,103.5,4.1,25.5,951.0,1043.07,764.94
2016,3,31,12,0,969.0,105.0,4.1,26.0,966.0,1057.6,772.37
2016,3,31,12,15,970.0,105.0,4.05,26.0,972.5,1066.17,777.22
2016,3,31,12,30,971.0,105.0,4.0,26.0,979.0,1070.78,779.67
2016,3,31,12,45,970.5,105.0,4.0,26.5,976.0,1069.92,777.55
2016,3,31,13,0,970.0,105.0,4.0,27.0,973.0,1065.08,773.04
2016,3,31,13,15,967.5,104.5,3.9,27.0,961.0,1053.81,765.38
2016,3,31,13,30,965.0,104.0,3.8,27.0,949.0,1038.67,755.39
2016,3,31,13,45,961.5,102.5,3.75,27.0,929.0,1017.74,742.12
2016,3,31,14,0,958.0,101.0,3.7,27.0,909.0,993.15,726.57
2016,3,31,14,15,952.0,100.0,3.65,27.0,880.5,963.31,707.62
2016,3,31,14,30,946.0,99.0,3.6,27.0,852.0,930.21,686.53
2016,3,31,14,45,934.0,98.5,3.55,27.0,814.5,889.52,660.3
2016,3,31,15,0,922.0,98.0,3.5,27.0,777.0,846.36,632.27
2016,3,31,15,15,910.0,96.0,3.4,26.5,734.0,799.42,602.36
2016,3,31,15,30,898.0,94.0,3.3,26.0,691.0,750.53,570.7
2016,3,31,15,45,883.0,91.0,3.2,26.0,642.0,696.88,534.14
2016,3,31,16,0,868.0,88.0,3.1,26.0,593.0,642.11,494.05
2016,3,31,16,15,845.0,84.5,2.9,25.5,538.5,582.68,449.85
2016,3,31,16,30,822.0,81.0,2.7,25.0,484.0,521.94,403.36
2016,3,31,16,45,789.5,76.5,2.55,24.5,426.5,456.34,351.82
2016,3,31,17,0,757.0,72.0,2.4,24.0,369.0,392.81,300.14
2016,3,31,17,15,709.0,66.5,2.25,22.5,309.5,325.15,244.77
2016,3,31,17,30,661.0,61.0,2.1,21.0,250.0,261.86,191.15
2016,3,31,17,45,581.5,54.0,1.95,20.0,192.5,194.79,134.35
2016,3,31,18,0,502.0,47.0,1.8,19.0,135.0,136.92,86.09
2016,3,31,18,15,368.5,35.0,2.0,18.5,86.5,77.51,41.64
2016,3,31,18,30,235.0,23.0,2.2,18.0,38.0,33.79,9.11
2016,3,31,18,45,117.5,11.5,2.4,17.5,19.0,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.91,0.0
2016,4,1,6,45,7.0,25.0,3.95,12.5,26.0,24.53,12.06
2016,4,1,7,0,14.0,45.0,4.0,13.0,47.0,45.45,31.62
2016,4,1,7,15,30.0,69.0,4.2,13.0,76.0,72.95,55.02
2016,4,1,7,30,46.0,93.0,4.4,13.0,105.0,102.59,80.35
2016,4,1,7,45,61.5,117.0,4.6,13.5,136.5,134.11,107.03
2016,4,1,8,0,77.0,141.0,4.8,14.0,168.0,167.53,135.03
2016,4,1,8,15,374.5,126.0,5.05,14.0,291.5,291.96,237.04
2016,4,1,8,30,672.0,111.0,5.3,14.0,415.0,445.01,363.22
2016,4,1,8,45,336.0,85.5,5.55,14.5,237.5,274.7,226.28
2016,4,1,9,0,0.0,60.0,5.8,15.0,60.0,58.01,42.99
2016,4,1,9,15,12.0,150.5,5.75,15.0,158.5,154.1,122.61
2016,4,1,9,30,24.0,241.0,5.7,15.0,257.0,252.75,202.32
2016,4,1,9,45,12.0,129.0,5.7,15.5,137.0,134.03,105.26
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,16.44,7.98
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,17.41,8.77
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,18.38,9.54
2016,4,1,10,45,0.0,60.5,5.45,16.5,60.5,58.59,42.47
2016,4,1,11,0,0.0,102.0,5.4,17.0,102.0,98.95,75.04
2016,4,1,11,15,0.0,105.0,5.4,17.0,105.0,101.91,77.31
2016,4,1,11,30,0.0,108.0,5.4,17.0,108.0,104.87,79.62
2016,4,1,11,45,23.0,253.0,5.45,17.5,273.5,275.71,215.67
2016,4,1,12,0,46.0,398.0,5.5,18.0,439.0,448.05,347.53
2016,4,1,12,15,27.5,303.0,5.55,18.0,328.0,331.98,258.12
2016,4,1,12,30,9.0,208.0,5.6,18.0,217.0,212.35,164.6
2016,4,1,12,45,7.5,189.5,5.65,18.0,196.5,192.54,149.11
2016,4,1,13,0,6.0,171.0,5.7,18.0,176.0,172.74,133.46
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.0,214.17,166.36
2016,4,1,13,30,12.0,249.0,5.7,18.0,260.0,255.69,199.05
2016,4,1,13,45,15.5,273.5,5.75,18.0,287.0,283.23,220.77
2016,4,1,14,0,19.0,298.0,5.8,18.0,314.0,310.66,242.39
2016,4,1,14,15,21.5,301.5,5.8,17.5,319.5,315.95,247.29
2016,4,1,14,30,24.0,305.0,5.8,17.0,325.0,321.04,252.15
2016,4,1,14,45,369.0,251.5,5.8,17.0,525.0,578.3,462.68
2016,4,1,15,0,714.0,198.0,5.8,17.0,725.0,788.71,627.95
2016,4,1,15,15,411.5,255.0,5.8,16.5,555.0,584.86,468.28
2016,4,1,15,30,109.0,312.0,5.8,16.0,385.0,391.72,312.5
2016,4,1,15,45,260.5,269.0,5.8,15.5,425.5,454.21,366.94
2016,4,1,16,0,412.0,226.0,5.8,15.0,466.0,496.56,403.78
2016,4,1,16,15,417.0,201.5,5.7,14.5,425.5,452.74,369.49
2016,4,1,16,30,422.0,177.0,5.6,14.0,385.0,407.47,333.3
2016,4,1,16,45,380.5,168.5,5.55,14.0,339.0,351.9,286.93
2016,4,1,17,0,339.0,160.0,5.5,14.0,293.0,303.76,245.98
2016,4,1,17,15,307.5,138.5,5.15,13.5,245.0,250.32,200.43
2016,4,1,17,30,276.0,117.0,4.8,13.0,197.0,200.26,157.07
2016,4,1,17,45,241.5,93.5,4.5,12.5,152.0,151.09,114.3
2016,4,1,18,0,207.0,70.0,4.2,12.0,107.0,106.07,75.39
2016,4,1,18,15,132.5,47.5,3.95,11.5,68.0,61.79,39.99
2016,4,1,18,30,58.0,25.0,3.7,11.0,29.0,26.46,9.75
2016,4,1,18,45,29.0,12.5,3.45,11.0,14.5,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.5,5.5,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,125.0,11.0,3.8,6.0,15.0,11.81,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,58.0,44.13,18.79
2016,4,2,7,0,459.0,38.0,4.0,7.0,101.0,98.6,57.95
2016,4,2,7,15,549.0,46.5,3.95,8.0,157.0,153.93,103.97
2016,4,2,7,30,639.0,55.0,3.9,9.0,213.0,220.04,161.99
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.5,283.44,219.58
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,352.29,280.8
2016,4,2,8,15,786.0,71.0,3.8,12.0,391.5,416.05,336.3
2016,4,2,8,30,822.0,75.0,3.7,13.0,451.0,482.51,391.84
2016,4,2,8,45,847.5,78.5,3.6,14.5,507.5,545.09,441.3
2016,4,2,9,0,873.0,82.0,3.5,16.0,564.0,607.16,488.11
2016,4,2,9,15,891.0,85.0,3.35,16.5,616.0,665.34,531.66
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,722.87,572.07
2016,4,2,9,45,922.5,90.0,3.1,17.5,714.5,775.08,606.44
2016,4,2,10,0,936.0,92.0,3.0,18.0,761.0,825.61,638.86
2016,4,2,10,15,945.5,94.0,3.05,18.5,800.5,870.93,667.93
2016,4,2,10,30,955.0,96.0,3.1,19.0,840.0,913.73,694.94
2016,4,2,10,45,962.0,97.5,3.15,19.5,872.0,951.05,717.95
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,985.26,738.71
2016,4,2,11,15,974.0,99.5,3.25,20.0,928.0,1013.26,756.68
2016,4,2,11,30,979.0,100.0,3.3,20.0,952.0,1037.7,772.37
2016,4,2,11,45,981.0,101.5,3.35,20.5,967.0,1056.6,782.99
2016,4,2,12,0,983.0,103.0,3.4,21.0,982.0,1071.62,791.17
2016,4,2,12,15,983.5,103.0,3.4,21.0,988.0,1079.64,796.0
2016,4,2,12,30,984.0,103.0,3.4,21.0,994.0,1083.64,798.41
2016,4,2,12,45,983.0,103.0,3.45,21.0,990.5,1082.12,797.83
2016,4,2,13,0,982.0,103.0,3.5,21.0,987.0,1076.58,794.81
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.0,1065.06,787.61
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,1049.63,778.0
2016,4,2,13,45,972.0,101.5,3.5,21.5,942.0,1028.0,762.95
