Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,0,967.0,101.0,3.5,22.0,921.0,1002.74,745.63
2016,4,2,14,15,960.5,100.0,3.45,21.5,891.5,972.11,727.28
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,938.22,706.68
2016,4,2,14,45,938.5,100.0,3.4,21.0,823.5,895.81,679.09
2016,4,2,15,0,923.0,101.0,3.4,21.0,785.0,851.15,649.76
2016,4,2,15,15,910.5,99.0,3.35,21.0,741.5,803.7,617.91
2016,4,2,15,30,898.0,97.0,3.3,21.0,698.0,754.35,584.4
2016,4,2,15,45,882.0,93.5,3.25,21.0,648.0,699.43,546.46
2016,4,2,16,0,866.0,90.0,3.2,21.0,598.0,645.11,506.03
2016,4,2,16,15,843.0,86.5,3.0,20.5,543.5,584.09,459.83
2016,4,2,16,30,820.0,83.0,2.8,20.0,489.0,523.42,412.48
2016,4,2,16,45,788.5,78.5,2.6,20.0,431.5,458.36,359.56
2016,4,2,17,0,757.0,74.0,2.4,20.0,374.0,395.27,306.67
2016,4,2,17,15,710.0,68.5,2.05,19.0,314.5,327.93,250.0
2016,4,2,17,30,663.0,63.0,1.7,18.0,255.0,264.81,195.36
2016,4,2,17,45,589.0,55.0,1.4,17.0,197.5,197.85,137.96
2016,4,2,18,0,515.0,47.0,1.1,16.0,140.0,139.45,88.59
2016,4,2,18,15,387.0,35.0,1.1,15.0,90.5,79.76,43.42
2016,4,2,18,30,259.0,23.0,1.1,14.0,41.0,35.29,11.2
2016,4,2,18,45,129.5,11.5,1.15,13.5,20.5,11.3,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,13.11,0.0
2016,4,3,6,45,283.0,26.0,2.1,10.5,59.0,45.73,20.38
2016,4,3,7,0,442.0,40.0,2.4,12.0,102.0,99.56,58.45
2016,4,3,7,15,531.5,49.0,2.4,12.5,158.0,154.49,103.47
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,220.14,160.12
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.5,282.81,215.69
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,351.52,275.17
2016,4,3,8,15,768.5,75.5,2.5,16.0,392.0,415.04,328.94
2016,4,3,8,30,805.0,80.0,2.5,17.0,451.0,481.35,382.81
2016,4,3,8,45,831.5,83.5,2.5,18.5,507.5,543.57,430.63
2016,4,3,9,0,858.0,87.0,2.5,20.0,564.0,606.74,476.97
2016,4,3,9,15,877.0,90.0,2.4,20.5,616.0,663.45,518.12
2016,4,3,9,30,896.0,93.0,2.3,21.0,668.0,720.99,557.4
2016,4,3,9,45,910.0,95.5,2.2,21.5,715.0,773.47,590.61
2016,4,3,10,0,924.0,98.0,2.1,22.0,762.0,824.35,621.88
2016,4,3,10,15,934.5,100.0,2.05,22.5,801.5,869.96,649.28
2016,4,3,10,30,945.0,102.0,2.0,23.0,841.0,913.17,674.58
2016,4,3,10,45,952.0,103.5,2.0,23.5,873.5,950.11,695.92
2016,4,3,11,0,959.0,105.0,2.0,24.0,906.0,983.96,715.09
2016,4,3,11,15,964.0,106.0,2.05,24.0,929.5,1012.17,732.55
2016,4,3,11,30,969.0,107.0,2.1,24.0,953.0,1036.85,747.86
2016,4,3,11,45,972.0,108.0,2.2,24.0,968.5,1055.95,760.36
2016,4,3,12,0,975.0,109.0,2.3,24.0,984.0,1071.23,770.61
2016,4,3,12,15,976.0,109.0,2.35,24.0,990.0,1079.6,776.06
2016,4,3,12,30,977.0,109.0,2.4,24.0,996.0,1083.99,779.21
2016,4,3,12,45,976.0,109.0,2.5,24.5,993.0,1082.4,777.83
2016,4,3,13,0,975.0,109.0,2.6,25.0,990.0,1076.81,774.08
2016,4,3,13,15,972.5,108.5,2.6,25.0,978.0,1065.28,767.14
2016,4,3,13,30,970.0,108.0,2.6,25.0,966.0,1049.88,757.91
2016,4,3,13,45,966.0,107.0,2.65,25.0,945.0,1028.72,745.64
2016,4,3,14,0,962.0,106.0,2.7,25.0,924.0,1003.93,731.08
2016,4,3,14,15,955.0,105.0,2.7,25.0,895.0,972.91,712.01
2016,4,3,14,30,948.0,104.0,2.7,25.0,866.0,938.7,690.82
2016,4,3,14,45,939.5,102.0,2.7,25.0,829.0,899.16,666.0
2016,4,3,15,0,931.0,100.0,2.7,25.0,792.0,856.91,639.19
2016,4,3,15,15,918.5,98.0,2.65,24.5,748.0,809.11,609.19
2016,4,3,15,30,906.0,96.0,2.6,24.0,704.0,759.39,577.43
2016,4,3,15,45,889.5,93.0,2.6,24.0,654.0,704.28,540.52
2016,4,3,16,0,873.0,90.0,2.6,24.0,604.0,648.18,500.05
2016,4,3,16,15,850.5,86.5,2.4,23.5,549.5,588.65,455.72
2016,4,3,16,30,828.0,83.0,2.2,23.0,495.0,527.83,409.12
2016,4,3,16,45,796.5,78.5,2.05,23.0,437.0,462.33,356.94
2016,4,3,17,0,765.0,74.0,1.9,23.0,379.0,398.78,304.71
2016,4,3,17,15,718.5,68.5,1.7,21.5,319.5,331.15,249.42
2016,4,3,17,30,672.0,63.0,1.5,20.0,260.0,267.65,195.68
2016,4,3,17,45,599.5,55.5,1.3,19.0,202.0,200.99,139.04
2016,4,3,18,0,527.0,48.0,1.1,18.0,144.0,142.68,90.09
2016,4,3,18,15,399.5,36.0,1.15,17.0,94.0,82.26,44.62
2016,4,3,18,30,272.0,24.0,1.2,16.0,44.0,37.1,12.51
2016,4,3,18,45,136.0,12.0,1.3,15.5,22.0,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,60.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,120.0,14.0,3.3,10.0,18.0,15.36,0.0
2016,4,4,6,45,272.0,28.5,3.55,11.0,61.0,48.13,22.86
2016,4,4,7,0,424.0,43.0,3.8,12.0,104.0,101.27,60.81
2016,4,4,7,15,512.0,52.5,3.8,13.0,160.0,155.54,105.34
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,220.35,161.08
2016,4,4,7,45,656.5,68.5,3.85,15.0,275.0,282.22,215.93
2016,4,4,8,0,713.0,75.0,3.9,16.0,334.0,350.03,274.75
2016,4,4,8,15,750.0,80.0,4.05,17.0,392.5,413.45,328.83
2016,4,4,8,30,787.0,85.0,4.2,18.0,451.0,479.54,383.17
2016,4,4,8,45,814.0,88.5,4.35,19.0,507.0,541.1,432.27
2016,4,4,9,0,841.0,92.0,4.5,20.0,563.0,603.68,480.47
2016,4,4,9,15,860.0,95.5,4.35,20.5,614.5,661.72,523.5
2016,4,4,9,30,879.0,99.0,4.2,21.0,666.0,717.24,562.78
2016,4,4,9,45,893.5,101.0,4.1,22.0,712.0,768.78,595.72
2016,4,4,10,0,908.0,103.0,4.0,23.0,758.0,818.8,626.76
2016,4,4,10,15,918.0,105.0,3.85,23.5,797.5,863.34,654.27
2016,4,4,10,30,928.0,107.0,3.7,24.0,837.0,905.48,679.61
2016,4,4,10,45,935.0,109.0,3.55,25.0,868.5,942.34,699.53
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,976.18,717.0
2016,4,4,11,15,947.0,112.0,3.3,26.0,923.5,1003.9,733.36
2016,4,4,11,30,952.0,113.0,3.2,26.0,947.0,1028.17,747.43
2016,4,4,11,45,954.5,113.5,3.1,26.5,961.5,1045.92,755.77
2016,4,4,12,0,957.0,114.0,3.0,27.0,976.0,1059.9,761.74
2016,4,4,12,15,958.0,114.5,2.9,27.0,982.0,1068.57,765.92
2016,4,4,12,30,959.0,115.0,2.8,27.0,988.0,1073.34,767.74
2016,4,4,12,45,958.5,114.5,2.7,27.5,985.0,1071.66,764.13
2016,4,4,13,0,958.0,114.0,2.6,28.0,982.0,1066.06,758.24
2016,4,4,13,15,955.0,113.5,2.5,28.0,969.5,1054.13,750.05
2016,4,4,13,30,952.0,113.0,2.4,28.0,957.0,1038.4,739.66
2016,4,4,13,45,947.5,112.0,2.35,28.0,936.0,1017.02,726.4
2016,4,4,14,0,943.0,111.0,2.3,28.0,915.0,992.09,711.01
2016,4,4,14,15,936.0,109.5,2.2,28.0,886.0,960.97,691.22
2016,4,4,14,30,929.0,108.0,2.1,28.0,857.0,926.72,669.48
2016,4,4,14,45,920.0,106.0,2.05,28.0,820.0,887.33,644.88
2016,4,4,15,0,911.0,104.0,2.0,28.0,783.0,845.32,618.45
2016,4,4,15,15,898.0,102.0,1.95,28.0,739.5,797.88,588.19
2016,4,4,15,30,885.0,100.0,1.9,28.0,696.0,748.63,556.41
2016,4,4,15,45,868.5,96.5,1.85,28.0,646.5,693.9,520.46
2016,4,4,16,0,852.0,93.0,1.8,28.0,597.0,639.84,482.09
2016,4,4,16,15,829.0,89.5,1.7,27.5,543.0,579.48,438.77
2016,4,4,16,30,806.0,86.0,1.6,27.0,489.0,519.5,394.3
2016,4,4,16,45,775.5,81.5,1.55,26.5,431.5,455.64,345.6
2016,4,4,17,0,745.0,77.0,1.5,26.0,374.0,393.68,296.49
2016,4,4,17,15,698.0,71.0,1.4,24.5,315.5,326.24,242.55
2016,4,4,17,30,651.0,65.0,1.3,23.0,257.0,263.53,190.5
2016,4,4,17,45,579.5,57.0,1.25,22.0,200.0,197.85,135.63
2016,4,4,18,0,508.0,49.0,1.2,21.0,143.0,140.43,88.09
2016,4,4,18,15,384.0,37.0,1.3,20.0,93.5,81.54,44.2
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,37.56,13.42
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,12.0,10.5,7.37,0.0
2016,4,5,6,30,152.0,15.0,2.7,13.0,21.0,14.75,0.0
2016,4,5,6,45,303.5,28.5,3.05,14.0,66.0,51.26,24.12
2016,4,5,7,0,455.0,42.0,3.4,15.0,111.0,105.7,62.52
2016,4,5,7,15,540.5,51.0,3.3,15.5,167.0,161.09,108.0
2016,4,5,7,30,626.0,60.0,3.2,16.0,223.0,226.68,164.37
2016,4,5,7,45,678.5,66.5,3.15,17.0,282.0,288.91,219.14
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,356.81,277.37
2016,4,5,8,15,766.5,78.0,3.2,19.0,400.0,420.43,330.84
2016,4,5,8,30,802.0,83.0,3.3,20.0,459.0,486.71,384.44
2016,4,5,8,45,827.5,86.5,3.45,21.5,514.5,548.24,431.78
2016,4,5,9,0,853.0,90.0,3.6,23.0,570.0,610.59,477.81
2016,4,5,9,15,871.0,93.0,3.65,23.5,621.5,666.35,518.97
2016,4,5,9,30,889.0,96.0,3.7,24.0,673.0,722.84,558.48
2016,4,5,9,45,903.0,98.5,3.75,24.5,719.0,774.9,592.78
2016,4,5,10,0,917.0,101.0,3.8,25.0,765.0,825.38,625.44
2016,4,5,10,15,927.0,103.0,3.9,25.0,804.5,870.2,655.24
2016,4,5,10,30,937.0,105.0,4.0,25.0,844.0,912.58,683.21
2016,4,5,10,45,944.0,106.5,4.15,25.5,875.5,949.12,706.0
2016,4,5,11,0,951.0,108.0,4.3,26.0,907.0,982.6,726.65
2016,4,5,11,15,956.0,109.0,4.4,26.0,930.5,1010.45,744.69
2016,4,5,11,30,961.0,110.0,4.5,26.0,954.0,1034.82,760.51
2016,4,5,11,45,964.0,110.0,4.6,26.5,969.0,1052.58,770.57
2016,4,5,12,0,967.0,110.0,4.7,27.0,984.0,1066.57,778.56
2016,4,5,12,15,967.5,110.5,4.75,27.0,989.5,1074.74,784.01
2016,4,5,12,30,968.0,111.0,4.8,27.0,995.0,1078.97,787.06
2016,4,5,12,45,967.0,111.0,4.9,27.5,991.5,1077.23,785.24
2016,4,5,13,0,966.0,111.0,5.0,28.0,988.0,1071.55,781.0
2016,4,5,13,15,963.5,110.5,5.05,28.0,976.0,1059.96,774.2
2016,4,5,13,30,961.0,110.0,5.1,28.0,964.0,1044.54,764.99
2016,4,5,13,45,955.5,109.0,5.15,28.0,942.5,1022.0,751.16
2016,4,5,14,0,950.0,108.0,5.2,28.0,921.0,995.93,735.02
2016,4,5,14,15,943.0,107.0,5.15,27.5,891.5,965.1,716.43
2016,4,5,14,30,936.0,106.0,5.1,27.0,862.0,931.13,695.63
2016,4,5,14,45,925.5,104.5,5.1,27.0,824.5,890.73,669.23
2016,4,5,15,0,915.0,103.0,5.1,27.0,787.0,847.81,640.93
2016,4,5,15,15,902.0,101.0,5.0,26.5,743.0,800.18,609.79
2016,4,5,15,30,889.0,99.0,4.9,26.0,699.0,750.73,576.99
2016,4,5,15,45,850.5,98.0,4.8,26.0,639.0,685.36,530.9
2016,4,5,16,0,812.0,97.0,4.7,26.0,579.0,618.93,481.16
2016,4,5,16,15,810.0,91.5,4.5,25.5,535.0,570.68,444.65
2016,4,5,16,30,808.0,86.0,4.3,25.0,491.0,520.72,405.65
2016,4,5,16,45,775.0,82.0,4.15,24.5,433.5,456.08,354.25
2016,4,5,17,0,742.0,78.0,4.0,24.0,376.0,393.61,302.93
2016,4,5,17,15,695.5,72.0,3.55,23.0,317.0,326.5,246.91
2016,4,5,17,30,649.0,66.0,3.1,22.0,258.0,264.08,193.34
2016,4,5,17,45,574.5,58.0,2.7,21.0,201.0,197.79,137.07
2016,4,5,18,0,500.0,50.0,2.3,20.0,144.0,140.12,88.84
2016,4,5,18,15,377.5,38.0,2.3,19.5,94.5,81.85,44.92
2016,4,5,18,30,255.0,26.0,2.3,19.0,45.0,38.42,14.57
2016,4,5,18,45,127.5,13.0,2.35,18.5,22.5,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,5.5,2.65,14.5,5.5,5.41,0.0
2016,4,6,6,30,0.0,11.0,2.8,15.0,11.0,10.61,0.0
2016,4,6,6,45,22.0,34.0,3.0,15.5,37.5,34.44,20.97
2016,4,6,7,0,44.0,57.0,3.2,16.0,64.0,61.33,43.46
2016,4,6,7,15,68.5,82.5,3.45,16.5,98.5,94.84,71.29
2016,4,6,7,30,93.0,108.0,3.7,17.0,133.0,131.15,101.59
2016,4,6,7,45,133.5,129.5,4.0,18.0,174.5,171.75,134.76
2016,4,6,8,0,174.0,151.0,4.3,19.0,216.0,217.1,171.67
2016,4,6,8,15,424.0,132.0,4.65,19.5,323.5,323.94,257.46
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,455.7,363.32
2016,4,6,8,45,727.0,110.0,5.4,20.5,490.5,519.11,414.79
2016,4,6,9,0,780.0,107.0,5.8,21.0,550.0,585.98,468.15
2016,4,6,9,15,802.5,111.0,5.95,21.0,601.5,643.83,513.58
2016,4,6,9,30,825.0,115.0,6.1,21.0,653.0,701.66,558.13
2016,4,6,9,45,594.0,216.5,6.25,21.5,617.5,670.07,528.31
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,612.96,478.57
2016,4,6,10,15,633.0,217.5,6.35,22.0,707.0,753.83,590.04
2016,4,6,10,30,903.0,117.0,6.3,22.0,832.0,897.41,694.31
2016,4,6,10,45,918.5,115.5,6.3,22.5,867.5,937.26,719.53
2016,4,6,11,0,934.0,114.0,6.3,23.0,903.0,974.63,743.24
2016,4,6,11,15,942.5,115.5,6.2,23.0,929.0,1005.8,763.38
2016,4,6,11,30,951.0,117.0,6.1,23.0,955.0,1033.68,781.18
2016,4,6,11,45,964.5,113.0,6.05,23.5,975.5,1057.25,794.73
2016,4,6,12,0,978.0,109.0,6.0,24.0,996.0,1077.31,805.89
2016,4,6,12,15,981.0,109.0,5.9,24.0,1003.5,1087.44,811.62
2016,4,6,12,30,984.0,109.0,5.8,24.0,1011.0,1093.6,814.84
2016,4,6,12,45,993.0,104.5,5.75,24.5,1011.5,1097.0,815.09
2016,4,6,13,0,1002.0,100.0,5.7,25.0,1012.0,1096.28,812.73
2016,4,6,13,15,1000.0,99.5,5.6,25.0,1000.0,1084.79,804.58
2016,4,6,13,30,998.0,99.0,5.5,25.0,988.0,1069.31,793.97
2016,4,6,13,45,998.5,95.5,5.45,25.5,968.0,1049.14,779.17
2016,4,6,14,0,999.0,92.0,5.4,26.0,948.0,1025.04,761.9
2016,4,6,14,15,993.0,91.0,5.35,25.5,918.5,993.85,742.99
2016,4,6,14,30,987.0,90.0,5.3,25.0,889.0,959.29,721.73
2016,4,6,14,45,963.0,96.0,5.25,25.0,847.5,913.72,691.31
2016,4,6,15,0,939.0,102.0,5.2,25.0,806.0,866.38,659.52
2016,4,6,15,15,926.0,100.0,5.05,25.0,761.5,817.79,626.06
2016,4,6,15,30,913.0,98.0,4.9,25.0,717.0,767.32,591.04
2016,4,6,15,45,902.5,92.5,4.8,25.0,667.5,713.3,553.42
2016,4,6,16,0,892.0,87.0,4.7,25.0,618.0,657.74,512.17
2016,4,6,16,15,870.0,84.0,4.4,24.5,562.5,597.92,466.49
2016,4,6,16,30,848.0,81.0,4.1,24.0,507.0,536.86,418.98
2016,4,6,16,45,822.0,75.5,3.8,23.5,449.5,471.83,366.99
2016,4,6,17,0,796.0,70.0,3.5,23.0,392.0,408.13,314.33
2016,4,6,17,15,752.0,65.0,2.95,22.0,331.5,340.13,257.14
2016,4,6,17,30,708.0,60.0,2.4,21.0,271.0,276.24,201.86
2016,4,6,17,45,641.0,53.0,1.9,20.0,212.5,209.28,144.32
2016,4,6,18,0,574.0,46.0,1.4,19.0,154.0,149.45,93.59
2016,4,6,18,15,451.5,35.5,1.35,18.0,102.5,88.08,47.16
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,41.64,15.43
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.0,2.15,11.5,8.0,7.86,0.0
2016,4,7,6,30,0.0,16.0,2.5,13.0,16.0,15.45,0.0
2016,4,7,6,45,46.5,37.0,2.85,14.5,44.5,39.36,24.31
2016,4,7,7,0,93.0,58.0,3.2,16.0,73.0,69.83,48.48
2016,4,7,7,15,113.0,82.0,3.25,16.5,107.5,103.65,76.97
2016,4,7,7,30,133.0,106.0,3.3,17.0,142.0,140.04,107.79
2016,4,7,7,45,145.5,130.0,3.4,18.0,177.5,176.41,138.28
2016,4,7,8,0,158.0,154.0,3.5,19.0,213.0,214.22,169.28
2016,4,7,8,15,297.5,159.5,3.65,20.0,293.0,293.55,232.42
2016,4,7,8,30,437.0,165.0,3.8,21.0,373.0,389.27,307.92
2016,4,7,8,45,653.0,129.0,4.0,22.0,481.0,499.12,393.98
2016,4,7,9,0,869.0,93.0,4.2,23.0,589.0,626.92,491.66
2016,4,7,9,15,886.5,95.5,4.2,23.5,640.0,682.55,532.3
2016,4,7,9,30,904.0,98.0,4.2,24.0,691.0,738.81,571.33
2016,4,7,9,45,920.5,98.5,4.2,25.0,738.0,791.21,604.53
2016,4,7,10,0,937.0,99.0,4.2,26.0,785.0,842.17,636.0
2016,4,7,10,15,946.0,101.0,4.15,26.5,824.0,886.76,663.53
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,928.79,688.94
2016,4,7,10,45,958.5,106.0,4.1,27.5,893.5,964.18,709.86
2016,4,7,11,0,962.0,109.0,4.1,28.0,924.0,996.26,728.45
2016,4,7,11,15,966.5,110.0,4.1,28.0,947.0,1023.73,745.42
2016,4,7,11,30,971.0,111.0,4.1,28.0,970.0,1047.66,760.11
2016,4,7,11,45,954.5,123.0,4.1,28.5,978.5,1058.89,765.14
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,1065.76,767.55
2016,4,7,12,15,938.5,135.0,4.0,29.0,992.5,1073.04,771.24
2016,4,7,12,30,939.0,135.0,3.9,29.0,998.0,1076.51,772.58
2016,4,7,12,45,759.0,242.0,3.85,29.0,938.5,1017.8,734.49
2016,4,7,13,0,579.0,349.0,3.8,29.0,879.0,944.52,682.67
2016,4,7,13,15,594.0,335.0,3.65,29.0,872.0,939.14,679.66
2016,4,7,13,30,609.0,321.0,3.5,29.0,865.0,930.85,674.3
2016,4,7,13,45,621.0,304.5,3.4,29.0,849.0,914.56,664.06
2016,4,7,14,0,633.0,288.0,3.3,29.0,833.0,895.35,651.96
2016,4,7,14,15,561.0,301.5,3.15,29.0,772.5,826.71,604.49
2016,4,7,14,30,489.0,315.0,3.0,29.0,712.0,760.45,558.38
2016,4,7,14,45,581.5,263.5,2.9,29.0,715.5,768.99,567.47
2016,4,7,15,0,674.0,212.0,2.8,29.0,719.0,771.3,571.5
2016,4,7,15,15,675.5,195.0,2.65,29.0,678.5,727.94,541.81
2016,4,7,15,30,677.0,178.0,2.5,29.0,638.0,682.3,510.43
2016,4,7,15,45,518.5,211.0,2.4,29.0,549.0,574.3,431.9
2016,4,7,16,0,360.0,244.0,2.3,29.0,460.0,477.47,360.19
2016,4,7,16,15,434.0,202.5,2.1,28.5,439.0,463.19,351.48
2016,4,7,16,30,508.0,161.0,1.9,28.0,418.0,436.61,332.24
2016,4,7,16,45,601.5,126.5,1.75,27.5,396.0,419.16,318.18
2016,4,7,17,0,695.0,92.0,1.6,27.0,374.0,388.33,292.01
2016,4,7,17,15,646.0,84.5,1.45,25.5,315.5,321.62,238.93
2016,4,7,17,30,597.0,77.0,1.3,24.0,257.0,259.78,188.2
2016,4,7,17,45,522.5,67.5,1.2,23.0,200.5,195.03,134.86
2016,4,7,18,0,448.0,58.0,1.1,22.0,144.0,138.97,89.13
2016,4,7,18,15,332.0,43.5,1.15,21.0,95.0,82.11,46.77
2016,4,7,18,30,216.0,29.0,1.2,20.0,46.0,39.01,16.68
2016,4,7,18,45,108.0,14.5,1.25,19.5,23.0,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,40.5,9.5,3.2,13.0,11.5,9.34,0.0
2016,4,8,6,30,81.0,19.0,3.4,13.0,23.0,18.86,0.0
2016,4,8,6,45,185.0,39.0,3.6,13.5,64.5,53.18,30.5
2016,4,8,7,0,289.0,59.0,3.8,14.0,106.0,100.7,66.18
2016,4,8,7,15,368.0,74.0,4.05,14.5,158.5,151.0,107.43
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,210.8,158.3
2016,4,8,7,45,310.0,122.0,4.55,16.0,216.0,224.56,176.03
2016,4,8,8,0,173.0,155.0,4.8,17.0,221.0,221.31,176.57
2016,4,8,8,15,412.0,139.5,5.1,17.5,329.0,327.88,263.03
2016,4,8,8,30,651.0,124.0,5.4,18.0,437.0,458.17,368.58
2016,4,8,8,45,642.0,136.0,5.7,19.0,474.0,501.41,403.12
2016,4,8,9,0,633.0,148.0,6.0,20.0,511.0,542.29,434.82
2016,4,8,9,15,600.5,177.0,5.95,20.5,546.0,582.46,464.41
2016,4,8,9,30,568.0,206.0,5.9,21.0,581.0,615.98,487.98
2016,4,8,9,45,504.0,248.5,5.85,21.5,598.0,637.31,500.8
2016,4,8,10,0,440.0,291.0,5.8,22.0,615.0,651.62,507.87
2016,4,8,10,15,377.0,332.0,5.7,22.5,619.5,654.08,505.9
2016,4,8,10,30,314.0,373.0,5.6,23.0,624.0,655.86,503.15
2016,4,8,10,45,386.5,359.0,5.5,23.5,679.5,716.27,547.18
2016,4,8,11,0,459.0,345.0,5.4,24.0,735.0,785.16,596.0
2016,4,8,11,15,477.5,353.5,5.3,24.0,769.0,822.76,621.5
2016,4,8,11,30,496.0,362.0,5.2,24.0,803.0,859.18,646.03
2016,4,8,11,45,427.0,395.0,5.1,24.5,779.0,833.84,623.78
2016,4,8,12,0,358.0,428.0,5.0,25.0,755.0,799.73,595.95
2016,4,8,12,15,341.5,437.5,4.8,25.0,751.0,796.11,591.83
2016,4,8,12,30,325.0,447.0,4.6,25.0,747.0,790.77,586.38
2016,4,8,12,45,280.0,456.5,4.45,25.5,714.5,755.56,558.81
2016,4,8,13,0,235.0,466.0,4.3,26.0,682.0,712.09,526.09
2016,4,8,13,15,155.5,449.5,4.2,26.0,592.0,614.67,455.81
2016,4,8,13,30,76.0,433.0,4.1,26.0,502.0,511.17,380.07
2016,4,8,13,45,100.0,433.0,4.0,26.0,521.0,532.42,396.71
2016,4,8,14,0,124.0,433.0,3.9,26.0,540.0,558.97,416.46
2016,4,8,14,15,80.5,387.5,3.9,26.0,456.0,462.68,346.54
2016,4,8,14,30,37.0,342.0,3.9,26.0,372.0,375.32,282.09
2016,4,8,14,45,84.5,354.0,3.9,26.0,419.0,426.24,321.88
2016,4,8,15,0,132.0,366.0,3.9,26.0,466.0,478.92,361.99
2016,4,8,15,15,171.0,343.5,3.9,25.5,465.5,480.04,365.13
2016,4,8,15,30,210.0,321.0,3.9,25.0,465.0,477.54,365.64
2016,4,8,15,45,471.0,227.5,3.95,25.0,518.5,558.59,431.71
2016,4,8,16,0,732.0,134.0,4.0,25.0,572.0,607.39,471.53
2016,4,8,16,15,705.5,128.5,3.9,24.5,519.5,548.57,427.18
2016,4,8,16,30,679.0,123.0,3.8,24.0,467.0,490.8,382.86
2016,4,8,16,45,641.5,116.0,3.75,24.0,411.5,427.66,332.55
2016,4,8,17,0,604.0,109.0,3.7,24.0,356.0,367.46,283.26
2016,4,8,17,15,554.0,100.0,3.3,23.0,300.0,304.06,231.21
2016,4,8,17,30,504.0,91.0,2.9,22.0,244.0,244.53,181.24
2016,4,8,17,45,421.5,79.5,2.5,21.0,189.0,181.61,129.22
2016,4,8,18,0,339.0,68.0,2.1,20.0,134.0,128.4,86.02
2016,4,8,18,15,239.0,49.5,2.05,19.0,88.5,76.34,46.49
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,36.68,17.59
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.0,2.05,13.5,7.0,6.88,0.0
2016,4,9,6,30,0.0,14.0,2.3,14.0,14.0,13.51,0.21
2016,4,9,6,45,12.5,37.5,2.55,14.5,39.5,37.11,24.12
2016,4,9,7,0,25.0,61.0,2.8,15.0,65.0,62.61,45.76
2016,4,9,7,15,53.0,84.0,2.85,15.5,97.0,92.69,70.55
2016,4,9,7,30,81.0,107.0,2.9,16.0,129.0,127.38,99.3
2016,4,9,7,45,40.5,56.0,2.95,16.5,67.0,68.97,51.93
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.82,0.0
2016,4,9,8,15,0.0,44.5,3.2,17.5,44.5,42.99,30.51
2016,4,9,8,30,0.0,84.0,3.4,18.0,84.0,81.25,62.01
2016,4,9,8,45,278.0,129.0,3.6,18.5,290.0,290.3,234.12
2016,4,9,9,0,556.0,174.0,3.8,19.0,496.0,520.75,415.09
2016,4,9,9,15,281.0,184.0,3.9,19.5,347.0,373.68,297.64
2016,4,9,9,30,6.0,194.0,4.0,20.0,198.0,193.31,149.89
2016,4,9,9,45,9.0,215.5,4.15,20.5,222.0,217.08,168.29
2016,4,9,10,0,12.0,237.0,4.3,21.0,246.0,241.14,186.4
2016,4,9,10,15,15.5,262.5,4.35,21.5,275.0,269.84,207.88
2016,4,9,10,30,19.0,288.0,4.4,22.0,304.0,298.82,229.33
2016,4,9,10,45,18.5,293.5,4.5,22.5,309.5,304.48,232.82
2016,4,9,11,0,18.0,299.0,4.6,23.0,315.0,310.05,236.32
2016,4,9,11,15,9.0,186.5,4.6,23.0,194.5,190.38,144.47
2016,4,9,11,30,0.0,74.0,4.6,23.0,74.0,71.74,51.43
2016,4,9,11,45,0.0,65.5,4.7,23.5,65.5,63.5,44.84
2016,4,9,12,0,0.0,57.0,4.8,24.0,57.0,55.26,38.22
2016,4,9,12,15,5.5,145.0,4.85,24.0,150.5,146.67,110.05
2016,4,9,12,30,11.0,233.0,4.9,24.0,244.0,239.03,181.15
2016,4,9,12,45,43.5,340.0,4.95,24.5,380.5,385.17,291.63
2016,4,9,13,0,76.0,447.0,5.0,25.0,517.0,527.54,395.53
2016,4,9,13,15,454.0,309.5,5.0,25.0,718.5,775.93,586.15
2016,4,9,13,30,832.0,172.0,5.0,25.0,920.0,991.23,739.24
2016,4,9,13,45,824.0,172.0,5.05,25.5,898.5,969.05,722.31
2016,4,9,14,0,816.0,172.0,5.1,26.0,877.0,943.9,704.96
2016,4,9,14,15,807.5,170.0,5.1,25.5,848.5,913.44,686.49
2016,4,9,14,30,799.0,168.0,5.1,25.0,820.0,880.4,666.1
2016,4,9,14,45,785.5,165.5,5.15,25.0,783.5,840.23,639.54
2016,4,9,15,0,772.0,163.0,5.2,25.0,747.0,800.14,612.82
2016,4,9,15,15,756.0,159.5,5.2,25.0,704.5,753.39,580.83
2016,4,9,15,30,740.0,156.0,5.2,25.0,662.0,705.52,546.65
2016,4,9,15,45,719.5,151.0,5.2,25.0,614.0,652.22,507.53
2016,4,9,16,0,699.0,146.0,5.2,25.0,566.0,598.8,467.5
2016,4,9,16,15,671.5,140.0,5.05,24.5,514.0,540.48,423.32
2016,4,9,16,30,644.0,134.0,4.9,24.0,462.0,483.38,378.96
2016,4,9,16,45,611.0,125.0,4.8,24.0,407.5,422.23,329.75
2016,4,9,17,0,578.0,116.0,4.7,24.0,353.0,363.59,281.38
2016,4,9,17,15,526.5,106.5,4.4,23.5,297.5,299.21,228.04
2016,4,9,17,30,475.0,97.0,4.1,23.0,242.0,241.78,179.55
2016,4,9,17,45,406.0,83.0,3.8,22.5,189.0,181.36,129.11
2016,4,9,18,0,337.0,69.0,3.5,22.0,136.0,129.04,86.15
2016,4,9,18,15,234.0,51.0,3.55,21.5,90.0,77.2,46.99
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,38.32,19.02
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,16.22,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,16.0,13.5,11.3,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,22.51,5.37
2016,4,10,6,45,172.5,43.5,4.05,16.5,69.5,57.24,34.06
2016,4,10,7,0,279.0,64.0,4.2,17.0,112.0,105.41,69.94
2016,4,10,7,15,359.5,78.5,4.5,17.5,164.5,155.33,110.48
2016,4,10,7,30,440.0,93.0,4.8,18.0,217.0,214.88,160.56
2016,4,10,7,45,220.0,74.0,5.15,18.5,136.0,149.68,115.24
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,53.14,38.82
2016,4,10,8,15,0.0,65.0,5.65,19.5,65.0,62.83,46.66
2016,4,10,8,30,0.0,75.0,5.8,20.0,75.0,72.52,54.35
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,90.49,68.55
2016,4,10,9,0,0.0,112.0,6.1,22.0,112.0,108.53,82.57
2016,4,10,9,15,0.0,121.5,6.1,22.5,121.5,117.82,89.55
2016,4,10,9,30,0.0,131.0,6.1,23.0,131.0,127.13,96.49
2016,4,10,9,45,1.0,145.5,6.15,24.0,146.0,142.11,107.69
2016,4,10,10,0,2.0,160.0,6.2,25.0,161.0,157.2,118.83
2016,4,10,10,15,2.0,158.0,6.2,25.0,159.5,155.34,117.12
2016,4,10,10,30,2.0,156.0,6.2,25.0,158.0,153.48,115.47
2016,4,10,10,45,3.0,160.5,6.2,25.5,164.0,158.9,119.3
2016,4,10,11,0,4.0,165.0,6.2,26.0,170.0,164.36,123.16
2016,4,10,11,15,8.5,209.0,6.2,26.0,217.5,212.12,159.88
2016,4,10,11,30,13.0,253.0,6.2,26.0,265.0,260.25,196.48
2016,4,10,11,45,15.5,284.0,6.2,26.0,298.5,293.79,221.68
2016,4,10,12,0,18.0,315.0,6.2,26.0,332.0,327.43,246.82
2016,4,10,12,15,15.5,282.5,6.1,25.5,297.0,292.65,220.94
2016,4,10,12,30,13.0,250.0,6.0,25.0,262.0,257.87,194.97
2016,4,10,12,45,6.5,191.0,5.95,25.0,197.0,192.97,145.21
2016,4,10,13,0,0.0,132.0,5.9,25.0,132.0,128.45,95.19
2016,4,10,13,15,0.0,130.5,5.7,25.0,130.5,126.96,94.1
2016,4,10,13,30,0.0,129.0,5.5,25.0,129.0,125.46,92.98
2016,4,10,13,45,9.5,218.0,5.3,25.0,226.5,222.06,167.94
2016,4,10,14,0,19.0,307.0,5.1,25.0,324.0,319.14,241.7
2016,4,10,14,15,19.5,301.5,5.25,25.0,318.0,313.57,237.72
2016,4,10,14,30,20.0,296.0,5.4,25.0,312.0,307.91,233.91
2016,4,10,14,45,19.5,284.0,5.6,25.5,299.0,294.83,224.05
2016,4,10,15,0,19.0,272.0,5.8,26.0,286.0,281.75,214.2
2016,4,10,15,15,23.0,268.5,5.85,26.0,285.0,280.58,213.93
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,283.01,216.4
2016,4,10,15,45,33.0,255.0,5.95,26.0,276.5,275.59,211.43
2016,4,10,16,0,39.0,245.0,6.0,26.0,269.0,267.55,205.93
2016,4,10,16,15,19.5,183.0,5.9,25.5,195.0,189.55,145.76
2016,4,10,16,30,0.0,121.0,5.8,25.0,121.0,117.32,88.98
2016,4,10,16,45,0.0,106.0,5.7,25.0,106.0,102.68,77.62
2016,4,10,17,0,0.0,91.0,5.6,25.0,91.0,88.07,66.12
2016,4,10,17,15,0.0,76.5,5.3,24.5,76.5,73.98,55.01
2016,4,10,17,30,0.0,62.0,5.0,24.0,62.0,59.92,43.72
2016,4,10,17,45,0.0,48.0,4.7,23.5,48.0,46.37,32.62
2016,4,10,18,0,0.0,34.0,4.4,23.0,34.0,32.82,21.34
2016,4,10,18,15,0.0,22.0,4.35,22.5,22.0,21.23,11.54
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,9.64,1.54
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.91,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.41,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.85,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.78,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.71,0.8
2016,4,11,7,45,0.0,57.5,4.8,22.0,57.5,55.56,40.48
2016,4,11,8,0,0.0,107.0,5.1,23.0,107.0,103.64,79.44
2016,4,11,8,15,134.5,155.5,5.1,23.5,221.5,215.72,168.98
2016,4,11,8,30,269.0,204.0,5.1,24.0,336.0,343.19,269.26
2016,4,11,8,45,200.5,235.0,5.1,24.5,340.0,348.07,271.81
2016,4,11,9,0,132.0,266.0,5.1,25.0,344.0,348.18,270.01
2016,4,11,9,15,269.5,268.5,4.95,25.5,444.0,452.68,350.65
2016,4,11,9,30,407.0,271.0,4.8,26.0,544.0,565.94,435.52
2016,4,11,9,45,216.0,277.5,4.7,26.5,423.5,447.52,342.74
2016,4,11,10,0,25.0,284.0,4.6,27.0,303.0,298.1,224.99
2016,4,11,10,15,415.5,220.0,4.35,27.5,555.0,577.91,442.01
2016,4,11,10,30,806.0,156.0,4.1,28.0,807.0,863.96,643.98
2016,4,11,10,45,828.5,150.5,3.9,28.5,841.5,903.13,665.27
2016,4,11,11,0,851.0,145.0,3.7,29.0,876.0,940.43,686.47
2016,4,11,11,15,858.0,146.0,3.45,29.5,899.0,962.62,697.05
2016,4,11,11,30,865.0,147.0,3.2,30.0,922.0,986.56,708.59
2016,4,11,11,45,877.0,143.0,3.0,30.5,939.0,1007.14,718.05
2016,4,11,12,0,889.0,139.0,2.8,31.0,956.0,1024.52,725.31
2016,4,11,12,15,891.5,139.0,2.65,31.0,962.5,1033.15,728.93
2016,4,11,12,30,894.0,139.0,2.5,31.0,969.0,1038.19,730.39
2016,4,11,12,45,900.0,135.0,2.45,31.5,968.0,1039.02,728.9
2016,4,11,13,0,906.0,131.0,2.4,32.0,967.0,1036.15,725.28
2016,4,11,13,15,904.5,130.0,2.35,32.0,956.0,1025.23,718.33
2016,4,11,13,30,903.0,129.0,2.3,32.0,945.0,1010.72,709.35
2016,4,11,13,45,904.5,125.0,2.3,32.0,926.5,992.45,698.69
2016,4,11,14,0,906.0,121.0,2.3,32.0,908.0,970.6,685.87
2016,4,11,14,15,899.5,119.5,2.25,32.0,879.5,940.55,667.46
2016,4,11,14,30,893.0,118.0,2.2,32.0,851.0,907.52,647.2
2016,4,11,14,45,884.0,116.5,2.2,32.0,815.5,869.56,624.16
2016,4,11,15,0,875.0,115.0,2.2,32.0,780.0,829.16,599.36
2016,4,11,15,15,862.5,112.0,2.15,31.5,737.0,782.29,570.84
2016,4,11,15,30,850.0,109.0,2.1,31.0,694.0,735.93,542.27
2016,4,11,15,45,840.0,103.5,2.05,31.0,647.0,684.67,508.52
2016,4,11,16,0,830.0,98.0,2.0,31.0,600.0,632.03,471.55
2016,4,11,16,15,807.5,94.0,1.85,30.5,546.5,572.5,428.99
2016,4,11,16,30,785.0,90.0,1.7,30.0,493.0,513.38,385.42
2016,4,11,16,45,757.5,84.5,1.55,30.0,437.5,451.08,337.43
2016,4,11,17,0,730.0,79.0,1.4,30.0,382.0,390.4,289.22
2016,4,11,17,15,685.0,73.5,1.2,29.0,324.0,324.95,237.17
2016,4,11,17,30,640.0,68.0,1.0,28.0,266.0,264.14,187.28
2016,4,11,17,45,571.0,60.0,0.8,27.5,209.5,199.68,134.33
2016,4,11,18,0,502.0,52.0,0.6,27.0,153.0,143.16,88.47
2016,4,11,18,15,387.5,40.5,0.5,26.5,103.0,85.99,46.57
2016,4,11,18,30,273.0,29.0,0.4,26.0,53.0,42.91,18.35
2016,4,11,18,45,136.5,14.5,0.35,26.0,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.5,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,129.0,25.0,3.7,13.0,34.0,26.34,9.34
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.5,63.46,37.31
2016,4,12,7,0,338.0,61.0,3.8,14.0,121.0,113.14,74.91
2016,4,12,7,15,413.5,73.5,3.7,14.5,174.0,163.93,117.17
2016,4,12,7,30,489.0,86.0,3.6,15.0,227.0,224.86,169.29
2016,4,12,7,45,293.5,124.5,3.5,15.5,214.0,224.01,176.22
2016,4,12,8,0,98.0,163.0,3.4,16.0,201.0,198.76,159.02
2016,4,12,8,15,141.5,189.0,3.45,16.5,253.5,252.39,202.41
2016,4,12,8,30,185.0,215.0,3.5,17.0,306.0,309.02,247.52
2016,4,12,8,45,92.5,174.5,3.6,17.5,220.0,226.76,180.88
2016,4,12,9,0,0.0,134.0,3.7,18.0,134.0,130.02,101.02
2016,4,12,9,15,0.0,126.5,3.7,18.5,126.5,122.7,94.7
2016,4,12,9,30,0.0,119.0,3.7,19.0,119.0,115.39,88.36
2016,4,12,9,45,0.0,127.0,3.7,19.5,127.0,123.23,94.24
2016,4,12,10,0,0.0,135.0,3.7,20.0,135.0,131.08,100.07
2016,4,12,10,15,0.0,81.5,3.65,20.5,81.5,78.94,58.11
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,27.1,16.29
2016,4,12,10,45,4.0,111.5,3.55,21.5,115.0,111.79,84.0
2016,4,12,11,0,8.0,195.0,3.5,22.0,202.0,197.57,150.71
2016,4,12,11,15,13.0,252.0,3.5,22.0,264.0,258.92,197.59
2016,4,12,11,30,18.0,309.0,3.5,22.0,326.0,320.78,244.15
2016,4,12,11,45,14.0,263.5,3.5,22.5,277.0,271.86,206.45
2016,4,12,12,0,10.0,218.0,3.5,23.0,228.0,222.99,168.87
2016,4,12,12,15,9.5,209.5,3.5,23.0,219.0,214.19,162.19
2016,4,12,12,30,9.0,201.0,3.5,23.0,210.0,205.33,155.4
2016,4,12,12,45,11.5,237.0,3.55,23.0,248.5,243.42,184.57
2016,4,12,13,0,14.0,273.0,3.6,23.0,287.0,281.56,213.47
2016,4,12,13,15,92.5,368.5,3.65,23.0,453.5,468.31,354.98
2016,4,12,13,30,171.0,464.0,3.7,23.0,620.0,641.3,480.41
2016,4,12,13,45,127.0,442.5,3.75,23.5,556.5,573.79,429.82
2016,4,12,14,0,83.0,421.0,3.8,24.0,493.0,501.04,376.19
2016,4,12,14,15,74.0,401.0,3.85,24.0,464.0,469.95,354.2
2016,4,12,14,30,65.0,381.0,3.9,24.0,435.0,439.12,332.06
2016,4,12,14,45,37.0,299.5,4.0,24.0,330.0,329.94,251.05
2016,4,12,15,0,9.0,218.0,4.1,24.0,225.0,220.01,167.39
2016,4,12,15,15,4.5,168.0,4.1,24.0,171.5,166.88,126.68
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,114.42,85.73
2016,4,12,15,45,1.5,147.0,4.1,24.0,148.0,143.79,109.27
2016,4,12,16,0,3.0,176.0,4.1,24.0,178.0,173.13,132.68
2016,4,12,16,15,1.5,111.5,4.05,23.5,112.5,108.91,82.36
2016,4,12,16,30,0.0,47.0,4.0,23.0,47.0,45.42,31.5
2016,4,12,16,45,0.0,42.0,3.95,22.5,42.0,40.57,27.76
