Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,15,423.5,45.0,1.0,21.0,122.0,96.36,54.99
2016,4,22,18,30,323.0,34.0,1.0,20.0,71.0,51.98,25.2
2016,4,22,18,45,161.5,17.0,1.05,19.0,35.5,13.61,1.07
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.0,17.0,1.0,14.5,34.5,12.93,0.0
2016,4,23,6,30,312.0,34.0,1.1,15.0,69.0,50.02,24.86
2016,4,23,6,45,417.5,45.0,1.2,16.0,120.0,93.97,54.6
2016,4,23,7,0,523.0,56.0,1.3,17.0,171.0,150.75,98.48
2016,4,23,7,15,587.0,63.5,1.2,17.5,228.0,206.59,145.85
2016,4,23,7,30,651.0,71.0,1.1,18.0,285.0,269.69,199.65
2016,4,23,7,45,694.5,76.5,1.0,19.0,343.0,330.29,250.62
2016,4,23,8,0,738.0,82.0,0.9,20.0,401.0,395.54,303.27
2016,4,23,8,15,768.0,86.5,1.0,20.5,458.0,456.53,352.22
2016,4,23,8,30,798.0,91.0,1.1,21.0,515.0,519.44,400.96
2016,4,23,8,45,818.0,95.5,1.25,22.0,568.0,578.07,444.44
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,636.91,486.58
2016,4,23,9,15,853.5,103.0,1.45,23.0,670.0,691.0,525.28
2016,4,23,9,30,869.0,106.0,1.5,23.0,719.0,742.44,559.59
2016,4,23,9,45,879.0,109.0,1.55,23.5,761.5,789.95,589.4
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,835.57,617.53
2016,4,23,10,15,898.0,114.0,1.6,24.0,840.5,877.21,643.34
2016,4,23,10,30,907.0,116.0,1.6,24.0,877.0,916.42,667.34
2016,4,23,10,45,911.5,118.5,1.65,24.5,906.0,949.43,686.5
2016,4,23,11,0,916.0,121.0,1.7,25.0,935.0,979.37,703.65
2016,4,23,11,15,920.0,122.0,1.7,25.0,956.0,1004.1,718.19
2016,4,23,11,30,924.0,123.0,1.7,25.0,977.0,1025.46,730.7
2016,4,23,11,45,926.5,123.5,1.7,25.5,990.0,1041.37,738.45
2016,4,23,12,0,929.0,124.0,1.7,26.0,1003.0,1053.69,744.09
2016,4,23,12,15,929.5,124.5,1.7,26.0,1007.0,1060.36,747.85
2016,4,23,12,30,930.0,125.0,1.7,26.0,1011.0,1063.33,749.52
2016,4,23,12,45,927.0,125.5,1.75,26.0,1006.0,1059.09,747.69
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,1051.19,743.77
2016,4,23,13,15,921.0,125.5,1.85,26.0,988.0,1038.64,737.1
2016,4,23,13,30,918.0,125.0,1.9,26.0,975.0,1022.54,728.31
2016,4,23,13,45,912.0,125.0,1.95,26.0,953.5,1000.61,715.91
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,975.42,701.47
2016,4,23,14,15,899.5,123.5,2.1,26.0,903.0,945.14,684.25
2016,4,23,14,30,893.0,122.0,2.2,26.0,874.0,911.93,664.94
2016,4,23,14,45,883.5,120.0,2.3,26.0,837.5,872.94,641.55
2016,4,23,15,0,874.0,118.0,2.4,26.0,801.0,831.58,616.25
2016,4,23,15,15,861.5,115.5,2.45,25.5,758.0,785.28,587.98
2016,4,23,15,30,849.0,113.0,2.5,25.0,715.0,739.27,559.38
2016,4,23,15,45,834.0,109.0,2.6,25.0,666.5,686.35,524.09
2016,4,23,16,0,819.0,105.0,2.7,25.0,618.0,632.56,485.7
2016,4,23,16,15,796.0,101.5,2.65,24.5,565.0,574.0,442.89
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,515.96,399.07
2016,4,23,16,45,742.5,93.0,2.55,24.0,455.5,453.65,349.89
2016,4,23,17,0,712.0,88.0,2.5,24.0,399.0,392.85,300.43
2016,4,23,17,15,669.5,82.0,2.3,23.0,342.0,329.36,248.46
2016,4,23,17,30,627.0,76.0,2.1,22.0,285.0,269.91,198.34
2016,4,23,17,45,561.5,68.0,1.9,21.5,228.5,207.16,145.3
2016,4,23,18,0,496.0,60.0,1.7,21.0,172.0,151.85,99.02
2016,4,23,18,15,398.5,48.5,1.65,20.0,122.0,96.81,56.75
2016,4,23,18,30,301.0,37.0,1.6,19.0,72.0,53.63,27.38
2016,4,23,18,45,150.5,18.5,1.6,18.5,36.0,15.28,2.67
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,18.0,1.9,15.5,18.0,17.38,3.47
2016,4,24,6,30,0.0,36.0,2.1,16.0,36.0,34.41,22.32
2016,4,24,6,45,16.5,60.0,2.35,16.5,63.5,59.17,43.02
2016,4,24,7,0,33.0,84.0,2.6,17.0,91.0,86.53,65.66
2016,4,24,7,15,53.5,107.0,2.8,17.5,123.0,116.14,89.97
2016,4,24,7,30,74.0,130.0,3.0,18.0,155.0,148.32,116.29
2016,4,24,7,45,89.5,156.0,3.2,18.5,191.5,184.04,145.36
2016,4,24,8,0,105.0,182.0,3.4,19.0,228.0,223.12,176.72
2016,4,24,8,15,52.5,169.0,3.5,19.5,192.0,190.15,149.97
2016,4,24,8,30,0.0,156.0,3.6,20.0,156.0,151.24,117.77
2016,4,24,8,45,0.0,143.0,3.75,20.5,143.0,138.63,107.1
2016,4,24,9,0,0.0,130.0,3.9,21.0,130.0,126.01,96.48
2016,4,24,9,15,4.5,172.0,3.95,21.0,175.5,170.12,131.35
2016,4,24,9,30,9.0,214.0,4.0,21.0,221.0,214.82,166.14
2016,4,24,9,45,16.5,255.0,4.1,21.5,268.0,261.4,201.65
2016,4,24,10,0,24.0,296.0,4.2,22.0,315.0,308.71,237.15
2016,4,24,10,15,15.5,242.5,4.2,22.0,255.5,249.64,191.32
2016,4,24,10,30,7.0,189.0,4.2,22.0,196.0,190.13,144.96
2016,4,24,10,45,46.0,311.0,4.25,22.5,353.0,351.0,268.62
2016,4,24,11,0,85.0,433.0,4.3,23.0,510.0,512.62,387.34
2016,4,24,11,15,224.0,430.5,4.3,23.0,637.0,650.66,490.42
2016,4,24,11,30,363.0,428.0,4.3,23.0,764.0,793.49,593.61
2016,4,24,11,45,327.0,449.0,4.3,23.5,755.5,785.22,584.24
2016,4,24,12,0,291.0,470.0,4.3,24.0,747.0,774.67,574.26
2016,4,24,12,15,291.5,472.5,4.2,24.0,750.5,779.82,577.38
2016,4,24,12,30,292.0,475.0,4.1,24.0,754.0,783.59,579.51
2016,4,24,12,45,172.5,456.0,4.1,24.0,620.5,637.62,474.65
2016,4,24,13,0,53.0,437.0,4.1,24.0,487.0,491.47,366.9
2016,4,24,13,15,33.0,345.5,4.05,24.0,377.0,377.77,284.29
2016,4,24,13,30,13.0,254.0,4.0,24.0,267.0,260.94,196.94
2016,4,24,13,45,9.5,212.0,3.95,24.0,221.0,215.87,163.02
2016,4,24,14,0,6.0,170.0,3.9,24.0,175.0,171.07,128.76
2016,4,24,14,15,10.0,215.5,3.85,24.0,224.0,219.18,166.05
2016,4,24,14,30,14.0,261.0,3.8,24.0,273.0,267.18,202.79
2016,4,24,14,45,386.5,211.0,3.75,24.0,514.0,548.3,424.54
2016,4,24,15,0,759.0,161.0,3.7,24.0,755.0,784.93,598.49
2016,4,24,15,15,744.5,157.5,3.7,24.0,714.0,741.32,567.35
2016,4,24,15,30,730.0,154.0,3.7,24.0,673.0,695.13,535.02
2016,4,24,15,45,385.5,205.5,3.7,24.0,478.0,475.85,369.3
2016,4,24,16,0,41.0,257.0,3.7,24.0,283.0,279.13,214.48
2016,4,24,16,15,113.5,247.0,3.65,24.0,310.0,311.9,241.87
2016,4,24,16,30,186.0,237.0,3.6,24.0,337.0,333.96,259.63
2016,4,24,16,45,385.0,177.0,3.55,24.0,355.0,363.67,282.94
2016,4,24,17,0,584.0,117.0,3.5,24.0,373.0,367.65,283.35
2016,4,24,17,15,539.5,108.0,3.3,23.5,319.0,307.64,233.83
2016,4,24,17,30,495.0,99.0,3.1,23.0,265.0,250.91,186.28
2016,4,24,17,45,435.5,87.0,2.9,22.5,212.5,193.62,138.39
2016,4,24,18,0,376.0,75.0,2.7,22.0,160.0,143.15,96.62
2016,4,24,18,15,287.5,59.0,2.6,21.5,113.5,92.22,57.46
2016,4,24,18,30,199.0,43.0,2.5,21.0,67.0,52.03,29.26
2016,4,24,18,45,99.5,21.5,2.45,20.5,33.5,17.59,4.6
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.0,2.55,19.5,33.5,17.08,4.33
2016,4,25,6,30,216.0,42.0,2.7,20.0,67.0,51.98,28.88
2016,4,25,6,45,308.5,57.0,2.85,20.5,115.0,92.66,57.26
2016,4,25,7,0,401.0,72.0,3.0,21.0,163.0,144.54,97.3
2016,4,25,7,15,464.5,82.5,3.2,21.5,216.5,195.98,140.13
2016,4,25,7,30,528.0,93.0,3.4,22.0,270.0,255.83,190.51
2016,4,25,7,45,281.0,130.5,3.6,22.5,226.5,231.72,178.67
2016,4,25,8,0,34.0,168.0,3.8,23.0,183.0,178.0,138.47
2016,4,25,8,15,158.5,196.0,3.9,23.5,279.5,269.27,210.36
2016,4,25,8,30,283.0,224.0,4.0,24.0,376.0,374.91,292.31
2016,4,25,8,45,180.0,251.0,4.15,24.5,351.0,354.57,274.98
2016,4,25,9,0,77.0,278.0,4.3,25.0,326.0,322.77,248.2
2016,4,25,9,15,51.0,273.5,4.35,25.5,307.0,304.58,233.0
2016,4,25,9,30,25.0,269.0,4.4,26.0,288.0,280.56,213.24
2016,4,25,9,45,190.5,308.5,4.45,26.5,457.5,456.21,348.09
2016,4,25,10,0,356.0,348.0,4.5,27.0,627.0,642.31,484.25
2016,4,25,10,15,311.5,379.0,4.5,27.0,631.5,649.81,486.67
2016,4,25,10,30,267.0,410.0,4.5,27.0,636.0,653.3,486.98
2016,4,25,10,45,542.5,286.5,4.5,27.5,764.5,791.62,590.87
2016,4,25,11,0,818.0,163.0,4.5,28.0,893.0,936.03,690.06
2016,4,25,11,15,823.0,163.5,4.5,28.0,913.0,959.28,703.93
2016,4,25,11,30,828.0,164.0,4.5,28.0,933.0,979.55,716.66
2016,4,25,11,45,852.0,150.5,4.55,28.5,950.5,995.53,725.46
2016,4,25,12,0,876.0,137.0,4.6,29.0,968.0,1014.36,736.2
2016,4,25,12,15,876.5,137.0,4.55,29.0,972.5,1020.1,739.36
2016,4,25,12,30,877.0,137.0,4.5,29.0,977.0,1022.37,740.45
2016,4,25,12,45,871.5,139.5,4.5,29.0,971.0,1017.66,737.43
2016,4,25,13,0,866.0,142.0,4.5,29.0,965.0,1009.53,732.34
2016,4,25,13,15,863.0,141.5,4.45,29.0,952.5,997.53,724.57
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,982.2,714.76
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.0,959.89,700.45
2016,4,25,14,0,843.0,143.0,4.3,29.0,896.0,934.65,684.28
2016,4,25,14,15,835.0,141.5,4.25,29.0,867.5,908.73,667.71
2016,4,25,14,30,827.0,140.0,4.2,29.0,839.0,875.72,646.35
2016,4,25,14,45,812.0,140.0,4.2,29.0,802.5,835.88,620.55
2016,4,25,15,0,797.0,140.0,4.2,29.0,766.0,794.3,593.37
2016,4,25,15,15,783.0,137.0,4.1,29.0,724.0,748.94,562.97
2016,4,25,15,30,769.0,134.0,4.0,29.0,682.0,702.31,531.43
2016,4,25,15,45,579.0,193.0,3.95,29.0,589.5,597.27,453.1
2016,4,25,16,0,389.0,252.0,3.9,29.0,497.0,501.44,380.43
2016,4,25,16,15,530.0,187.0,3.75,28.5,490.0,502.11,383.72
2016,4,25,16,30,671.0,122.0,3.6,28.0,483.0,485.63,372.4
2016,4,25,16,45,638.0,115.5,3.5,28.0,429.5,425.92,325.42
2016,4,25,17,0,605.0,109.0,3.4,28.0,376.0,368.69,279.35
2016,4,25,17,15,560.5,101.0,3.2,27.5,321.5,308.54,230.57
2016,4,25,17,30,516.0,93.0,3.0,27.0,267.0,252.82,184.38
2016,4,25,17,45,452.5,82.5,2.8,26.5,214.0,193.64,135.71
2016,4,25,18,0,389.0,72.0,2.6,26.0,161.0,142.87,94.39
2016,4,25,18,15,300.0,57.0,2.65,25.5,114.5,92.05,55.89
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,52.01,28.36
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,17.3,4.88
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,94.5,22.0,4.05,20.0,33.5,18.11,5.85
2016,4,26,6,30,189.0,44.0,4.1,20.0,67.0,52.42,30.12
2016,4,26,6,45,264.0,63.0,4.15,20.5,113.5,93.15,59.61
2016,4,26,7,0,339.0,82.0,4.2,21.0,160.0,143.04,98.74
2016,4,26,7,15,172.0,98.5,4.3,21.5,138.5,138.61,103.22
2016,4,26,7,30,5.0,115.0,4.4,22.0,117.0,112.38,86.91
2016,4,26,7,45,21.5,143.0,4.55,22.5,152.5,145.96,113.59
2016,4,26,8,0,38.0,171.0,4.7,23.0,188.0,182.61,142.43
2016,4,26,8,15,323.5,161.0,4.8,23.0,333.5,316.09,248.62
2016,4,26,8,30,609.0,151.0,4.9,23.0,479.0,481.47,378.78
2016,4,26,8,45,638.5,156.0,5.05,23.5,530.5,536.68,421.33
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,593.41,464.4
2016,4,26,9,15,688.0,166.0,5.25,24.5,629.0,644.83,502.2
2016,4,26,9,30,708.0,171.0,5.3,25.0,676.0,696.22,539.12
2016,4,26,9,45,725.5,174.0,5.4,25.5,718.0,743.34,572.4
2016,4,26,10,0,743.0,177.0,5.5,26.0,760.0,789.62,603.69
2016,4,26,10,15,754.0,180.5,5.55,26.0,795.5,829.79,631.06
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,865.82,655.41
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,897.42,675.51
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,926.46,693.79
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,949.79,709.26
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,970.29,722.89
2016,4,26,11,45,795.0,192.0,5.95,27.5,939.5,987.23,732.69
2016,4,26,12,0,805.0,188.0,6.0,28.0,953.0,1001.21,740.56
2016,4,26,12,15,605.0,307.5,5.95,28.0,884.0,930.81,689.83
2016,4,26,12,30,405.0,427.0,5.9,28.0,815.0,847.25,625.34
2016,4,26,12,45,397.5,427.5,5.9,28.0,807.5,839.34,620.12
2016,4,26,13,0,390.0,428.0,5.9,28.0,800.0,829.71,613.42
2016,4,26,13,15,279.5,453.5,5.85,28.0,718.0,742.55,549.45
2016,4,26,13,30,169.0,479.0,5.8,28.0,636.0,650.93,481.75
2016,4,26,13,45,115.5,448.5,5.8,28.0,555.0,565.22,419.96
2016,4,26,14,0,62.0,418.0,5.8,28.0,474.0,475.57,354.24
2016,4,26,14,15,156.0,417.0,5.7,28.0,551.0,563.14,421.27
2016,4,26,14,30,250.0,416.0,5.6,28.0,628.0,644.25,481.89
2016,4,26,14,45,457.0,314.5,5.6,28.0,681.5,712.06,537.03
2016,4,26,15,0,664.0,213.0,5.6,28.0,735.0,761.94,578.51
2016,4,26,15,15,647.5,208.0,5.5,27.5,694.5,717.35,547.37
2016,4,26,15,30,631.0,203.0,5.4,27.0,654.0,672.07,515.62
2016,4,26,15,45,582.0,209.5,5.3,27.0,603.0,613.94,472.29
2016,4,26,16,0,533.0,216.0,5.2,27.0,552.0,560.42,431.79
2016,4,26,16,15,505.0,206.0,4.95,26.5,503.0,506.19,391.2
2016,4,26,16,30,477.0,196.0,4.7,26.0,454.0,453.66,351.09
2016,4,26,16,45,314.0,191.5,4.5,26.0,354.0,341.54,264.03
2016,4,26,17,0,151.0,187.0,4.3,26.0,254.0,247.61,190.83
2016,4,26,17,15,119.5,168.0,4.1,25.5,216.0,207.91,159.9
2016,4,26,17,30,88.0,149.0,3.9,25.0,178.0,170.94,130.85
2016,4,26,17,45,121.5,127.0,3.7,25.0,159.5,152.54,114.4
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,129.29,93.19
2016,4,26,18,15,105.0,75.5,3.5,24.5,97.0,84.51,58.29
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,46.37,29.28
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.5,20.94,7.78
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.5,38.0,19.07,6.2
2016,4,27,6,30,247.0,45.0,3.4,15.0,76.0,57.74,33.09
2016,4,27,6,45,375.0,56.0,3.45,15.0,130.0,101.5,63.12
2016,4,27,7,0,503.0,67.0,3.5,15.0,184.0,161.43,109.79
2016,4,27,7,15,569.5,75.5,3.4,15.5,242.0,217.99,158.42
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,282.1,213.96
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,344.99,268.31
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,413.69,326.15
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,476.45,377.16
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,540.65,427.28
2016,4,27,8,45,842.0,101.0,3.05,20.0,596.5,601.56,473.03
2016,4,27,9,0,869.0,103.0,3.0,21.0,653.0,663.29,517.58
2016,4,27,9,15,885.0,106.0,2.95,22.0,703.0,717.52,554.97
2016,4,27,9,30,901.0,109.0,2.9,23.0,753.0,771.93,589.2
2016,4,27,9,45,914.0,110.5,2.9,24.0,797.5,821.29,619.33
2016,4,27,10,0,927.0,112.0,2.9,25.0,842.0,868.9,647.62
2016,4,27,10,15,935.0,113.5,2.8,25.5,878.5,910.25,671.75
2016,4,27,10,30,943.0,115.0,2.7,26.0,915.0,948.99,693.72
2016,4,27,10,45,949.0,116.5,2.65,26.5,944.5,983.1,712.76
2016,4,27,11,0,955.0,118.0,2.6,27.0,974.0,1014.1,729.6
2016,4,27,11,15,958.5,119.0,2.6,27.0,994.5,1038.92,744.36
2016,4,27,11,30,962.0,120.0,2.6,27.0,1015.0,1060.23,756.97
2016,4,27,11,45,966.0,118.5,2.6,27.5,1028.0,1075.89,764.61
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,1087.86,770.06
2016,4,27,12,15,970.0,117.0,2.6,28.0,1044.5,1093.58,773.29
2016,4,27,12,30,970.0,117.0,2.6,28.0,1048.0,1095.45,774.33
2016,4,27,12,45,968.5,116.5,2.6,28.5,1042.5,1091.47,770.37
2016,4,27,13,0,967.0,116.0,2.6,29.0,1037.0,1083.67,764.24
2016,4,27,13,15,963.5,115.5,2.55,29.0,1023.0,1070.11,755.7
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,1052.86,745.01
2016,4,27,13,45,955.0,113.5,2.5,29.0,986.5,1029.56,731.19
2016,4,27,14,0,950.0,112.0,2.5,29.0,964.0,1002.82,715.27
2016,4,27,14,15,943.0,110.5,2.4,28.5,933.5,970.97,696.54
2016,4,27,14,30,936.0,109.0,2.3,28.0,903.0,936.08,675.81
2016,4,27,14,45,925.0,108.0,2.25,28.0,865.0,895.48,650.4
2016,4,27,15,0,914.0,107.0,2.2,28.0,827.0,852.52,623.32
2016,4,27,15,15,901.5,105.0,2.0,28.0,782.5,805.26,591.94
2016,4,27,15,30,889.0,103.0,1.8,28.0,738.0,756.26,559.21
2016,4,27,15,45,870.5,101.0,1.65,28.0,688.0,701.67,522.8
2016,4,27,16,0,852.0,99.0,1.5,28.0,638.0,647.46,484.05
2016,4,27,16,15,830.5,95.5,1.35,28.0,584.0,588.3,440.87
2016,4,27,16,30,809.0,92.0,1.2,28.0,530.0,529.45,396.8
2016,4,27,16,45,777.0,88.0,1.1,28.0,472.5,465.67,348.22
2016,4,27,17,0,745.0,84.0,1.0,28.0,415.0,403.98,299.76
2016,4,27,17,15,703.5,78.5,0.85,27.5,357.0,339.04,247.98
2016,4,27,17,30,662.0,73.0,0.7,27.0,299.0,278.56,198.3
2016,4,27,17,45,596.5,66.5,0.55,26.5,241.5,215.27,146.51
2016,4,27,18,0,531.0,60.0,0.4,26.0,184.0,159.36,101.05
2016,4,27,18,15,433.5,49.0,0.45,25.5,132.0,102.59,58.47
2016,4,27,18,30,336.0,38.0,0.5,25.0,80.0,57.6,28.55
2016,4,27,18,45,168.0,19.0,0.6,24.5,40.0,16.01,5.02
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.5,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,25.0,8.0,1.2,14.0,8.0,7.86,0.0
2016,4,28,6,15,145.0,26.0,1.45,14.5,43.0,22.6,8.96
2016,4,28,6,30,265.0,44.0,1.7,15.0,78.0,58.57,33.12
2016,4,28,6,45,357.5,58.0,2.0,16.0,128.0,101.72,63.81
2016,4,28,7,0,450.0,72.0,2.3,17.0,178.0,156.93,107.31
2016,4,28,7,15,512.0,81.5,2.45,18.0,233.0,210.21,152.28
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,270.56,203.43
2016,4,28,7,45,621.0,97.0,2.8,20.0,345.0,328.62,252.61
2016,4,28,8,0,668.0,103.0,3.0,21.0,402.0,391.29,304.28
2016,4,28,8,15,699.0,108.5,3.25,21.5,457.0,449.97,352.28
2016,4,28,8,30,730.0,114.0,3.5,22.0,512.0,510.78,400.58
2016,4,28,8,45,755.0,117.5,3.8,22.5,564.5,567.8,444.89
2016,4,28,9,0,780.0,121.0,4.1,23.0,617.0,625.51,488.59
2016,4,28,9,15,797.0,124.5,4.1,23.5,665.0,678.17,526.69
2016,4,28,9,30,814.0,128.0,4.1,24.0,713.0,730.24,562.61
2016,4,28,9,45,827.5,131.0,4.2,24.5,755.0,778.21,594.35
2016,4,28,10,0,841.0,134.0,4.3,25.0,797.0,824.72,624.66
2016,4,28,10,15,850.0,136.0,4.3,25.0,832.5,864.69,650.93
2016,4,28,10,30,859.0,138.0,4.3,25.0,868.0,898.74,673.0
2016,4,28,10,45,864.0,141.0,4.35,25.5,896.0,930.96,692.65
2016,4,28,11,0,869.0,144.0,4.4,26.0,924.0,960.3,710.25
2016,4,28,11,15,873.0,145.0,4.4,26.0,944.5,983.68,724.97
2016,4,28,11,30,877.0,146.0,4.4,26.0,965.0,1003.89,737.66
2016,4,28,11,45,876.5,148.5,4.45,26.5,976.0,1017.89,745.14
2016,4,28,12,0,876.0,151.0,4.5,27.0,987.0,1028.43,750.47
2016,4,28,12,15,875.5,151.5,4.45,27.0,990.0,1033.54,753.26
2016,4,28,12,30,875.0,152.0,4.4,27.0,993.0,1035.18,753.95
2016,4,28,12,45,864.5,157.0,4.4,27.5,985.5,1027.83,747.7
2016,4,28,13,0,854.0,162.0,4.4,28.0,978.0,1023.18,743.42
2016,4,28,13,15,849.5,161.0,4.35,28.0,963.5,1009.05,734.24
2016,4,28,13,30,845.0,160.0,4.3,28.0,949.0,991.66,723.07
2016,4,28,13,45,826.0,166.5,4.25,28.0,923.0,964.91,705.83
2016,4,28,14,0,807.0,173.0,4.2,28.0,897.0,935.68,687.01
2016,4,28,14,15,797.0,171.0,4.15,28.0,867.0,903.84,666.43
2016,4,28,14,30,787.0,169.0,4.1,28.0,837.0,869.62,644.22
2016,4,28,14,45,444.5,273.5,4.05,28.0,648.0,659.91,494.55
2016,4,28,15,0,102.0,378.0,4.0,28.0,459.0,457.85,341.51
2016,4,28,15,15,145.0,360.0,3.95,27.5,467.5,472.35,355.24
2016,4,28,15,30,188.0,342.0,3.9,27.0,476.0,478.72,362.16
2016,4,28,15,45,137.5,313.5,3.85,27.0,408.0,406.47,308.55
2016,4,28,16,0,87.0,285.0,3.8,27.0,340.0,335.76,255.62
2016,4,28,16,15,58.0,246.5,3.65,26.5,282.0,275.81,210.91
2016,4,28,16,30,29.0,208.0,3.5,26.0,224.0,218.92,167.78
2016,4,28,16,45,35.0,191.0,3.35,26.0,208.5,203.13,156.06
2016,4,28,17,0,41.0,174.0,3.2,26.0,193.0,186.65,143.47
2016,4,28,17,15,30.0,151.5,3.0,25.5,164.0,157.88,121.28
2016,4,28,17,30,19.0,129.0,2.8,25.0,135.0,130.05,99.6
2016,4,28,17,45,83.5,117.0,2.65,25.0,137.5,133.21,100.07
2016,4,28,18,0,148.0,105.0,2.5,25.0,140.0,128.05,92.46
2016,4,28,18,15,102.5,75.0,2.55,24.5,96.0,83.85,57.91
2016,4,28,18,30,57.0,45.0,2.6,24.0,52.0,45.77,28.82
2016,4,28,18,45,29.5,24.0,2.7,23.5,27.5,21.94,8.63
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.91,0.0
2016,4,29,6,15,63.5,27.0,2.8,21.5,34.5,24.04,10.55
2016,4,29,6,30,120.0,49.0,2.9,22.0,64.0,53.59,33.2
2016,4,29,6,45,169.5,73.5,3.05,22.5,107.0,91.74,62.1
2016,4,29,7,0,219.0,98.0,3.2,23.0,150.0,136.18,97.25
2016,4,29,7,15,152.5,117.5,3.55,23.0,158.5,151.98,114.06
2016,4,29,7,30,86.0,137.0,3.9,23.0,167.0,159.17,122.61
2016,4,29,7,45,68.0,158.0,4.25,23.5,184.5,178.38,138.44
2016,4,29,8,0,50.0,179.0,4.6,24.0,202.0,195.49,151.92
2016,4,29,8,15,25.0,163.5,4.75,24.5,175.0,171.54,132.42
2016,4,29,8,30,0.0,148.0,4.9,25.0,148.0,143.37,109.33
2016,4,29,8,45,3.5,171.5,5.1,25.5,174.0,168.39,128.49
2016,4,29,9,0,7.0,195.0,5.3,26.0,200.0,193.83,147.71
2016,4,29,9,15,3.5,167.5,5.35,26.0,170.0,164.98,124.8
2016,4,29,9,30,0.0,140.0,5.4,26.0,140.0,135.8,101.68
2016,4,29,9,45,0.0,132.5,5.45,26.5,132.5,128.53,95.6
2016,4,29,10,0,0.0,125.0,5.5,27.0,125.0,121.26,89.56
2016,4,29,10,15,15.0,233.5,5.45,27.0,246.5,240.25,181.22
2016,4,29,10,30,30.0,342.0,5.4,27.0,368.0,366.07,275.34
2016,4,29,10,45,203.5,373.5,5.4,27.5,556.0,561.82,422.98
2016,4,29,11,0,377.0,405.0,5.4,28.0,744.0,766.58,569.99
2016,4,29,11,15,197.0,355.0,5.35,28.0,532.5,552.77,413.64
2016,4,29,11,30,17.0,305.0,5.3,28.0,321.0,315.13,234.45
2016,4,29,11,45,14.0,262.5,5.25,28.5,276.5,270.45,201.12
2016,4,29,12,0,11.0,220.0,5.2,29.0,232.0,225.74,167.29
2016,4,29,12,15,49.0,349.5,5.15,29.0,397.5,398.08,295.78
2016,4,29,12,30,87.0,479.0,5.1,29.0,563.0,568.22,433.12
2016,4,29,12,45,52.0,394.5,5.05,29.0,445.0,446.73,329.73
2016,4,29,13,0,17.0,310.0,5.0,29.0,327.0,320.64,237.31
2016,4,29,13,15,21.5,336.0,4.9,28.5,356.5,350.63,260.22
2016,4,29,13,30,26.0,362.0,4.8,28.0,386.0,386.36,286.94
2016,4,29,13,45,130.5,407.0,4.75,28.0,524.5,536.57,399.12
2016,4,29,14,0,235.0,452.0,4.7,28.0,663.0,676.11,499.81
2016,4,29,14,15,172.0,435.5,4.6,28.0,587.0,595.61,441.08
2016,4,29,14,30,109.0,419.0,4.5,28.0,511.0,513.06,381.1
2016,4,29,14,45,253.5,395.5,4.4,28.0,599.0,616.45,459.67
2016,4,29,15,0,398.0,372.0,4.3,28.0,687.0,699.63,521.53
2016,4,29,15,15,381.0,340.0,4.1,28.0,628.0,637.87,477.84
2016,4,29,15,30,364.0,308.0,3.9,28.0,569.0,576.42,434.52
2016,4,29,15,45,362.5,285.0,3.75,28.0,530.5,535.11,405.26
2016,4,29,16,0,361.0,262.0,3.6,28.0,492.0,493.05,374.87
2016,4,29,16,15,300.0,275.5,3.35,27.5,456.0,451.45,343.61
2016,4,29,16,30,239.0,289.0,3.1,27.0,420.0,412.74,314.43
2016,4,29,16,45,240.5,235.5,2.9,27.0,355.5,347.15,265.32
2016,4,29,17,0,242.0,182.0,2.7,27.0,291.0,282.81,215.95
2016,4,29,17,15,167.5,174.5,2.55,26.5,245.0,231.71,176.57
2016,4,29,17,30,93.0,167.0,2.4,26.0,199.0,189.48,144.41
2016,4,29,17,45,95.5,137.0,2.25,26.0,165.0,154.93,116.38
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,120.37,87.83
2016,4,29,18,15,65.0,73.5,2.05,25.5,88.0,77.66,54.3
2016,4,29,18,30,32.0,40.0,2.0,25.0,45.0,40.22,25.2
2016,4,29,18,45,16.5,21.0,2.0,24.5,23.5,20.23,7.89
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,8.85,0.0
2016,4,30,6,15,123.0,29.0,3.4,13.5,44.5,25.55,11.94
2016,4,30,6,30,228.0,49.0,3.5,14.0,80.0,61.31,36.79
2016,4,30,6,45,325.5,63.5,3.65,15.0,130.0,103.71,67.25
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,157.81,109.94
2016,4,30,7,15,485.5,88.5,3.9,16.5,235.5,210.68,155.01
2016,4,30,7,30,548.0,99.0,4.0,17.0,291.0,271.76,207.43
2016,4,30,7,45,598.5,105.5,4.15,18.0,348.5,330.17,257.21
2016,4,30,8,0,649.0,112.0,4.3,19.0,406.0,393.61,309.99
2016,4,30,8,15,680.5,118.0,4.25,19.5,461.0,451.97,357.85
2016,4,30,8,30,712.0,124.0,4.2,20.0,516.0,512.54,405.98
2016,4,30,8,45,742.0,126.5,4.2,21.0,569.5,570.56,450.04
2016,4,30,9,0,772.0,129.0,4.2,22.0,623.0,629.69,493.47
2016,4,30,9,15,789.5,132.5,4.0,22.5,670.5,682.23,530.99
2016,4,30,9,30,807.0,136.0,3.8,23.0,718.0,734.24,566.45
2016,4,30,9,45,826.5,135.5,3.6,23.5,762.0,782.91,597.41
2016,4,30,10,0,846.0,135.0,3.4,24.0,806.0,830.58,626.92
2016,4,30,10,15,856.0,137.0,3.2,24.0,842.0,871.44,652.3
2016,4,30,10,30,866.0,139.0,3.0,24.0,878.0,906.46,673.29
2016,4,30,10,45,877.0,138.0,2.8,24.5,908.0,940.21,691.71
2016,4,30,11,0,888.0,137.0,2.6,25.0,938.0,971.37,707.95
2016,4,30,11,15,892.5,138.0,2.35,25.0,958.5,995.52,720.15
2016,4,30,11,30,897.0,139.0,2.1,25.0,979.0,1016.46,729.91
2016,4,30,11,45,903.5,137.5,1.9,25.5,993.0,1033.54,736.05
2016,4,30,12,0,910.0,136.0,1.7,26.0,1007.0,1047.26,739.81
2016,4,30,12,15,910.5,136.0,1.6,26.0,1010.5,1052.99,741.48
2016,4,30,12,30,911.0,136.0,1.5,26.0,1014.0,1055.15,741.08
2016,4,30,12,45,911.5,134.5,1.4,26.5,1010.0,1052.22,736.22
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,1045.71,729.32
2016,4,30,13,15,909.5,132.0,1.3,27.0,993.0,1033.15,722.1
2016,4,30,13,30,907.0,131.0,1.3,27.0,980.0,1017.11,712.92
2016,4,30,13,45,903.5,129.0,1.35,27.0,959.0,995.69,701.35
2016,4,30,14,0,900.0,127.0,1.4,27.0,938.0,970.98,687.75
2016,4,30,14,15,893.5,125.5,1.35,27.0,909.0,940.88,669.28
2016,4,30,14,30,887.0,124.0,1.3,27.0,880.0,907.91,649.03
2016,4,30,14,45,880.5,121.0,1.3,27.0,844.5,870.73,626.72
2016,4,30,15,0,874.0,118.0,1.3,27.0,809.0,831.03,602.63
2016,4,30,15,15,862.0,115.5,1.25,27.0,766.5,785.28,573.73
2016,4,30,15,30,850.0,113.0,1.2,27.0,724.0,739.62,544.65
2016,4,30,15,45,836.5,109.0,1.15,27.0,676.5,687.91,510.78
2016,4,30,16,0,823.0,105.0,1.1,27.0,629.0,635.2,474.0
2016,4,30,16,15,802.0,101.0,1.05,27.0,576.5,577.38,432.59
2016,4,30,16,30,781.0,97.0,1.0,27.0,524.0,519.87,390.19
2016,4,30,16,45,754.0,92.0,0.95,27.0,469.0,459.09,344.1
2016,4,30,17,0,727.0,87.0,0.9,27.0,414.0,399.31,297.26
2016,4,30,17,15,687.0,81.5,0.85,26.5,357.0,336.61,247.45
2016,4,30,17,30,647.0,76.0,0.8,26.0,300.0,277.63,199.09
2016,4,30,17,45,589.5,68.5,0.8,25.5,244.0,216.29,148.67
2016,4,30,18,0,532.0,61.0,0.8,25.0,188.0,161.37,103.54
2016,4,30,18,15,439.5,50.5,0.85,24.0,137.0,105.6,61.2
2016,4,30,18,30,347.0,40.0,0.9,23.0,86.0,60.96,31.07
2016,4,30,18,45,202.0,25.0,0.95,22.5,49.0,22.43,8.56
2016,4,30,19,0,57.0,10.0,1.0,22.0,12.0,9.83,0.0
2016,4,30,19,15,28.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,162.0,28.5,3.25,15.5,48.0,26.08,12.0
2016,5,1,6,30,283.0,46.0,3.5,16.0,84.0,63.17,35.96
2016,5,1,6,45,366.5,59.0,3.75,17.0,133.0,105.62,66.58
2016,5,1,7,0,450.0,72.0,4.0,18.0,182.0,158.92,109.07
2016,5,1,7,15,225.0,73.0,4.1,18.5,128.0,129.33,95.4
2016,5,1,7,30,0.0,74.0,4.2,19.0,74.0,71.51,54.2
2016,5,1,7,45,201.0,116.0,4.35,19.5,207.5,189.6,148.53
2016,5,1,8,0,402.0,158.0,4.5,20.0,341.0,331.39,261.51
2016,5,1,8,15,201.0,129.5,4.5,20.0,221.0,226.89,180.01
2016,5,1,8,30,0.0,101.0,4.5,20.0,101.0,97.74,74.49
2016,5,1,8,45,0.0,110.5,4.55,20.5,110.5,106.98,81.64
2016,5,1,9,0,0.0,120.0,4.6,21.0,120.0,116.24,88.63
2016,5,1,9,15,8.5,186.0,4.55,21.0,192.5,186.46,144.34
2016,5,1,9,30,17.0,252.0,4.5,21.0,265.0,257.8,199.78
2016,5,1,9,45,8.5,197.5,4.5,21.5,204.5,198.59,152.64
2016,5,1,10,0,0.0,143.0,4.5,22.0,144.0,138.8,105.05
2016,5,1,10,15,8.0,212.0,4.5,22.0,219.5,213.16,163.23
2016,5,1,10,30,16.0,281.0,4.5,22.0,295.0,288.44,220.86
2016,5,1,10,45,63.0,365.5,4.5,22.5,422.5,420.71,320.87
2016,5,1,11,0,110.0,450.0,4.5,23.0,550.0,552.1,416.66
2016,5,1,11,15,79.0,436.0,4.5,23.0,508.5,511.01,385.03
2016,5,1,11,30,48.0,422.0,4.5,23.0,467.0,468.36,352.72
2016,5,1,11,45,99.0,458.5,4.5,23.5,553.0,556.75,417.74
2016,5,1,12,0,150.0,495.0,4.5,24.0,639.0,652.05,485.53
2016,5,1,12,15,113.0,483.0,4.5,24.0,592.0,597.72,445.41
2016,5,1,12,30,76.0,471.0,4.5,24.0,545.0,548.6,424.89
2016,5,1,12,45,45.5,375.5,4.5,24.0,420.0,420.65,316.23
2016,5,1,13,0,15.0,280.0,4.5,24.0,295.0,288.86,217.88
2016,5,1,13,15,61.5,375.5,4.55,24.0,434.0,435.33,328.8
2016,5,1,13,30,108.0,471.0,4.6,24.0,573.0,576.38,431.81
2016,5,1,13,45,450.0,325.5,4.65,24.0,733.5,768.65,580.5
2016,5,1,14,0,792.0,180.0,4.7,24.0,894.0,928.11,696.94
2016,5,1,14,15,783.0,178.0,4.7,23.5,865.5,897.57,677.09
2016,5,1,14,30,774.0,176.0,4.7,23.0,837.0,864.67,656.68
2016,5,1,14,45,735.0,189.5,4.75,23.0,796.0,821.79,628.1
2016,5,1,15,0,696.0,203.0,4.8,23.0,755.0,776.84,597.22
2016,5,1,15,15,640.0,215.0,4.75,23.0,701.5,717.67,553.87
2016,5,1,15,30,584.0,227.0,4.7,23.0,648.0,659.37,510.67
2016,5,1,15,45,464.0,247.0,4.7,23.0,567.5,569.83,442.89
2016,5,1,16,0,344.0,267.0,4.7,23.0,487.0,486.93,379.17
2016,5,1,16,15,298.5,251.0,4.55,22.5,430.0,426.16,333.29
2016,5,1,16,30,253.0,235.0,4.4,22.0,373.0,369.36,289.69
2016,5,1,16,45,320.5,197.5,4.3,22.0,354.0,350.36,274.93
2016,5,1,17,0,388.0,160.0,4.2,22.0,335.0,325.3,253.89
2016,5,1,17,15,340.0,148.5,3.95,21.5,287.0,271.51,210.13
2016,5,1,17,30,292.0,137.0,3.7,21.0,239.0,224.41,171.41
2016,5,1,17,45,250.0,117.0,3.5,21.0,193.0,176.02,131.22
2016,5,1,18,0,208.0,97.0,3.3,21.0,147.0,132.51,95.36
2016,5,1,18,15,153.5,74.0,3.3,20.5,105.5,89.63,61.54
2016,5,1,18,30,99.0,51.0,3.3,20.0,64.0,54.2,34.78
2016,5,1,18,45,49.5,28.5,3.3,19.5,35.0,26.11,12.67
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,2,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,6,15,0.0,0.5,4.95,13.0,0.5,0.48,0.0
2016,5,2,6,30,0.0,1.0,5.1,13.0,1.0,0.96,0.0
2016,5,2,6,45,0.0,2.0,5.3,13.0,2.0,1.93,0.0
2016,5,2,7,0,0.0,3.0,5.5,13.0,3.0,2.89,0.0
2016,5,2,7,15,0.0,3.5,5.55,13.0,3.5,3.37,0.0
2016,5,2,7,30,0.0,4.0,5.6,13.0,4.0,3.86,0.0
2016,5,2,7,45,0.0,33.5,5.65,13.5,33.5,32.34,22.01
2016,5,2,8,0,0.0,63.0,5.7,14.0,63.0,60.89,46.03
2016,5,2,8,15,0.5,112.0,5.7,14.0,112.5,108.6,85.78
2016,5,2,8,30,1.0,161.0,5.7,14.0,162.0,156.49,125.04
2016,5,2,8,45,0.5,137.0,5.7,14.5,137.5,133.01,105.05
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,109.44,85.18
2016,5,2,9,15,0.0,86.0,5.6,15.0,86.0,83.25,63.42
2016,5,2,9,30,0.0,59.0,5.5,15.0,59.0,57.1,41.71
2016,5,2,9,45,0.0,92.5,5.45,15.0,92.5,89.6,68.3
2016,5,2,10,0,0.0,126.0,5.4,15.0,126.0,122.22,94.71
2016,5,2,10,15,0.0,131.5,5.25,15.0,131.5,127.63,98.87
2016,5,2,10,30,0.0,137.0,5.1,15.0,137.0,133.04,103.06
2016,5,2,10,45,1.0,140.0,5.0,15.0,141.0,136.93,106.08
2016,5,2,11,0,2.0,143.0,4.9,15.0,145.0,140.87,109.15
2016,5,2,11,15,6.0,179.0,4.85,15.0,185.0,180.02,140.54
2016,5,2,11,30,10.0,215.0,4.8,15.0,225.0,219.43,171.8
2016,5,2,11,45,14.5,273.5,4.75,15.0,288.0,281.72,220.66
2016,5,2,12,0,19.0,332.0,4.7,15.0,351.0,344.33,269.02
2016,5,2,12,15,34.0,385.5,4.75,15.0,419.5,419.17,326.65
2016,5,2,12,30,49.0,439.0,4.8,15.0,488.0,488.69,394.97
2016,5,2,12,45,68.5,457.0,4.85,15.5,524.0,526.38,407.51
2016,5,2,13,0,88.0,475.0,4.9,16.0,560.0,563.54,435.08
2016,5,2,13,15,133.5,478.0,4.9,16.0,604.5,616.13,475.64
2016,5,2,13,30,179.0,481.0,4.9,16.0,649.0,660.93,510.12
2016,5,2,13,45,130.0,458.5,4.9,16.5,579.0,587.58,453.9
2016,5,2,14,0,81.0,436.0,4.9,17.0,509.0,510.39,394.75
2016,5,2,14,15,40.5,268.5,4.8,17.0,305.0,302.58,236.52
2016,5,2,14,30,0.0,101.0,4.7,17.0,101.0,97.95,73.93
2016,5,2,14,45,41.0,236.5,4.6,17.5,269.5,268.08,210.67
2016,5,2,15,0,82.0,372.0,4.5,18.0,438.0,434.95,339.21
2016,5,2,15,15,92.0,354.5,4.35,18.0,425.0,421.46,329.11
2016,5,2,15,30,102.0,337.0,4.2,18.0,412.0,406.92,318.76
2016,5,2,15,45,51.0,221.5,4.1,18.0,259.0,252.39,198.71
2016,5,2,16,0,0.0,106.0,4.0,18.0,106.0,102.64,78.49
2016,5,2,16,15,32.0,168.5,3.8,17.5,186.5,183.55,145.19
2016,5,2,16,30,64.0,231.0,3.6,17.0,267.0,259.91,207.0
2016,5,2,16,45,32.0,173.5,3.45,17.0,191.5,184.41,146.4
2016,5,2,17,0,0.0,116.0,3.3,17.0,116.0,112.13,87.81
2016,5,2,17,15,0.0,100.0,3.0,16.5,100.0,96.59,75.49
