Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,30,0.0,84.0,2.7,16.0,84.0,81.1,62.91
2016,5,2,17,45,227.0,77.0,2.4,16.0,132.5,132.21,98.47
2016,5,2,18,0,454.0,70.0,2.1,16.0,181.0,155.68,106.56
2016,5,2,18,15,367.5,57.5,1.8,15.5,132.0,102.68,64.28
2016,5,2,18,30,281.0,45.0,1.5,15.0,83.0,60.8,34.4
2016,5,2,18,45,163.5,28.0,1.2,14.5,47.5,24.83,11.38
2016,5,2,19,0,46.0,11.0,0.9,14.0,12.0,10.81,0.0
2016,5,2,19,15,23.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,92.0,14.0,1.7,10.0,17.0,13.76,0.0
2016,5,3,6,15,233.5,28.5,1.85,10.5,57.0,28.4,13.38
2016,5,3,6,30,375.0,43.0,2.0,11.0,97.0,69.2,38.16
2016,5,3,6,45,469.5,52.5,2.15,12.0,150.0,115.56,71.78
2016,5,3,7,0,564.0,62.0,2.3,13.0,203.0,173.24,118.59
2016,5,3,7,15,620.5,68.5,2.45,13.5,260.0,229.16,167.75
2016,5,3,7,30,677.0,75.0,2.6,14.0,317.0,291.29,222.49
2016,5,3,7,45,718.0,79.5,2.8,15.0,375.0,352.22,275.5
2016,5,3,8,0,759.0,84.0,3.0,16.0,433.0,416.02,329.38
2016,5,3,8,15,786.5,88.0,3.05,16.5,489.0,476.1,379.2
2016,5,3,8,30,814.0,92.0,3.1,17.0,545.0,537.73,428.57
2016,5,3,8,45,833.5,95.5,3.15,17.5,598.0,595.33,473.27
2016,5,3,9,0,853.0,99.0,3.2,18.0,651.0,652.99,516.62
2016,5,3,9,15,868.0,102.0,3.2,18.5,699.0,705.57,554.44
2016,5,3,9,30,883.0,105.0,3.2,19.0,747.0,758.1,589.57
2016,5,3,9,45,893.5,107.5,3.2,19.5,789.5,805.38,620.32
2016,5,3,10,0,904.0,110.0,3.2,20.0,832.0,850.77,649.29
2016,5,3,10,15,912.0,111.5,3.2,20.0,868.0,890.9,675.51
2016,5,3,10,30,920.0,113.0,3.2,20.0,904.0,928.51,699.83
2016,5,3,10,45,925.0,115.0,3.2,20.5,932.0,961.17,719.3
2016,5,3,11,0,930.0,117.0,3.2,21.0,960.0,990.77,736.59
2016,5,3,11,15,934.0,118.0,3.2,21.0,981.0,1015.19,751.82
2016,5,3,11,30,938.0,119.0,3.2,21.0,1002.0,1036.23,764.89
2016,5,3,11,45,941.5,119.0,3.2,21.5,1014.5,1052.29,773.29
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,1064.77,779.44
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,1070.61,782.93
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,1072.76,784.2
2016,5,3,12,45,945.0,118.5,3.2,22.5,1030.0,1069.19,780.43
2016,5,3,13,0,944.0,118.0,3.2,23.0,1025.0,1061.93,774.46
2016,5,3,13,15,941.0,117.5,3.2,23.0,1012.0,1049.03,766.49
2016,5,3,13,30,938.0,117.0,3.2,23.0,999.0,1032.55,756.34
2016,5,3,13,45,933.0,116.0,3.2,23.5,977.0,1010.15,740.98
2016,5,3,14,0,928.0,115.0,3.2,24.0,955.0,984.44,723.57
2016,5,3,14,15,921.5,114.0,3.15,24.0,925.5,954.18,704.24
2016,5,3,14,30,915.0,113.0,3.1,24.0,896.0,920.96,682.94
2016,5,3,14,45,906.0,111.0,3.1,24.0,859.0,881.85,657.94
2016,5,3,15,0,897.0,109.0,3.1,24.0,822.0,840.32,631.14
2016,5,3,15,15,885.0,107.0,3.1,23.5,779.0,794.29,602.13
2016,5,3,15,30,873.0,105.0,3.1,23.0,736.0,746.55,571.47
2016,5,3,15,45,857.5,102.0,3.1,23.0,688.0,693.94,535.73
2016,5,3,16,0,842.0,99.0,3.1,23.0,640.0,641.35,497.23
2016,5,3,16,15,821.5,95.5,3.0,22.5,587.0,583.54,454.34
2016,5,3,16,30,801.0,92.0,2.9,22.0,534.0,525.97,410.3
2016,5,3,16,45,772.5,88.0,2.8,22.0,478.0,464.56,361.22
2016,5,3,17,0,744.0,84.0,2.7,22.0,422.0,404.87,312.08
2016,5,3,17,15,705.5,78.5,2.4,21.0,365.0,341.25,259.45
2016,5,3,17,30,667.0,73.0,2.1,20.0,308.0,281.79,208.76
2016,5,3,17,45,608.0,66.5,1.8,19.5,251.5,219.95,155.71
2016,5,3,18,0,549.0,60.0,1.5,19.0,195.0,164.65,108.59
2016,5,3,18,15,460.5,50.0,1.45,18.0,143.5,108.8,64.65
2016,5,3,18,30,372.0,40.0,1.4,17.0,92.0,63.55,33.04
2016,5,3,18,45,228.5,26.0,1.35,16.5,53.0,24.28,10.36
2016,5,3,19,0,85.0,12.0,1.3,16.0,14.0,11.8,0.0
2016,5,3,19,15,42.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.5,7.0,1.9,12.5,8.5,6.88,0.0
2016,5,4,6,0,79.0,14.0,2.1,13.0,17.0,10.88,0.0
2016,5,4,6,15,212.0,30.0,2.4,13.5,56.0,29.41,14.25
2016,5,4,6,30,345.0,46.0,2.7,14.0,95.0,70.21,39.61
2016,5,4,6,45,435.5,56.5,3.05,15.0,147.5,115.25,72.25
2016,5,4,7,0,526.0,67.0,3.4,16.0,200.0,171.16,117.3
2016,5,4,7,15,584.5,74.5,3.4,16.5,256.5,226.36,165.14
2016,5,4,7,30,643.0,82.0,3.4,17.0,313.0,288.04,218.71
2016,5,4,7,45,684.5,88.0,3.45,18.0,370.5,347.97,270.14
2016,5,4,8,0,726.0,94.0,3.5,19.0,428.0,411.74,323.18
2016,5,4,8,15,755.0,98.5,3.55,19.5,484.5,471.88,372.48
2016,5,4,8,30,784.0,103.0,3.6,20.0,541.0,533.15,421.11
2016,5,4,8,45,805.5,107.0,3.7,21.0,594.0,590.89,464.8
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,648.96,507.25
2016,5,4,9,15,843.0,114.0,3.8,22.5,695.0,702.23,545.58
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,754.69,580.68
2016,5,4,9,45,870.5,120.0,3.85,23.5,786.0,800.43,610.42
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,846.2,639.81
2016,5,4,10,15,891.5,124.5,3.9,24.0,865.5,886.78,666.29
2016,5,4,10,30,901.0,126.0,3.9,24.0,902.0,925.0,691.0
2016,5,4,10,45,907.5,128.0,3.9,24.5,931.0,958.42,710.95
2016,5,4,11,0,914.0,130.0,3.9,25.0,960.0,988.92,728.81
2016,5,4,11,15,918.5,131.0,3.85,25.0,981.0,1013.42,743.75
2016,5,4,11,30,923.0,132.0,3.8,25.0,1002.0,1034.63,756.56
2016,5,4,11,45,930.0,130.0,3.8,25.5,1016.0,1051.89,765.71
2016,5,4,12,0,937.0,128.0,3.8,26.0,1030.0,1065.7,772.69
2016,5,4,12,15,937.5,128.0,3.8,26.0,1034.0,1071.46,776.1
2016,5,4,12,30,938.0,128.0,3.8,26.0,1038.0,1073.57,777.36
2016,5,4,12,45,937.5,127.5,3.8,26.5,1033.5,1070.51,773.91
2016,5,4,13,0,937.0,127.0,3.8,27.0,1029.0,1063.79,768.28
2016,5,4,13,15,934.5,126.5,3.8,27.0,1015.5,1051.46,760.71
2016,5,4,13,30,932.0,126.0,3.8,27.0,1002.0,1035.56,750.98
2016,5,4,13,45,928.5,124.5,3.8,27.0,981.0,1014.22,737.81
2016,5,4,14,0,925.0,123.0,3.8,27.0,960.0,989.52,722.51
2016,5,4,14,15,918.0,121.5,3.75,27.0,930.5,958.4,702.69
2016,5,4,14,30,911.0,120.0,3.7,27.0,901.0,924.37,680.95
2016,5,4,14,45,903.0,117.5,3.7,27.0,864.5,885.76,656.33
2016,5,4,15,0,895.0,115.0,3.7,27.0,828.0,844.67,629.88
2016,5,4,15,15,883.0,112.5,3.6,26.5,785.0,798.25,600.24
2016,5,4,15,30,871.0,110.0,3.5,26.0,742.0,750.12,569.05
2016,5,4,15,45,857.0,106.5,3.45,26.0,694.0,699.42,534.59
2016,5,4,16,0,843.0,103.0,3.4,26.0,646.0,646.13,495.73
2016,5,4,16,15,822.0,99.5,3.15,25.5,593.0,588.01,452.62
2016,5,4,16,30,801.0,96.0,2.9,25.0,540.0,530.17,408.52
2016,5,4,16,45,776.0,91.0,2.65,25.0,484.5,469.48,360.28
2016,5,4,17,0,751.0,86.0,2.4,25.0,429.0,410.13,311.8
2016,5,4,17,15,712.0,80.5,2.1,24.0,371.5,345.94,259.51
2016,5,4,17,30,673.0,75.0,1.8,23.0,314.0,285.97,209.16
2016,5,4,17,45,619.0,68.0,1.55,22.5,257.5,224.56,157.06
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,169.08,110.2
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,112.39,66.19
2016,5,4,18,30,383.0,42.0,1.2,20.0,95.0,66.6,34.63
2016,5,4,18,45,237.0,28.0,1.2,19.5,55.5,26.52,11.82
2016,5,4,19,0,91.0,14.0,1.2,19.0,16.0,13.76,0.0
2016,5,4,19,15,45.5,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,11.54,0.0
2016,5,5,6,15,284.5,28.0,1.3,16.0,63.0,29.78,13.24
2016,5,5,6,30,428.0,41.0,1.5,17.0,105.0,72.7,37.94
2016,5,5,6,45,511.0,50.0,1.7,18.0,158.0,120.33,72.29
2016,5,5,7,0,594.0,59.0,1.9,19.0,211.0,177.83,118.58
2016,5,5,7,15,647.0,65.5,1.85,19.5,268.0,234.63,167.48
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,297.18,221.12
2016,5,5,7,45,733.5,77.5,1.8,20.5,381.5,357.55,272.51
2016,5,5,8,0,767.0,83.0,1.8,21.0,438.0,419.89,323.89
2016,5,5,8,15,792.5,87.0,1.8,22.0,493.5,479.33,370.65
2016,5,5,8,30,818.0,91.0,1.8,23.0,549.0,540.1,416.47
2016,5,5,8,45,833.0,95.5,1.8,24.0,600.0,596.11,456.94
2016,5,5,9,0,848.0,100.0,1.8,25.0,651.0,651.75,495.52
2016,5,5,9,15,861.5,103.0,1.75,25.0,698.0,702.97,531.01
2016,5,5,9,30,875.0,106.0,1.7,25.0,745.0,753.98,563.85
2016,5,5,9,45,881.5,110.0,1.7,25.5,785.5,799.21,591.47
2016,5,5,10,0,888.0,114.0,1.7,26.0,826.0,842.27,617.23
2016,5,5,10,15,896.0,116.0,1.7,26.0,861.0,882.22,641.83
2016,5,5,10,30,904.0,118.0,1.7,26.0,896.0,919.71,664.63
2016,5,5,10,45,906.0,121.0,1.7,26.5,922.5,950.08,681.4
2016,5,5,11,0,908.0,124.0,1.7,27.0,949.0,977.3,696.11
2016,5,5,11,15,911.0,125.0,1.7,27.0,969.0,1000.2,709.47
2016,5,5,11,30,914.0,126.0,1.7,27.0,989.0,1019.77,720.83
2016,5,5,11,45,919.0,124.0,1.75,27.5,1001.0,1034.9,728.8
2016,5,5,12,0,924.0,122.0,1.8,28.0,1013.0,1046.58,734.76
2016,5,5,12,15,924.0,122.5,1.85,28.0,1016.5,1052.25,738.62
2016,5,5,12,30,924.0,123.0,1.9,28.0,1020.0,1054.31,740.45
2016,5,5,12,45,715.0,266.5,2.0,28.0,959.0,997.42,706.5
2016,5,5,13,0,506.0,410.0,2.1,28.0,898.0,928.59,657.94
2016,5,5,13,15,709.5,265.5,2.15,28.0,939.5,978.78,698.26
2016,5,5,13,30,913.0,121.0,2.2,28.0,981.0,1011.88,719.59
2016,5,5,13,45,707.0,245.0,2.25,28.5,902.5,932.25,668.41
2016,5,5,14,0,501.0,369.0,2.3,29.0,824.0,847.74,607.9
2016,5,5,14,15,407.0,386.5,2.3,28.5,748.5,762.29,551.74
2016,5,5,14,30,313.0,404.0,2.3,28.0,673.0,684.77,499.29
2016,5,5,14,45,452.5,334.0,2.35,28.0,705.0,725.24,532.34
2016,5,5,15,0,592.0,264.0,2.4,28.0,737.0,751.33,554.38
2016,5,5,15,15,624.5,232.0,2.4,28.0,707.0,721.85,535.6
2016,5,5,15,30,657.0,200.0,2.4,28.0,677.0,686.86,513.03
2016,5,5,15,45,696.0,167.5,2.4,28.0,643.0,651.02,489.36
2016,5,5,16,0,735.0,135.0,2.4,28.0,609.0,609.65,460.97
2016,5,5,16,15,655.5,144.5,2.3,27.5,541.0,535.14,406.59
2016,5,5,16,30,576.0,154.0,2.2,27.0,473.0,466.92,355.77
2016,5,5,16,45,455.5,163.0,2.15,27.0,399.5,383.87,292.44
2016,5,5,17,0,335.0,172.0,2.1,27.0,326.0,312.86,237.69
2016,5,5,17,15,318.0,152.0,1.85,26.0,282.5,267.01,201.87
2016,5,5,17,30,301.0,132.0,1.6,25.0,239.0,222.79,166.33
2016,5,5,17,45,280.5,110.0,1.35,24.5,196.0,177.56,129.14
2016,5,5,18,0,260.0,88.0,1.1,24.0,153.0,134.71,93.71
2016,5,5,18,15,218.5,68.5,1.1,23.5,113.5,93.83,61.4
2016,5,5,18,30,177.0,49.0,1.1,23.0,74.0,58.06,34.71
2016,5,5,18,45,88.5,31.0,1.1,22.5,43.5,28.08,14.39
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.5,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,123.0,16.0,1.1,15.0,21.0,12.46,0.0
2016,5,6,6,15,259.0,30.0,1.3,15.5,62.5,31.47,14.93
2016,5,6,6,30,395.0,44.0,1.5,16.0,104.0,73.38,39.87
2016,5,6,6,45,474.5,54.5,1.7,16.5,156.0,120.05,74.11
2016,5,6,7,0,554.0,65.0,1.9,17.0,208.0,176.18,119.79
2016,5,6,7,15,609.0,72.5,1.95,18.0,264.5,232.15,167.75
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,294.15,220.61
2016,5,6,7,45,701.0,85.5,2.05,20.0,378.0,353.03,270.38
2016,5,6,8,0,738.0,91.0,2.1,21.0,435.0,415.19,321.17
2016,5,6,8,15,765.5,95.5,2.3,21.5,490.5,475.19,369.67
2016,5,6,8,30,793.0,100.0,2.5,22.0,546.0,536.1,417.43
2016,5,6,8,45,816.0,102.5,2.7,22.5,599.0,593.55,461.3
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,651.45,504.3
2016,5,6,9,15,854.5,107.5,2.85,23.5,700.0,704.28,541.31
2016,5,6,9,30,870.0,110.0,2.8,24.0,748.0,754.63,573.75
2016,5,6,9,45,883.0,111.5,2.75,24.5,790.5,802.13,603.56
2016,5,6,10,0,896.0,113.0,2.7,25.0,833.0,847.96,631.68
2016,5,6,10,15,904.5,115.0,2.65,25.0,869.0,888.56,657.08
2016,5,6,10,30,913.0,117.0,2.6,25.0,905.0,926.71,680.59
2016,5,6,10,45,920.5,117.0,2.55,25.5,934.0,959.26,698.86
2016,5,6,11,0,928.0,117.0,2.5,26.0,963.0,988.91,715.08
2016,5,6,11,15,932.0,118.0,2.45,26.0,983.5,1013.15,729.13
2016,5,6,11,30,936.0,119.0,2.4,26.0,1004.0,1034.02,741.06
2016,5,6,11,45,945.5,114.5,2.35,26.5,1018.0,1051.33,749.29
2016,5,6,12,0,955.0,110.0,2.3,27.0,1032.0,1065.19,755.4
2016,5,6,12,15,955.5,110.0,2.25,27.0,1036.0,1071.01,758.09
2016,5,6,12,30,956.0,110.0,2.2,27.0,1040.0,1073.11,758.66
2016,5,6,12,45,956.0,109.0,2.15,27.5,1035.0,1069.97,754.64
2016,5,6,13,0,956.0,108.0,2.1,28.0,1030.0,1063.11,748.51
2016,5,6,13,15,953.0,107.5,2.1,28.0,1016.5,1050.08,740.86
2016,5,6,13,30,950.0,107.0,2.1,28.0,1003.0,1033.44,731.11
2016,5,6,13,45,945.0,106.5,2.1,28.0,981.5,1011.37,718.07
2016,5,6,14,0,940.0,106.0,2.1,28.0,960.0,985.94,703.0
2016,5,6,14,15,933.5,105.0,2.15,28.0,930.5,955.44,685.24
2016,5,6,14,30,927.0,104.0,2.2,28.0,901.0,921.96,665.47
2016,5,6,14,45,915.0,104.0,2.25,28.0,863.5,882.04,641.32
2016,5,6,15,0,903.0,104.0,2.3,28.0,826.0,839.9,615.46
2016,5,6,15,15,891.5,102.0,2.4,27.5,783.5,794.15,588.32
2016,5,6,15,30,880.0,100.0,2.5,27.0,741.0,746.64,559.35
2016,5,6,15,45,862.0,98.5,2.65,27.0,692.0,693.66,525.06
2016,5,6,16,0,844.0,97.0,2.8,27.0,643.0,640.82,487.99
2016,5,6,16,15,824.0,94.0,2.75,26.5,590.5,583.88,446.72
2016,5,6,16,30,804.0,91.0,2.7,26.0,538.0,527.1,404.24
2016,5,6,16,45,774.0,88.0,2.65,26.0,482.5,465.96,356.33
2016,5,6,17,0,744.0,85.0,2.6,26.0,427.0,406.69,308.46
2016,5,6,17,15,706.0,79.5,2.35,25.0,370.0,343.32,257.04
2016,5,6,17,30,668.0,74.0,2.1,24.0,313.0,284.09,207.45
2016,5,6,17,45,615.5,67.0,1.9,23.5,257.5,223.41,156.05
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,168.47,109.66
2016,5,6,18,15,479.0,50.5,1.65,22.0,150.0,112.81,66.17
2016,5,6,18,30,395.0,41.0,1.6,21.0,98.0,67.15,34.42
2016,5,6,18,45,264.5,27.5,1.55,20.0,58.5,26.9,11.76
2016,5,6,19,0,134.0,14.0,1.5,19.0,19.0,13.76,0.0
2016,5,6,19,15,67.0,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,37.5,8.0,2.65,14.5,10.0,7.86,0.0
2016,5,7,6,0,75.0,16.0,2.9,15.0,20.0,12.41,0.0
2016,5,7,6,15,180.5,34.5,2.9,15.5,58.0,33.51,17.81
2016,5,7,6,30,286.0,53.0,2.9,16.0,96.0,72.31,43.19
2016,5,7,6,45,364.0,66.5,2.95,16.5,145.5,115.22,75.01
2016,5,7,7,0,442.0,80.0,3.0,17.0,195.0,167.36,117.16
2016,5,7,7,15,497.5,90.0,3.2,17.5,248.5,220.29,162.38
2016,5,7,7,30,553.0,100.0,3.4,18.0,302.0,278.44,212.24
2016,5,7,7,45,600.0,105.5,3.6,19.0,357.5,334.83,260.0
2016,5,7,8,0,647.0,111.0,3.8,20.0,413.0,395.78,310.31
2016,5,7,8,15,676.5,116.5,4.1,20.5,466.5,452.31,356.73
2016,5,7,8,30,706.0,122.0,4.4,21.0,520.0,510.8,403.58
2016,5,7,8,45,724.5,128.5,4.7,22.0,570.0,565.37,445.53
2016,5,7,9,0,743.0,135.0,5.0,23.0,620.0,620.16,486.51
2016,5,7,9,15,759.5,138.5,5.0,23.5,666.0,670.12,522.98
2016,5,7,9,30,776.0,142.0,5.0,24.0,712.0,719.69,558.04
2016,5,7,9,45,783.5,148.0,5.05,24.5,751.5,763.95,587.54
2016,5,7,10,0,791.0,154.0,5.1,25.0,791.0,806.42,615.42
2016,5,7,10,15,800.5,157.0,5.05,25.0,825.5,845.59,641.41
2016,5,7,10,30,810.0,160.0,5.0,25.0,860.0,882.69,665.75
2016,5,7,10,45,813.0,164.0,5.0,25.5,886.0,912.63,683.92
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,939.78,700.11
2016,5,7,11,15,821.0,169.0,5.0,26.0,931.5,962.92,714.97
2016,5,7,11,30,826.0,170.0,5.0,26.0,951.0,983.11,727.89
2016,5,7,11,45,858.0,150.5,5.0,26.5,971.5,1000.75,737.67
2016,5,7,12,0,890.0,131.0,5.0,27.0,992.0,1021.34,749.44
2016,5,7,12,15,707.0,269.5,4.95,27.0,955.5,992.17,729.35
2016,5,7,12,30,524.0,408.0,4.9,27.0,919.0,948.72,693.32
2016,5,7,12,45,495.0,416.5,4.9,27.5,897.0,926.82,676.79
2016,5,7,13,0,466.0,425.0,4.9,28.0,875.0,902.95,658.86
2016,5,7,13,15,246.5,397.0,4.85,28.0,635.0,649.19,480.21
2016,5,7,13,30,27.0,369.0,4.8,28.0,395.0,393.35,291.1
2016,5,7,13,45,442.0,253.0,4.8,28.0,655.5,685.8,516.65
2016,5,7,14,0,857.0,137.0,4.8,28.0,916.0,939.6,694.49
2016,5,7,14,15,850.0,135.5,4.8,28.0,888.0,910.28,673.88
2016,5,7,14,30,843.0,134.0,4.8,28.0,860.0,878.28,653.22
2016,5,7,14,45,819.5,139.5,4.8,28.0,821.5,839.91,628.1
2016,5,7,15,0,796.0,145.0,4.8,28.0,783.0,797.04,599.69
2016,5,7,15,15,783.0,142.0,4.75,28.0,742.0,752.86,569.88
2016,5,7,15,30,770.0,139.0,4.7,28.0,701.0,707.35,538.87
2016,5,7,15,45,747.0,138.0,4.7,28.0,653.5,656.22,501.99
2016,5,7,16,0,724.0,137.0,4.7,28.0,606.0,604.7,464.02
2016,5,7,16,15,701.0,132.0,4.65,27.5,556.0,549.58,423.36
2016,5,7,16,30,678.0,127.0,4.6,27.0,506.0,495.21,382.12
2016,5,7,16,45,659.0,117.5,4.55,26.5,454.5,439.36,338.61
2016,5,7,17,0,640.0,108.0,4.5,26.0,403.0,384.44,294.44
2016,5,7,17,15,600.0,100.5,4.4,25.5,348.5,324.82,245.48
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,269.02,198.57
2016,5,7,17,45,516.5,81.5,4.25,24.5,242.0,212.51,150.77
2016,5,7,18,0,473.0,70.0,4.2,24.0,190.0,160.81,107.11
2016,5,7,18,15,391.5,58.5,4.0,23.5,141.0,108.88,66.49
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,66.03,36.29
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,29.41,14.78
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.92,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.95,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.78,0.0
2016,5,8,6,15,0.0,18.5,3.4,18.0,18.5,17.85,8.48
2016,5,8,6,30,0.0,31.0,3.7,18.0,31.0,29.93,19.13
2016,5,8,6,45,0.0,47.0,4.05,18.5,47.0,45.4,32.35
2016,5,8,7,0,0.0,63.0,4.4,19.0,63.0,60.75,45.31
2016,5,8,7,15,0.0,81.0,4.65,19.5,81.0,78.07,59.65
2016,5,8,7,30,0.0,99.0,4.9,20.0,99.0,95.47,73.76
2016,5,8,7,45,0.0,114.5,5.15,20.5,114.5,110.51,85.7
2016,5,8,8,0,0.0,130.0,5.4,21.0,130.0,125.6,97.47
2016,5,8,8,15,8.5,165.0,5.3,21.0,170.0,163.74,127.88
2016,5,8,8,30,17.0,200.0,5.2,21.0,210.0,202.93,158.75
2016,5,8,8,45,8.5,171.0,5.15,21.5,176.0,170.75,132.3
2016,5,8,9,0,0.0,142.0,5.1,22.0,142.0,137.59,105.18
2016,5,8,9,15,0.0,96.5,5.0,22.0,96.5,93.44,69.74
2016,5,8,9,30,0.0,51.0,4.9,22.0,51.0,49.35,34.24
2016,5,8,9,45,2.0,108.0,4.8,22.5,110.0,106.22,79.51
2016,5,8,10,0,4.0,165.0,4.7,23.0,169.0,163.49,124.16
2016,5,8,10,15,2.0,121.0,4.6,23.0,123.0,119.08,89.06
2016,5,8,10,30,0.0,77.0,4.5,23.0,77.0,74.63,53.84
2016,5,8,10,45,0.0,88.0,4.45,23.0,88.0,85.34,62.24
2016,5,8,11,0,0.0,99.0,4.4,23.0,99.0,96.08,70.61
2016,5,8,11,15,5.0,152.0,4.35,23.0,157.0,152.6,114.9
2016,5,8,11,30,10.0,205.0,4.3,23.0,215.0,209.52,158.83
2016,5,8,11,45,12.5,245.0,4.25,23.5,257.5,251.5,190.33
2016,5,8,12,0,15.0,285.0,4.2,24.0,300.0,293.6,221.51
2016,5,8,12,15,15.5,289.0,4.05,24.0,304.5,298.19,224.74
2016,5,8,12,30,16.0,293.0,3.9,24.0,309.0,302.68,228.0
2016,5,8,12,45,16.0,295.5,3.8,24.0,311.5,305.09,229.75
2016,5,8,13,0,16.0,298.0,3.7,24.0,314.0,307.4,231.46
2016,5,8,13,15,228.0,353.0,3.6,23.5,569.0,586.04,443.49
2016,5,8,13,30,440.0,408.0,3.5,23.0,824.0,847.87,629.86
2016,5,8,13,45,232.5,377.5,3.45,23.0,597.5,606.79,455.98
2016,5,8,14,0,25.0,347.0,3.4,23.0,371.0,367.55,276.78
2016,5,8,14,15,32.0,356.5,3.6,23.0,385.5,382.44,289.36
2016,5,8,14,30,39.0,366.0,3.8,23.0,400.0,396.79,300.72
2016,5,8,14,45,25.0,298.0,4.0,23.0,319.5,315.36,240.15
2016,5,8,15,0,11.0,230.0,4.2,23.0,239.0,232.67,177.5
2016,5,8,15,15,45.0,282.0,4.7,22.5,315.5,312.31,240.78
2016,5,8,15,30,79.0,334.0,5.2,22.0,392.0,386.4,299.18
2016,5,8,15,45,39.5,242.5,5.7,22.0,271.5,264.86,205.73
2016,5,8,16,0,0.0,151.0,6.2,22.0,151.0,146.32,112.21
2016,5,8,16,15,75.0,200.0,6.15,21.5,242.0,239.52,188.38
2016,5,8,16,30,150.0,249.0,6.1,21.0,333.0,325.16,257.01
2016,5,8,16,45,95.0,214.5,6.05,21.0,266.0,254.45,200.76
2016,5,8,17,0,40.0,180.0,6.0,21.0,199.0,191.56,150.67
2016,5,8,17,15,34.0,157.5,5.55,21.0,172.0,164.76,129.26
2016,5,8,17,30,28.0,135.0,5.1,21.0,145.0,138.69,108.23
2016,5,8,17,45,19.0,112.0,4.7,21.0,118.0,112.2,86.73
2016,5,8,18,0,10.0,89.0,4.3,21.0,91.0,87.05,66.17
2016,5,8,18,15,5.0,66.5,3.95,20.5,67.5,64.14,47.23
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,42.05,28.75
2016,5,8,18,45,0.0,26.0,3.3,19.5,26.0,25.03,13.71
2016,5,8,19,0,0.0,8.0,3.0,19.0,8.0,7.71,0.0
2016,5,8,19,15,0.0,4.0,3.0,18.5,4.0,3.93,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.9,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,11.58,0.0
2016,5,9,6,15,14.0,34.0,4.6,19.5,36.5,32.21,19.52
2016,5,9,6,30,28.0,56.0,4.8,20.0,61.0,55.04,38.41
2016,5,9,6,45,42.0,80.5,5.0,20.5,90.5,82.24,60.66
2016,5,9,7,0,56.0,105.0,5.2,21.0,120.0,111.43,84.58
2016,5,9,7,15,79.5,127.0,5.5,21.5,153.5,142.69,109.82
2016,5,9,7,30,103.0,149.0,5.8,22.0,187.0,177.29,137.74
2016,5,9,7,45,295.5,157.0,6.1,22.5,291.5,266.57,207.56
2016,5,9,8,0,488.0,165.0,6.4,23.0,396.0,378.12,295.99
2016,5,9,8,15,361.5,206.0,6.45,23.0,388.0,381.81,300.32
2016,5,9,8,30,235.0,247.0,6.5,23.0,380.0,371.06,291.61
2016,5,9,8,45,251.0,270.0,6.6,23.5,424.0,418.32,327.78
2016,5,9,9,0,267.0,293.0,6.7,24.0,468.0,464.77,362.62
2016,5,9,9,15,270.0,316.0,6.65,24.5,504.5,503.16,390.38
2016,5,9,9,30,273.0,339.0,6.6,25.0,541.0,541.16,417.35
2016,5,9,9,45,503.0,266.5,6.55,25.5,664.0,663.89,512.63
2016,5,9,10,0,733.0,194.0,6.5,26.0,787.0,800.77,615.14
2016,5,9,10,15,744.5,197.5,6.35,26.5,822.0,840.38,639.97
2016,5,9,10,30,756.0,201.0,6.2,27.0,857.0,878.24,663.56
2016,5,9,10,45,781.0,192.5,6.05,27.5,889.0,911.76,683.76
2016,5,9,11,0,806.0,184.0,5.9,28.0,921.0,946.17,704.28
2016,5,9,11,15,811.0,185.0,5.75,28.0,941.0,969.04,718.14
2016,5,9,11,30,816.0,186.0,5.6,28.0,961.0,989.02,730.02
2016,5,9,11,45,845.0,168.5,5.45,28.5,979.5,1011.02,741.7
2016,5,9,12,0,874.0,151.0,5.3,29.0,998.0,1024.72,747.74
2016,5,9,12,15,875.0,151.5,5.2,29.0,1002.0,1031.0,750.86
2016,5,9,12,30,876.0,152.0,5.1,29.0,1006.0,1033.91,751.89
2016,5,9,12,45,879.5,148.0,5.0,29.5,1002.5,1031.52,748.02
2016,5,9,13,0,883.0,144.0,4.9,30.0,999.0,1025.7,742.07
2016,5,9,13,15,654.0,277.0,4.8,30.0,906.0,934.23,680.79
2016,5,9,13,30,425.0,410.0,4.7,30.0,813.0,834.94,606.64
2016,5,9,13,45,650.0,273.0,4.65,30.0,873.0,904.63,661.84
2016,5,9,14,0,875.0,136.0,4.6,30.0,933.0,954.94,696.2
2016,5,9,14,15,868.0,134.0,4.55,30.0,904.0,924.72,676.35
2016,5,9,14,30,861.0,132.0,4.5,30.0,875.0,891.78,655.18
2016,5,9,14,45,853.0,129.0,4.45,30.5,840.0,854.45,629.71
2016,5,9,15,0,845.0,126.0,4.4,31.0,805.0,814.84,602.67
2016,5,9,15,15,833.0,123.5,4.3,30.5,763.0,772.59,575.9
2016,5,9,15,30,821.0,121.0,4.2,30.0,721.0,726.39,546.06
2016,5,9,15,45,805.5,117.0,4.15,30.0,674.0,674.97,510.55
2016,5,9,16,0,790.0,113.0,4.1,30.0,627.0,622.85,472.74
2016,5,9,16,15,769.0,109.0,3.95,29.5,576.0,567.04,431.97
2016,5,9,16,30,748.0,105.0,3.8,29.0,525.0,511.64,390.32
2016,5,9,16,45,722.5,99.5,3.7,29.0,471.5,452.65,344.17
2016,5,9,17,0,697.0,94.0,3.6,29.0,418.0,395.59,298.23
2016,5,9,17,15,658.5,88.5,3.4,28.0,363.0,335.44,249.83
2016,5,9,17,30,620.0,83.0,3.2,27.0,308.0,278.83,202.94
2016,5,9,17,45,568.5,74.5,3.0,26.5,253.5,219.75,153.47
2016,5,9,18,0,517.0,66.0,2.8,26.0,199.0,166.34,108.88
2016,5,9,18,15,434.0,56.0,2.85,25.0,149.0,112.98,67.57
2016,5,9,18,30,351.0,46.0,2.9,24.0,99.0,69.5,37.34
2016,5,9,18,45,226.5,31.0,2.95,23.5,59.5,29.95,14.22
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.45,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,9.5,8.85,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,19.0,16.27,0.0
2016,5,10,6,15,106.0,41.5,2.55,21.5,56.5,39.23,23.17
2016,5,10,6,30,181.0,65.0,2.7,22.0,94.0,75.34,48.58
2016,5,10,6,45,268.5,81.0,2.9,22.5,143.5,115.86,77.88
2016,5,10,7,0,356.0,97.0,3.1,23.0,193.0,166.68,117.28
2016,5,10,7,15,412.0,110.0,3.15,23.5,245.0,216.72,158.41
2016,5,10,7,30,468.0,123.0,3.2,24.0,297.0,273.02,204.77
2016,5,10,7,45,529.5,126.5,3.3,24.5,353.5,328.25,250.01
2016,5,10,8,0,591.0,130.0,3.4,25.0,410.0,391.0,300.45
2016,5,10,8,15,622.0,136.5,3.35,25.5,462.5,446.19,343.99
2016,5,10,8,30,653.0,143.0,3.3,26.0,515.0,503.59,387.91
2016,5,10,8,45,686.0,144.0,3.3,26.5,567.0,558.61,429.01
2016,5,10,9,0,719.0,145.0,3.3,27.0,619.0,615.31,470.2
2016,5,10,9,15,736.0,149.0,3.3,27.0,664.0,665.26,506.26
2016,5,10,9,30,753.0,153.0,3.3,27.0,709.0,714.77,541.25
2016,5,10,9,45,770.5,153.5,3.35,27.5,750.5,759.54,570.4
2016,5,10,10,0,788.0,154.0,3.4,28.0,792.0,804.01,598.63
2016,5,10,10,15,797.0,156.5,3.45,28.5,825.5,842.0,622.11
2016,5,10,10,30,806.0,159.0,3.5,29.0,859.0,877.91,643.99
2016,5,10,10,45,813.5,160.5,3.55,29.5,886.0,909.17,662.61
2016,5,10,11,0,821.0,162.0,3.6,30.0,913.0,937.9,679.48
2016,5,10,11,15,825.0,163.0,3.65,30.0,932.5,960.07,693.4
2016,5,10,11,30,829.0,164.0,3.7,30.0,952.0,979.26,705.5
2016,5,10,11,45,828.0,167.5,3.8,30.0,962.0,992.97,714.46
2016,5,10,12,0,827.0,171.0,3.9,30.0,972.0,1003.42,721.45
2016,5,10,12,15,827.5,171.0,3.95,30.0,975.5,1008.56,724.83
2016,5,10,12,30,828.0,171.0,4.0,30.0,979.0,1010.43,726.26
2016,5,10,12,45,822.5,173.5,4.05,30.0,973.0,1005.55,723.47
2016,5,10,13,0,817.0,176.0,4.1,30.0,967.0,997.46,718.75
2016,5,10,13,15,813.5,175.0,4.1,30.0,954.0,984.69,710.8
2016,5,10,13,30,810.0,174.0,4.1,30.0,941.0,968.81,700.96
2016,5,10,13,45,799.5,176.0,4.15,30.0,919.0,946.28,687.09
2016,5,10,14,0,789.0,178.0,4.2,30.0,897.0,921.11,671.52
2016,5,10,14,15,781.0,175.5,4.2,30.0,869.5,891.26,652.58
2016,5,10,14,30,773.0,173.0,4.2,30.0,842.0,859.04,632.0
2016,5,10,14,45,753.5,175.5,4.2,30.0,805.0,819.87,606.61
2016,5,10,15,0,734.0,178.0,4.2,30.0,768.0,780.95,581.23
2016,5,10,15,15,719.5,174.0,4.15,30.0,727.5,736.77,551.55
2016,5,10,15,30,705.0,170.0,4.1,30.0,687.0,691.58,519.97
2016,5,10,15,45,671.5,171.5,4.05,30.0,638.5,638.08,481.6
2016,5,10,16,0,638.0,173.0,4.0,30.0,590.0,585.76,443.42
2016,5,10,16,15,613.5,166.5,3.85,29.5,540.5,532.46,404.65
2016,5,10,16,30,589.0,160.0,3.7,29.0,491.0,480.24,365.7
2016,5,10,16,45,542.0,156.0,3.6,29.0,437.0,419.48,318.79
2016,5,10,17,0,495.0,152.0,3.5,29.0,383.0,364.28,275.25
2016,5,10,17,15,453.0,140.5,3.35,28.5,331.0,308.12,230.78
2016,5,10,17,30,411.0,129.0,3.2,28.0,279.0,256.17,188.86
2016,5,10,17,45,348.0,115.0,3.1,27.5,227.0,200.84,144.59
2016,5,10,18,0,285.0,101.0,3.0,27.0,175.0,152.63,106.38
2016,5,10,18,15,219.5,80.5,3.05,26.5,129.0,105.73,70.36
2016,5,10,18,30,154.0,60.0,3.1,26.0,83.0,66.73,42.0
2016,5,10,18,45,77.0,37.0,3.2,25.5,48.5,34.63,19.71
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,8.5,2.05,18.5,10.5,8.36,0.0
2016,5,11,6,0,68.0,17.0,2.3,19.0,21.0,14.47,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,59.5,35.96,19.78
2016,5,11,6,30,248.0,57.0,2.8,20.0,98.0,73.8,45.11
2016,5,11,6,45,318.0,73.5,3.05,20.5,146.5,116.29,76.82
2016,5,11,7,0,388.0,90.0,3.3,21.0,195.0,167.1,117.46
2016,5,11,7,15,442.0,102.5,3.55,21.5,248.0,217.96,159.98
2016,5,11,7,30,496.0,115.0,3.8,22.0,301.0,274.81,207.61
2016,5,11,7,45,527.5,127.5,4.1,22.5,353.5,328.74,252.94
2016,5,11,8,0,559.0,140.0,4.4,23.0,406.0,385.59,299.7
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.5,442.12,344.9
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,499.52,389.59
2016,5,11,8,45,628.5,170.5,4.6,25.0,557.5,550.57,427.43
2016,5,11,9,0,637.0,184.0,4.7,26.0,604.0,601.09,463.68
2016,5,11,9,15,655.5,190.0,4.7,26.5,649.5,650.41,498.95
2016,5,11,9,30,674.0,196.0,4.7,27.0,695.0,699.63,533.29
2016,5,11,9,45,670.0,211.5,4.7,27.5,731.0,740.42,560.35
2016,5,11,10,0,666.0,227.0,4.7,28.0,767.0,778.86,585.22
2016,5,11,10,15,677.0,231.5,4.6,28.0,800.5,816.74,610.42
2016,5,11,10,30,688.0,236.0,4.5,28.0,834.0,853.05,634.29
2016,5,11,10,45,686.5,245.5,4.45,28.5,858.5,881.2,651.01
2016,5,11,11,0,685.0,255.0,4.4,29.0,883.0,906.78,665.81
2016,5,11,11,15,690.5,258.0,4.3,29.0,903.0,929.92,680.08
2016,5,11,11,30,696.0,261.0,4.2,29.0,923.0,950.6,692.61
2016,5,11,11,45,777.5,208.5,4.1,29.5,956.5,983.89,711.97
2016,5,11,12,0,859.0,156.0,4.0,30.0,990.0,1014.13,729.02
2016,5,11,12,15,509.0,330.5,3.9,30.0,825.0,853.64,618.42
2016,5,11,12,30,159.0,505.0,3.8,30.0,660.0,669.93,482.8
2016,5,11,12,45,90.5,431.0,3.7,30.0,519.5,520.42,378.96
2016,5,11,13,0,22.0,357.0,3.6,30.0,379.0,371.6,271.76
2016,5,11,13,15,138.5,416.0,3.5,30.0,548.0,556.04,406.88
2016,5,11,13,30,255.0,475.0,3.4,30.0,717.0,730.95,528.32
2016,5,11,13,45,202.5,468.5,3.3,30.5,658.5,664.37,479.82
2016,5,11,14,0,150.0,462.0,3.2,31.0,600.0,603.9,436.5
2016,5,11,14,15,206.5,441.0,3.1,30.5,624.0,629.42,457.26
2016,5,11,14,30,263.0,420.0,3.0,30.0,648.0,655.33,477.63
2016,5,11,14,45,249.5,404.0,2.95,30.0,613.0,618.42,452.3
2016,5,11,15,0,236.0,388.0,2.9,30.0,578.0,577.97,424.71
2016,5,11,15,15,202.5,369.0,2.9,30.0,526.5,523.26,386.47
2016,5,11,15,30,169.0,350.0,2.9,30.0,475.0,470.65,349.25
2016,5,11,15,45,198.0,323.5,2.9,30.0,460.0,455.96,340.24
2016,5,11,16,0,227.0,297.0,2.9,30.0,445.0,438.23,328.54
2016,5,11,16,15,173.0,273.5,2.85,29.5,381.0,371.18,279.71
2016,5,11,16,30,119.0,250.0,2.8,29.0,317.0,309.23,234.03
2016,5,11,16,45,310.0,201.0,2.8,29.0,352.0,348.77,264.95
2016,5,11,17,0,501.0,152.0,2.8,29.0,387.0,367.05,276.78
2016,5,11,17,15,459.0,140.0,2.65,28.5,334.0,310.09,231.63
2016,5,11,17,30,417.0,128.0,2.5,28.0,281.0,257.33,189.25
2016,5,11,17,45,360.0,113.5,2.35,27.5,229.5,202.74,145.49
2016,5,11,18,0,303.0,99.0,2.2,27.0,178.0,154.61,107.15
2016,5,11,18,15,235.5,79.0,2.25,26.5,131.5,106.83,70.53
2016,5,11,18,30,168.0,59.0,2.3,26.0,85.0,67.18,41.84
2016,5,11,18,45,98.5,36.0,2.35,25.5,50.0,33.27,18.42
2016,5,11,19,0,29.0,13.0,2.4,25.0,15.0,12.04,0.0
2016,5,11,19,15,14.5,6.5,2.65,24.5,7.5,6.39,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.93,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.71,0.0
2016,5,12,6,15,0.0,22.0,1.4,20.5,22.0,21.23,11.28
2016,5,12,6,30,0.0,36.0,1.6,21.0,36.0,34.77,22.93
2016,5,12,6,45,0.0,53.0,1.8,21.5,53.0,51.08,36.68
2016,5,12,7,0,0.0,70.0,2.0,22.0,70.0,67.39,50.22
2016,5,12,7,15,0.0,89.0,2.0,22.5,89.0,85.68,65.08
2016,5,12,7,30,0.0,108.0,2.0,23.0,108.0,104.04,79.68
2016,5,12,7,45,14.5,143.5,2.05,23.5,150.5,143.83,110.99
2016,5,12,8,0,29.0,179.0,2.1,24.0,193.0,186.11,143.74
2016,5,12,8,15,14.5,123.0,2.05,24.0,130.0,126.13,96.03
2016,5,12,8,30,0.0,67.0,2.0,24.0,67.0,64.79,46.79
2016,5,12,8,45,0.0,48.0,2.0,24.5,48.0,46.41,31.84
2016,5,12,9,0,0.0,29.0,2.0,25.0,29.0,28.03,16.94
2016,5,12,9,15,0.0,26.5,1.95,25.5,26.5,25.62,14.91
2016,5,12,9,30,0.0,24.0,1.9,26.0,24.0,23.21,12.9
2016,5,12,9,45,36.0,199.0,1.85,26.5,228.5,223.33,169.0
2016,5,12,10,0,72.0,374.0,1.8,27.0,433.0,427.96,318.03
2016,5,12,10,15,63.5,383.0,1.7,27.0,437.0,432.72,319.22
2016,5,12,10,30,55.0,392.0,1.6,27.0,441.0,436.7,320.95
2016,5,12,10,45,37.0,355.0,1.55,27.5,388.5,385.24,282.91
2016,5,12,11,0,19.0,318.0,1.5,28.0,336.0,328.41,241.06
2016,5,12,11,15,189.5,377.5,1.5,28.0,558.0,560.9,410.2
2016,5,12,11,30,360.0,437.0,1.5,28.0,780.0,795.21,567.47
2016,5,12,11,45,328.0,457.5,1.55,28.0,773.5,789.75,560.64
2016,5,12,12,0,296.0,478.0,1.6,28.0,767.0,782.19,554.87
2016,5,12,12,15,523.5,350.5,1.65,28.0,862.5,887.92,631.25
2016,5,12,12,30,751.0,223.0,1.7,28.0,958.0,988.77,698.9
2016,5,12,12,45,429.5,356.5,1.75,28.5,776.5,799.6,570.34
2016,5,12,13,0,108.0,490.0,1.8,29.0,595.0,596.63,426.06
2016,5,12,13,15,423.5,355.0,1.85,29.0,758.5,784.39,563.93
2016,5,12,13,30,739.0,220.0,1.9,29.0,922.0,948.87,675.59
2016,5,12,13,45,735.5,216.0,1.95,29.0,902.0,927.97,661.7
2016,5,12,14,0,732.0,212.0,2.0,29.0,882.0,904.4,648.0
2016,5,12,14,15,723.5,209.5,2.0,28.5,854.0,875.27,631.46
2016,5,12,14,30,715.0,207.0,2.0,28.0,826.0,843.98,613.4
2016,5,12,14,45,688.5,212.0,2.0,28.0,788.5,803.02,587.48
2016,5,12,15,0,662.0,217.0,2.0,28.0,751.0,761.44,559.89
2016,5,12,15,15,422.5,283.5,1.95,28.0,618.0,614.81,455.07
2016,5,12,15,30,183.0,350.0,1.9,28.0,485.0,480.74,356.44
2016,5,12,15,45,392.5,269.5,1.9,28.0,534.0,541.68,405.66
2016,5,12,16,0,602.0,189.0,1.9,28.0,583.0,578.55,435.0
2016,5,12,16,15,577.0,181.5,1.8,27.5,534.5,524.28,395.69
2016,5,12,16,30,552.0,174.0,1.7,27.0,486.0,472.76,357.97
2016,5,12,16,45,519.0,165.0,1.6,26.5,435.0,417.37,316.4
2016,5,12,17,0,486.0,156.0,1.5,26.0,384.0,364.62,275.76
2016,5,12,17,15,445.0,144.0,1.35,25.5,332.5,308.87,231.89
2016,5,12,17,30,404.0,132.0,1.2,25.0,281.0,257.22,190.43
2016,5,12,17,45,350.0,117.0,1.1,25.0,230.5,203.66,147.21
2016,5,12,18,0,296.0,102.0,1.0,25.0,180.0,156.2,109.14
