Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,15,230.0,82.0,0.95,24.5,134.0,108.97,72.89
2016,5,12,18,30,164.0,62.0,0.9,24.0,88.0,69.65,44.28
2016,5,12,18,45,82.0,39.0,0.9,23.5,52.0,36.68,21.55
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,15.45,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.85,1.4
2016,5,13,6,15,62.0,42.5,2.4,18.0,51.5,40.21,25.36
2016,5,13,6,30,107.0,70.0,2.4,18.0,87.0,74.06,51.34
2016,5,13,6,45,159.0,96.0,2.4,18.5,133.0,113.72,82.13
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,159.88,119.0
2016,5,13,7,15,258.0,143.0,2.4,19.5,229.0,206.53,156.9
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,258.52,199.09
2016,5,13,7,45,344.5,181.0,2.4,21.0,330.5,308.96,239.31
2016,5,13,8,0,384.0,198.0,2.4,22.0,382.0,363.41,281.79
2016,5,13,8,15,416.0,211.5,2.4,22.5,432.0,414.53,321.32
2016,5,13,8,30,448.0,225.0,2.4,23.0,482.0,470.27,363.32
2016,5,13,8,45,469.5,238.0,2.4,23.5,529.0,520.04,399.81
2016,5,13,9,0,491.0,251.0,2.4,24.0,576.0,570.91,436.16
2016,5,13,9,15,511.5,260.0,2.35,24.5,620.0,618.01,468.78
2016,5,13,9,30,532.0,269.0,2.3,25.0,664.0,665.57,500.9
2016,5,13,9,45,556.0,271.5,2.25,25.5,705.0,709.63,530.02
2016,5,13,10,0,580.0,274.0,2.2,26.0,746.0,753.83,558.59
2016,5,13,10,15,592.5,279.5,2.1,26.0,779.0,791.09,582.37
2016,5,13,10,30,605.0,285.0,2.0,26.0,812.0,827.67,605.27
2016,5,13,10,45,623.0,283.0,1.95,26.5,840.5,859.94,624.46
2016,5,13,11,0,641.0,281.0,1.9,27.0,869.0,890.82,642.44
2016,5,13,11,15,647.0,283.0,1.85,27.0,888.5,912.53,655.27
2016,5,13,11,30,653.0,285.0,1.8,27.0,908.0,931.95,666.63
2016,5,13,11,45,693.5,259.5,1.75,27.5,928.0,955.6,680.09
2016,5,13,12,0,734.0,234.0,1.7,28.0,948.0,977.05,691.02
2016,5,13,12,15,735.0,234.5,1.65,28.0,952.0,982.78,693.52
2016,5,13,12,30,736.0,235.0,1.6,28.0,956.0,985.54,694.44
2016,5,13,12,45,733.0,235.5,1.6,28.0,951.0,981.3,691.85
2016,5,13,13,0,730.0,236.0,1.6,28.0,946.0,974.12,687.61
2016,5,13,13,15,726.5,235.0,1.6,28.0,933.5,962.05,680.46
2016,5,13,13,30,723.0,234.0,1.6,28.0,921.0,947.18,671.69
2016,5,13,13,45,720.0,229.5,1.6,28.0,901.5,926.55,659.37
2016,5,13,14,0,717.0,225.0,1.6,28.0,882.0,903.29,645.47
2016,5,13,14,15,599.0,284.0,1.6,28.0,821.0,836.34,600.93
2016,5,13,14,30,481.0,343.0,1.6,28.0,760.0,772.91,557.09
2016,5,13,14,45,556.0,291.0,1.6,28.0,754.5,768.29,557.62
2016,5,13,15,0,631.0,239.0,1.6,28.0,749.0,757.93,553.56
2016,5,13,15,15,575.5,246.0,1.55,28.0,693.0,695.63,510.84
2016,5,13,15,30,520.0,253.0,1.5,28.0,637.0,637.16,470.45
2016,5,13,15,45,537.5,233.5,1.5,28.0,608.0,605.87,449.98
2016,5,13,16,0,555.0,214.0,1.5,28.0,579.0,571.65,426.64
2016,5,13,16,15,529.0,205.0,1.45,27.5,530.5,519.05,389.59
2016,5,13,16,30,503.0,196.0,1.4,27.0,482.0,467.87,352.71
2016,5,13,16,45,472.0,184.5,1.35,27.0,431.5,413.53,311.91
2016,5,13,17,0,441.0,173.0,1.3,27.0,381.0,361.7,272.07
2016,5,13,17,15,400.5,159.0,1.2,26.5,329.5,306.66,229.46
2016,5,13,17,30,360.0,145.0,1.1,26.0,278.0,255.09,188.76
2016,5,13,17,45,311.0,127.0,1.0,25.5,228.0,202.77,147.28
2016,5,13,18,0,262.0,109.0,0.9,25.0,178.0,155.98,110.21
2016,5,13,18,15,200.5,86.5,0.9,24.5,132.0,109.0,74.16
2016,5,13,18,30,139.0,64.0,0.9,24.0,86.0,69.47,45.08
2016,5,13,18,45,69.5,40.0,0.9,24.0,51.0,37.33,22.26
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,14.0,10.5,1.6,20.5,11.5,10.32,0.0
2016,5,14,6,0,28.0,21.0,1.7,21.0,23.0,18.83,4.66
2016,5,14,6,15,97.5,42.0,1.7,21.0,57.0,40.02,24.14
2016,5,14,6,30,167.0,63.0,1.7,21.0,91.0,73.06,47.52
2016,5,14,6,45,237.0,77.0,1.7,21.5,133.5,108.34,73.48
2016,5,14,7,0,307.0,91.0,1.7,22.0,176.0,151.63,107.36
2016,5,14,7,15,258.5,120.0,1.65,22.5,202.5,185.24,137.9
2016,5,14,7,30,210.0,149.0,1.6,23.0,229.0,213.13,162.52
2016,5,14,7,45,174.5,177.0,1.55,24.0,250.0,238.71,183.31
2016,5,14,8,0,139.0,205.0,1.5,25.0,271.0,260.7,200.03
2016,5,14,8,15,115.5,228.0,1.5,25.0,288.0,279.87,214.55
2016,5,14,8,30,92.0,251.0,1.5,25.0,305.0,294.69,225.22
2016,5,14,8,45,72.0,266.0,1.5,25.5,310.0,302.66,229.99
2016,5,14,9,0,52.0,281.0,1.5,26.0,315.0,308.49,232.93
2016,5,14,9,15,45.5,293.5,1.45,26.0,325.5,319.22,240.07
2016,5,14,9,30,39.0,306.0,1.4,26.0,336.0,329.25,246.57
2016,5,14,9,45,31.5,305.0,1.4,26.0,330.0,324.48,242.35
2016,5,14,10,0,24.0,304.0,1.4,26.0,324.0,315.74,235.32
2016,5,14,10,15,34.0,341.0,1.3,26.0,370.5,365.5,271.07
2016,5,14,10,30,44.0,378.0,1.2,26.0,417.0,412.74,304.0
2016,5,14,10,45,34.0,362.5,1.15,26.0,393.5,389.79,286.62
2016,5,14,11,0,24.0,347.0,1.1,26.0,370.0,361.6,265.93
2016,5,14,11,15,17.0,280.0,1.0,25.5,297.0,289.52,214.1
2016,5,14,11,30,10.0,213.0,0.9,25.0,224.0,217.28,161.24
2016,5,14,11,45,13.5,264.5,0.8,25.0,278.5,271.53,201.36
2016,5,14,12,0,17.0,316.0,0.7,25.0,333.0,325.99,240.15
2016,5,14,12,15,18.5,330.0,0.65,25.0,348.5,341.47,250.64
2016,5,14,12,30,20.0,344.0,0.6,25.0,364.0,356.87,261.26
2016,5,14,12,45,10.0,230.5,0.6,25.0,240.5,234.91,173.16
2016,5,14,13,0,0.0,117.0,0.6,25.0,117.0,113.75,82.71
2016,5,14,13,15,1.0,129.0,0.65,24.5,130.0,126.41,93.03
2016,5,14,13,30,2.0,141.0,0.7,24.0,143.0,139.04,102.98
2016,5,14,13,45,1.0,102.5,0.8,24.0,103.5,100.47,73.36
2016,5,14,14,0,0.0,64.0,0.9,24.0,64.0,62.05,43.51
2016,5,14,14,15,0.0,78.0,1.0,23.5,78.0,75.62,54.39
2016,5,14,14,30,0.0,92.0,1.1,23.0,92.0,89.2,65.25
2016,5,14,14,45,0.0,94.0,1.25,23.0,94.0,91.11,66.85
2016,5,14,15,0,0.0,96.0,1.4,23.0,96.0,93.03,68.49
2016,5,14,15,15,0.0,111.0,1.45,22.5,111.0,107.57,80.25
2016,5,14,15,30,0.0,126.0,1.5,22.0,126.0,122.11,92.05
2016,5,14,15,45,0.0,128.0,1.6,22.0,128.0,124.01,93.78
2016,5,14,16,0,0.0,130.0,1.7,22.0,130.0,125.9,95.57
2016,5,14,16,15,12.0,170.0,1.65,21.5,177.0,171.7,132.47
2016,5,14,16,30,24.0,210.0,1.6,21.0,224.0,216.08,167.89
2016,5,14,16,45,12.0,148.5,1.6,21.0,155.5,149.36,115.55
2016,5,14,17,0,0.0,87.0,1.6,21.0,87.0,84.13,63.5
2016,5,14,17,15,0.0,75.0,1.65,20.5,75.0,72.52,54.45
2016,5,14,17,30,0.0,63.0,1.7,20.0,63.0,60.89,45.15
2016,5,14,17,45,120.5,87.5,1.75,20.0,119.5,115.93,87.04
2016,5,14,18,0,241.0,112.0,1.8,20.0,176.0,154.66,112.79
2016,5,14,18,15,183.5,88.5,2.05,19.5,131.0,108.52,76.25
2016,5,14,18,30,126.0,65.0,2.3,19.0,86.0,70.16,47.17
2016,5,14,18,45,79.5,41.0,2.55,19.0,52.5,38.56,23.62
2016,5,14,19,0,33.0,17.0,2.8,19.0,19.0,15.47,0.0
2016,5,14,19,15,16.5,8.5,2.9,19.0,9.5,8.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,10.32,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,20.06,6.4
2016,5,15,6,15,56.5,44.0,2.7,14.0,53.5,41.48,27.05
2016,5,15,6,30,113.0,67.0,2.7,14.0,86.0,72.34,50.54
2016,5,15,6,45,186.0,82.0,2.75,14.5,127.5,105.19,75.22
2016,5,15,7,0,259.0,97.0,2.8,15.0,169.0,147.29,108.78
2016,5,15,7,15,158.5,123.0,2.8,15.0,170.0,160.87,125.14
2016,5,15,7,30,58.0,149.0,2.8,15.0,171.0,162.13,129.27
2016,5,15,7,45,41.0,163.5,2.85,15.5,180.0,173.49,138.6
2016,5,15,8,0,24.0,178.0,2.9,16.0,189.0,182.23,145.27
2016,5,15,8,15,89.0,217.5,2.9,16.5,267.5,255.16,203.51
2016,5,15,8,30,154.0,257.0,2.9,17.0,346.0,336.2,267.07
2016,5,15,8,45,141.5,282.0,2.95,17.5,369.0,361.9,285.75
2016,5,15,9,0,129.0,307.0,3.0,18.0,392.0,386.13,303.05
2016,5,15,9,15,167.5,330.0,2.95,18.5,449.5,442.39,345.23
2016,5,15,9,30,206.0,353.0,2.9,19.0,507.0,501.71,388.74
2016,5,15,9,45,180.0,376.0,2.9,19.5,516.0,513.56,395.08
2016,5,15,10,0,154.0,399.0,2.9,20.0,525.0,522.9,399.64
2016,5,15,10,15,164.5,417.5,2.85,20.0,557.0,556.47,423.49
2016,5,15,10,30,175.0,436.0,2.8,20.0,589.0,590.21,447.07
2016,5,15,10,45,154.5,450.0,2.8,20.5,588.0,591.3,445.56
2016,5,15,11,0,134.0,464.0,2.8,21.0,587.0,590.74,443.08
2016,5,15,11,15,80.5,418.5,2.7,21.0,493.5,492.53,370.8
2016,5,15,11,30,27.0,373.0,2.6,21.0,400.0,396.56,299.08
2016,5,15,11,45,21.0,330.0,2.55,21.5,351.0,343.45,259.48
2016,5,15,12,0,15.0,287.0,2.5,22.0,302.0,295.36,223.12
2016,5,15,12,15,17.0,312.5,2.45,22.0,329.5,322.65,243.55
2016,5,15,12,30,19.0,338.0,2.4,22.0,357.0,349.89,263.54
2016,5,15,12,45,29.0,379.0,2.35,22.0,407.5,405.96,304.74
2016,5,15,13,0,39.0,420.0,2.3,22.0,458.0,456.83,341.48
2016,5,15,13,15,34.5,401.5,2.3,22.0,435.0,433.13,324.15
2016,5,15,13,30,30.0,383.0,2.3,22.0,412.0,409.39,307.12
2016,5,15,13,45,21.5,318.0,2.3,22.5,338.5,331.11,249.39
2016,5,15,14,0,13.0,253.0,2.3,23.0,265.0,258.68,195.23
2016,5,15,14,15,15.0,272.0,2.3,22.5,285.5,278.71,211.17
2016,5,15,14,30,17.0,291.0,2.3,22.0,306.0,298.56,226.74
2016,5,15,14,45,18.5,289.5,2.3,22.0,305.0,297.66,226.38
2016,5,15,15,0,20.0,288.0,2.3,22.0,304.0,296.59,226.0
2016,5,15,15,15,136.5,315.5,2.3,22.0,417.0,418.85,321.21
2016,5,15,15,30,253.0,343.0,2.3,22.0,530.0,527.58,402.91
2016,5,15,15,45,161.5,316.0,2.3,22.0,432.5,423.15,324.51
2016,5,15,16,0,70.0,289.0,2.3,22.0,335.0,327.28,251.86
2016,5,15,16,15,40.5,240.0,2.25,21.5,266.5,257.92,199.69
2016,5,15,16,30,11.0,191.0,2.2,21.0,198.0,190.67,147.89
2016,5,15,16,45,5.5,120.5,2.15,21.0,124.0,119.19,91.56
2016,5,15,17,0,0.0,50.0,2.1,21.0,50.0,48.31,34.27
2016,5,15,17,15,0.0,43.5,1.95,20.5,43.5,42.02,29.33
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,35.72,24.26
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,29.44,19.07
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,23.15,13.8
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,17.36,8.9
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,11.57,3.95
2016,5,15,18,45,0.0,7.5,1.15,19.0,7.5,7.23,0.13
2016,5,15,19,0,0.0,3.0,1.0,19.0,3.0,2.89,0.0
2016,5,15,19,15,0.0,1.5,0.95,19.0,1.5,1.47,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.91,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.64,0.35
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,22.68,12.75
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,35.73,24.11
2016,5,16,6,45,0.0,54.0,2.55,18.5,54.0,52.05,38.0
2016,5,16,7,0,0.0,71.0,2.8,19.0,71.0,68.35,51.67
2016,5,16,7,15,0.0,89.0,3.0,19.0,89.0,85.68,66.03
2016,5,16,7,30,0.0,107.0,3.2,19.0,107.0,103.07,80.21
2016,5,16,7,45,0.0,125.5,3.4,19.5,125.5,121.0,94.43
2016,5,16,8,0,0.0,144.0,3.6,20.0,144.0,138.98,108.45
2016,5,16,8,15,2.5,160.5,3.7,20.0,162.0,156.32,121.99
2016,5,16,8,30,5.0,177.0,3.8,20.0,180.0,173.96,135.68
2016,5,16,8,45,2.5,158.5,3.9,20.5,160.0,154.95,119.82
2016,5,16,9,0,0.0,140.0,4.0,21.0,140.0,135.6,103.83
2016,5,16,9,15,6.5,189.0,3.95,21.5,194.0,187.8,144.67
2016,5,16,9,30,13.0,238.0,3.9,22.0,248.0,240.74,185.21
2016,5,16,9,45,13.0,246.0,3.85,22.5,257.0,249.23,190.85
2016,5,16,10,0,13.0,254.0,3.8,23.0,266.0,257.69,196.53
2016,5,16,10,15,13.5,262.0,3.65,23.0,274.5,266.53,202.86
2016,5,16,10,30,14.0,270.0,3.5,23.0,283.0,275.37,209.18
2016,5,16,10,45,22.5,321.5,3.35,23.5,342.5,334.25,252.74
2016,5,16,11,0,31.0,373.0,3.2,24.0,402.0,398.49,299.13
2016,5,16,11,15,30.5,379.0,3.05,24.5,407.5,405.03,302.57
2016,5,16,11,30,30.0,385.0,2.9,25.0,413.0,411.41,306.11
2016,5,16,11,45,53.0,429.5,2.8,25.5,481.0,479.51,354.66
2016,5,16,12,0,76.0,474.0,2.7,26.0,549.0,548.05,402.07
2016,5,16,12,15,223.5,461.0,2.75,26.0,681.0,688.32,503.97
2016,5,16,12,30,371.0,448.0,2.8,26.0,813.0,828.2,601.65
2016,5,16,12,45,263.0,475.0,2.85,26.0,733.0,746.59,542.85
2016,5,16,13,0,155.0,502.0,2.9,26.0,653.0,659.82,481.0
2016,5,16,13,15,85.5,399.0,3.0,26.0,482.5,480.6,355.59
2016,5,16,13,30,16.0,296.0,3.1,26.0,312.0,304.58,226.78
2016,5,16,13,45,18.5,312.0,3.25,26.5,330.0,322.31,240.26
2016,5,16,14,0,21.0,328.0,3.4,27.0,348.0,339.86,252.99
2016,5,16,14,15,26.5,340.5,3.5,26.5,364.5,360.61,269.19
2016,5,16,14,30,32.0,353.0,3.6,26.0,381.0,376.75,282.08
2016,5,16,14,45,42.0,355.0,3.7,26.0,390.0,385.73,289.46
2016,5,16,15,0,52.0,357.0,3.8,26.0,399.0,393.86,296.27
2016,5,16,15,15,70.0,349.5,3.85,25.5,403.5,397.79,300.87
2016,5,16,15,30,88.0,342.0,3.9,25.0,408.0,400.07,304.23
2016,5,16,15,45,214.5,309.5,4.0,25.0,455.0,453.13,347.35
2016,5,16,16,0,341.0,277.0,4.1,25.0,502.0,493.78,380.01
2016,5,16,16,15,215.5,263.0,4.1,24.5,401.0,385.93,298.2
2016,5,16,16,30,90.0,249.0,4.1,24.0,300.0,290.71,224.97
2016,5,16,16,45,62.5,216.0,4.1,24.0,250.0,239.86,185.9
2016,5,16,17,0,35.0,183.0,4.1,24.0,200.0,192.06,148.74
2016,5,16,17,15,30.5,160.5,4.05,23.5,174.0,166.15,128.8
2016,5,16,17,30,26.0,138.0,4.0,23.0,148.0,140.82,108.95
2016,5,16,17,45,257.5,105.5,3.95,22.5,176.5,169.11,125.33
2016,5,16,18,0,489.0,73.0,3.9,22.0,205.0,170.22,115.53
2016,5,16,18,15,413.5,62.0,3.65,21.5,156.0,118.39,74.09
2016,5,16,18,30,338.0,51.0,3.4,21.0,107.0,74.85,42.43
2016,5,16,18,45,237.0,36.0,3.2,20.5,68.0,36.46,18.95
2016,5,16,19,0,136.0,21.0,3.0,20.0,29.0,16.33,2.2
2016,5,16,19,15,68.0,10.5,2.9,19.5,14.5,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,6.39,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,12.54,2.51
2016,5,17,6,15,0.0,29.5,2.55,17.5,29.5,28.49,17.52
2016,5,17,6,30,0.0,46.0,2.7,18.0,46.0,44.18,31.11
2016,5,17,6,45,0.0,66.5,2.85,18.5,66.5,63.69,47.69
2016,5,17,7,0,0.0,87.0,3.0,19.0,87.0,83.36,64.13
2016,5,17,7,15,0.0,61.0,3.1,19.0,61.0,58.95,43.81
2016,5,17,7,30,0.0,35.0,3.2,19.0,35.0,33.79,22.72
2016,5,17,7,45,13.0,107.5,3.35,19.5,113.5,108.81,84.43
2016,5,17,8,0,26.0,180.0,3.5,20.0,192.0,185.01,145.5
2016,5,17,8,15,32.0,204.5,3.5,20.5,221.5,214.2,167.94
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,243.52,190.22
2016,5,17,8,45,22.0,209.5,3.5,21.5,222.5,216.06,167.66
2016,5,17,9,0,6.0,190.0,3.5,22.0,194.0,188.01,144.68
2016,5,17,9,15,5.5,186.5,3.45,22.0,190.5,184.66,141.71
2016,5,17,9,30,5.0,183.0,3.4,22.0,187.0,181.22,138.67
2016,5,17,9,45,11.0,231.0,3.35,22.5,240.5,233.0,178.28
2016,5,17,10,0,17.0,279.0,3.3,23.0,294.0,285.4,217.48
2016,5,17,10,15,16.5,282.0,3.25,23.0,296.5,288.66,219.39
2016,5,17,10,30,16.0,285.0,3.2,23.0,299.0,291.83,221.4
2016,5,17,10,45,20.0,316.5,3.15,23.5,335.0,327.02,247.04
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,362.43,272.39
2016,5,17,11,15,19.5,315.5,3.05,24.0,334.0,326.75,245.57
2016,5,17,11,30,15.0,283.0,3.0,24.0,297.0,290.83,218.68
2016,5,17,11,45,34.0,365.5,2.95,24.5,398.5,396.34,296.41
2016,5,17,12,0,53.0,448.0,2.9,25.0,500.0,498.78,369.06
2016,5,17,12,15,88.0,475.0,2.85,25.0,561.5,561.49,413.76
2016,5,17,12,30,123.0,502.0,2.8,25.0,623.0,629.29,461.35
2016,5,17,12,45,464.5,339.0,2.8,25.0,792.5,815.3,600.66
2016,5,17,13,0,806.0,176.0,2.8,25.0,962.0,984.21,716.68
2016,5,17,13,15,507.5,331.0,2.8,25.0,824.0,841.29,616.57
2016,5,17,13,30,209.0,486.0,2.8,25.0,686.0,691.03,505.58
2016,5,17,13,45,294.0,447.0,2.8,25.0,721.5,732.84,538.48
2016,5,17,14,0,379.0,408.0,2.8,25.0,757.0,765.71,563.79
2016,5,17,14,15,574.0,289.5,2.8,25.0,799.0,818.13,606.21
2016,5,17,14,30,769.0,171.0,2.8,25.0,841.0,852.42,632.85
2016,5,17,14,45,764.5,164.5,2.85,25.0,808.0,817.39,610.09
2016,5,17,15,0,760.0,158.0,2.9,25.0,775.0,780.13,586.14
2016,5,17,15,15,508.5,251.0,2.9,25.0,654.5,648.54,490.47
2016,5,17,15,30,257.0,344.0,2.9,25.0,534.0,531.26,401.32
2016,5,17,15,45,269.5,317.5,2.95,25.0,506.0,501.3,381.25
2016,5,17,16,0,282.0,291.0,3.0,25.0,478.0,469.62,359.0
2016,5,17,16,15,247.0,271.0,2.95,24.5,425.5,414.33,318.47
2016,5,17,16,30,212.0,251.0,2.9,24.0,373.0,360.38,278.32
2016,5,17,16,45,299.5,211.0,2.9,24.0,364.0,353.69,273.72
2016,5,17,17,0,387.0,171.0,2.9,24.0,355.0,336.95,259.77
2016,5,17,17,15,362.0,153.5,2.8,23.5,309.0,286.66,219.49
2016,5,17,17,30,337.0,136.0,2.7,23.0,263.0,240.01,181.39
2016,5,17,17,45,302.5,118.0,2.65,23.0,218.0,192.97,142.42
2016,5,17,18,0,268.0,100.0,2.6,23.0,173.0,149.78,106.68
2016,5,17,18,15,218.0,80.5,2.6,22.5,131.0,106.94,72.74
2016,5,17,18,30,168.0,61.0,2.6,22.0,89.0,70.09,44.95
2016,5,17,18,45,100.5,41.0,2.6,22.0,56.0,38.43,22.89
2016,5,17,19,0,33.0,21.0,2.6,22.0,23.0,18.82,4.22
2016,5,17,19,15,16.5,10.5,2.65,21.5,11.5,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.8,15.0,9.5,9.34,0.0
2016,5,18,6,0,0.0,19.0,3.8,15.0,19.0,18.34,6.78
2016,5,18,6,15,12.5,40.5,3.75,15.0,43.0,38.21,25.4
2016,5,18,6,30,25.0,62.0,3.7,15.0,67.0,60.51,44.15
2016,5,18,6,45,44.5,84.0,3.7,15.5,95.5,86.21,65.26
2016,5,18,7,0,64.0,106.0,3.7,16.0,124.0,114.42,88.48
2016,5,18,7,15,32.0,92.5,3.65,16.0,101.5,97.76,76.0
2016,5,18,7,30,0.0,79.0,3.6,16.0,79.0,76.33,58.82
2016,5,18,7,45,0.0,103.5,3.6,16.5,103.5,99.93,78.13
2016,5,18,8,0,0.0,128.0,3.6,17.0,128.0,123.6,97.13
2016,5,18,8,15,141.0,186.5,3.5,17.5,268.0,252.37,201.4
2016,5,18,8,30,282.0,245.0,3.4,18.0,408.0,396.45,314.67
2016,5,18,8,45,310.5,263.0,3.35,18.5,458.0,446.56,352.36
2016,5,18,9,0,339.0,281.0,3.3,19.0,508.0,498.83,391.24
2016,5,18,9,15,172.5,236.5,3.3,19.0,352.0,353.66,278.33
2016,5,18,9,30,6.0,192.0,3.3,19.0,196.0,190.71,147.45
2016,5,18,9,45,11.5,233.5,3.3,19.5,242.5,235.81,182.51
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,281.45,216.98
2016,5,18,10,15,273.0,304.5,3.25,20.5,543.5,539.18,417.2
2016,5,18,10,30,529.0,334.0,3.2,21.0,798.0,807.45,610.5
2016,5,18,10,45,381.5,397.5,3.15,21.5,737.5,748.52,561.4
2016,5,18,11,0,234.0,461.0,3.1,22.0,677.0,680.34,507.64
2016,5,18,11,15,254.0,452.5,3.05,22.0,691.5,700.87,522.57
2016,5,18,11,30,274.0,444.0,3.0,22.0,706.0,716.82,533.79
2016,5,18,11,45,145.0,373.5,2.95,22.5,512.5,518.58,389.85
2016,5,18,12,0,16.0,303.0,2.9,23.0,319.0,312.03,234.43
2016,5,18,12,15,88.0,405.0,2.85,23.0,491.5,490.74,368.26
2016,5,18,12,30,160.0,507.0,2.8,23.0,664.0,671.1,495.67
2016,5,18,12,45,88.5,411.0,2.8,23.5,498.0,497.21,370.23
2016,5,18,13,0,17.0,315.0,2.8,24.0,332.0,324.82,242.95
2016,5,18,13,15,59.0,395.0,2.8,24.0,452.0,450.3,336.68
2016,5,18,13,30,101.0,475.0,2.8,24.0,572.0,570.3,422.63
2016,5,18,13,45,164.0,467.5,2.85,24.0,620.5,625.11,462.98
2016,5,18,14,0,227.0,460.0,2.9,24.0,669.0,671.94,497.78
2016,5,18,14,15,200.5,447.5,2.95,24.0,628.0,629.03,467.54
2016,5,18,14,30,174.0,435.0,3.0,24.0,587.0,586.8,438.01
2016,5,18,14,45,129.0,408.5,3.1,24.0,519.0,516.01,387.4
2016,5,18,15,0,84.0,382.0,3.2,24.0,451.0,444.41,335.35
2016,5,18,15,15,49.0,313.5,3.3,23.5,353.5,345.8,263.24
2016,5,18,15,30,14.0,245.0,3.4,23.0,256.0,248.15,189.67
2016,5,18,15,45,17.5,243.5,3.5,23.0,256.0,248.29,190.6
2016,5,18,16,0,21.0,242.0,3.6,23.0,256.0,248.04,190.99
2016,5,18,16,15,57.0,246.0,3.65,22.5,280.0,273.42,212.19
2016,5,18,16,30,93.0,250.0,3.7,22.0,304.0,293.26,228.76
2016,5,18,16,45,46.5,188.0,3.75,22.0,215.0,205.03,159.76
2016,5,18,17,0,0.0,126.0,3.8,22.0,126.0,121.65,93.61
2016,5,18,17,15,0.0,110.0,3.8,21.5,110.0,106.13,81.64
2016,5,18,17,30,0.0,94.0,3.8,21.0,94.0,90.65,69.42
2016,5,18,17,45,0.0,78.0,3.8,20.5,78.0,75.21,57.0
2016,5,18,18,0,0.0,62.0,3.8,20.0,62.0,59.83,44.36
2016,5,18,18,15,0.0,47.0,3.65,19.5,47.0,45.41,32.28
2016,5,18,18,30,0.0,32.0,3.5,19.0,32.0,30.89,19.94
2016,5,18,18,45,0.0,20.0,3.35,18.5,20.0,19.3,9.91
2016,5,18,19,0,0.0,8.0,3.2,18.0,8.0,7.71,0.0
2016,5,18,19,15,0.0,4.0,3.15,17.5,4.0,3.93,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.89,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.86,0.0
2016,5,19,7,15,0.0,18.5,3.4,15.0,18.5,17.85,9.61
2016,5,19,7,30,0.0,33.0,3.2,15.0,33.0,31.86,21.51
2016,5,19,7,45,0.0,28.0,3.0,15.5,28.0,27.03,17.28
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,22.21,13.1
2016,5,19,8,15,0.0,26.0,2.85,16.0,26.0,25.11,15.47
2016,5,19,8,30,0.0,29.0,2.9,16.0,29.0,28.02,17.83
2016,5,19,8,45,0.0,46.5,3.0,16.5,46.5,44.96,31.77
2016,5,19,9,0,0.0,64.0,3.1,17.0,64.0,61.92,45.53
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,66.78,49.36
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,71.64,53.18
2016,5,19,9,45,0.0,90.0,2.95,17.0,90.0,87.18,65.66
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,102.75,78.06
2016,5,19,10,15,1.0,125.0,2.5,17.0,126.0,122.11,93.43
2016,5,19,10,30,2.0,144.0,2.1,17.0,146.0,141.57,108.72
2016,5,19,10,45,6.0,176.0,1.7,17.5,182.0,176.53,135.89
2016,5,19,11,0,10.0,208.0,1.3,18.0,218.0,211.77,162.62
2016,5,19,11,15,19.5,296.0,1.25,18.0,315.0,307.48,235.21
2016,5,19,11,30,29.0,384.0,1.2,18.0,412.0,409.1,309.45
2016,5,19,11,45,131.5,440.5,1.2,18.5,569.0,572.47,428.0
2016,5,19,12,0,234.0,497.0,1.2,19.0,726.0,732.71,537.6
2016,5,19,12,15,319.0,466.5,1.2,19.5,780.0,793.19,577.81
2016,5,19,12,30,404.0,436.0,1.2,20.0,834.0,848.12,614.72
2016,5,19,12,45,414.0,433.0,1.2,20.5,839.0,854.06,617.08
2016,5,19,13,0,424.0,430.0,1.2,21.0,844.0,861.69,621.07
2016,5,19,13,15,223.5,393.0,1.2,21.5,611.5,619.34,454.96
2016,5,19,13,30,23.0,356.0,1.2,22.0,379.0,370.41,274.87
2016,5,19,13,45,22.5,346.0,1.2,22.5,367.5,359.51,268.17
2016,5,19,14,0,22.0,336.0,1.2,23.0,356.0,348.55,260.02
2016,5,19,14,15,43.0,369.0,1.2,23.0,407.0,403.69,300.87
2016,5,19,14,30,64.0,402.0,1.2,23.0,458.0,453.36,336.86
2016,5,19,14,45,39.0,331.5,1.2,23.5,365.5,359.57,268.58
2016,5,19,15,0,14.0,261.0,1.2,24.0,273.0,265.18,199.0
2016,5,19,15,15,9.5,219.5,1.3,23.5,227.5,220.5,166.61
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,176.29,133.58
2016,5,19,15,45,5.0,182.5,1.5,23.0,186.5,180.35,137.22
2016,5,19,16,0,5.0,187.0,1.6,23.0,191.0,184.37,140.74
2016,5,19,16,15,2.5,172.5,1.75,22.5,174.5,168.44,129.02
2016,5,19,16,30,0.0,158.0,1.9,22.0,158.0,152.79,117.42
2016,5,19,16,45,6.0,161.5,2.05,22.0,164.5,158.91,122.83
2016,5,19,17,0,12.0,165.0,2.2,22.0,171.0,164.27,127.52
2016,5,19,17,15,8.0,145.5,2.2,21.5,149.5,143.06,111.18
2016,5,19,17,30,4.0,126.0,2.2,21.0,128.0,122.33,95.04
2016,5,19,17,45,2.0,105.5,2.2,21.0,106.5,101.72,78.5
2016,5,19,18,0,0.0,85.0,2.2,21.0,85.0,81.42,61.95
2016,5,19,18,15,0.0,65.0,2.05,20.5,65.0,62.24,46.05
2016,5,19,18,30,0.0,45.0,1.9,20.0,45.0,43.22,30.01
2016,5,19,18,45,0.0,29.0,1.8,19.5,29.0,28.01,16.89
2016,5,19,19,0,0.0,13.0,1.7,19.0,13.0,12.54,1.98
2016,5,19,19,15,0.0,6.5,1.7,18.5,6.5,6.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,74.0,12.5,0.8,14.5,18.0,12.29,0.0
2016,5,20,6,0,148.0,25.0,0.9,15.0,36.0,19.37,8.18
2016,5,20,6,15,251.0,40.0,0.9,15.5,77.5,43.6,23.96
2016,5,20,6,30,354.0,55.0,0.9,16.0,119.0,84.09,50.0
2016,5,20,6,45,177.0,43.5,0.9,16.5,75.5,68.11,44.15
2016,5,20,7,0,0.0,32.0,0.9,17.0,32.0,30.88,20.57
2016,5,20,7,15,0.0,54.0,0.9,17.5,54.0,52.17,38.46
2016,5,20,7,30,0.0,76.0,0.9,18.0,76.0,73.46,55.96
2016,5,20,7,45,0.0,100.5,0.9,18.5,100.5,97.05,74.99
2016,5,20,8,0,0.0,125.0,0.9,19.0,125.0,120.7,93.68
2016,5,20,8,15,4.5,157.0,0.95,19.5,160.0,153.9,119.66
2016,5,20,8,30,9.0,189.0,1.0,20.0,195.0,187.68,145.6
2016,5,20,8,45,16.5,219.5,1.05,21.0,230.5,222.38,171.49
2016,5,20,9,0,24.0,250.0,1.1,22.0,266.0,257.88,197.47
2016,5,20,9,15,25.5,269.0,1.15,22.0,287.5,278.76,212.67
2016,5,20,9,30,27.0,288.0,1.2,22.0,309.0,302.16,229.72
2016,5,20,9,45,34.0,316.5,1.3,22.5,344.0,337.28,255.05
2016,5,20,10,0,41.0,345.0,1.4,23.0,379.0,372.94,280.39
2016,5,20,10,15,138.5,388.0,1.45,23.5,509.0,504.11,376.33
2016,5,20,10,30,236.0,431.0,1.5,24.0,639.0,637.85,469.57
2016,5,20,10,45,545.5,287.0,1.6,24.5,786.0,790.76,580.77
2016,5,20,11,0,855.0,143.0,1.7,25.0,933.0,943.53,681.42
2016,5,20,11,15,859.0,144.0,1.7,25.0,952.5,965.83,693.28
2016,5,20,11,30,863.0,145.0,1.7,25.0,972.0,985.09,704.69
2016,5,20,11,45,650.5,289.0,1.75,25.5,917.0,939.8,673.67
2016,5,20,12,0,438.0,433.0,1.8,26.0,862.0,878.67,626.33
2016,5,20,12,15,659.5,285.5,1.8,26.0,934.0,955.56,684.1
2016,5,20,12,30,881.0,138.0,1.8,26.0,1006.0,1021.47,725.24
2016,5,20,12,45,878.0,139.0,1.8,26.0,1000.5,1017.59,722.14
2016,5,20,13,0,875.0,140.0,1.8,26.0,995.0,1010.43,717.89
2016,5,20,13,15,872.0,139.5,1.8,26.0,982.0,998.52,710.81
2016,5,20,13,30,869.0,139.0,1.8,26.0,969.0,983.37,701.84
2016,5,20,13,45,861.5,139.0,1.8,26.5,947.5,961.26,687.2
2016,5,20,14,0,854.0,139.0,1.8,27.0,926.0,936.26,670.86
2016,5,20,14,15,846.5,137.5,1.8,27.0,898.0,907.03,653.16
2016,5,20,14,30,839.0,136.0,1.8,27.0,870.0,875.21,633.75
2016,5,20,14,45,832.0,132.5,1.85,27.0,835.5,839.43,612.14
2016,5,20,15,0,825.0,129.0,1.9,27.0,801.0,803.65,590.29
2016,5,20,15,15,812.5,126.0,1.95,26.5,760.5,759.39,563.56
2016,5,20,15,30,800.0,123.0,2.0,26.0,720.0,713.72,535.35
2016,5,20,15,45,782.5,121.0,2.05,26.0,673.5,664.42,502.24
2016,5,20,16,0,765.0,119.0,2.1,26.0,627.0,614.64,466.98
2016,5,20,16,15,744.0,115.0,2.1,26.0,577.5,560.59,427.44
2016,5,20,16,30,723.0,111.0,2.1,26.0,528.0,506.44,386.75
2016,5,20,16,45,694.0,106.5,2.15,26.0,475.5,448.96,342.53
2016,5,20,17,0,665.0,102.0,2.2,26.0,423.0,393.34,298.38
2016,5,20,17,15,628.0,96.0,2.1,25.5,369.5,335.36,251.57
2016,5,20,17,30,591.0,90.0,2.0,25.0,316.0,280.73,206.26
2016,5,20,17,45,540.5,82.0,1.9,24.5,263.0,224.17,159.16
2016,5,20,18,0,490.0,74.0,1.8,24.0,210.0,173.09,116.57
2016,5,20,18,15,418.0,63.5,1.65,23.5,161.0,122.06,76.19
2016,5,20,18,30,346.0,53.0,1.5,23.0,112.0,78.86,44.82
2016,5,20,18,45,242.5,38.0,1.4,22.5,72.0,39.57,20.76
2016,5,20,19,0,139.0,23.0,1.3,22.0,32.0,17.83,5.61
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.0,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.8,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,21.45,9.63
2016,5,21,6,15,101.5,49.0,2.35,20.0,65.0,46.73,29.61
2016,5,21,6,30,160.0,74.0,2.4,20.0,103.0,82.79,56.02
2016,5,21,6,45,80.0,53.5,2.45,20.5,68.0,63.65,43.88
2016,5,21,7,0,0.0,33.0,2.5,21.0,33.0,31.85,20.97
2016,5,21,7,15,35.5,93.5,2.5,21.5,107.5,99.67,75.87
2016,5,21,7,30,71.0,154.0,2.5,22.0,182.0,171.09,132.79
2016,5,21,7,45,35.5,139.0,2.55,22.5,153.0,147.93,114.43
2016,5,21,8,0,0.0,124.0,2.6,23.0,124.0,119.74,91.59
2016,5,21,8,15,51.5,190.5,2.6,23.5,220.5,210.26,162.9
2016,5,21,8,30,103.0,257.0,2.6,24.0,317.0,306.14,236.3
2016,5,21,8,45,175.0,279.5,2.65,24.5,392.5,378.99,291.18
2016,5,21,9,0,247.0,302.0,2.7,25.0,468.0,459.26,350.59
2016,5,21,9,15,249.0,325.5,2.7,25.0,503.0,496.23,376.74
2016,5,21,9,30,251.0,349.0,2.7,25.0,538.0,532.79,402.39
2016,5,21,9,45,254.0,369.5,2.7,25.5,569.5,566.68,425.0
2016,5,21,10,0,257.0,390.0,2.7,26.0,601.0,600.09,446.9
2016,5,21,10,15,174.0,406.5,2.65,26.0,552.0,552.42,410.23
2016,5,21,10,30,91.0,423.0,2.6,26.0,503.0,498.14,368.8
2016,5,21,10,45,109.0,443.5,2.6,26.0,542.5,538.03,397.3
2016,5,21,11,0,127.0,464.0,2.6,26.0,582.0,582.85,428.43
2016,5,21,11,15,109.0,468.0,2.55,26.0,571.0,568.49,417.08
2016,5,21,11,30,91.0,472.0,2.5,26.0,560.0,557.35,408.31
2016,5,21,11,45,206.0,473.5,2.5,26.5,674.5,678.4,494.45
2016,5,21,12,0,321.0,475.0,2.5,27.0,789.0,800.96,577.69
2016,5,21,12,15,192.5,471.0,2.45,27.0,659.5,666.22,482.7
2016,5,21,12,30,64.0,467.0,2.4,27.0,530.0,528.99,384.74
2016,5,21,12,45,86.0,480.0,2.4,27.0,564.5,563.82,410.43
2016,5,21,13,0,108.0,493.0,2.4,27.0,599.0,598.0,434.51
2016,5,21,13,15,64.0,412.5,2.4,27.0,475.0,472.43,346.29
2016,5,21,13,30,20.0,332.0,2.4,27.0,351.0,343.75,253.74
2016,5,21,13,45,367.5,278.0,2.45,27.5,617.0,636.88,473.96
2016,5,21,14,0,715.0,224.0,2.5,28.0,883.0,898.48,653.61
2016,5,21,14,15,707.0,221.0,2.55,28.0,856.5,870.03,633.71
2016,5,21,14,30,699.0,218.0,2.6,28.0,830.0,839.46,614.9
2016,5,21,14,45,357.0,242.0,2.65,28.0,554.0,550.14,411.53
2016,5,21,15,0,15.0,266.0,2.7,28.0,278.0,270.83,201.1
2016,5,21,15,15,37.0,297.0,2.75,27.5,325.0,320.05,239.85
2016,5,21,15,30,59.0,328.0,2.8,27.0,372.0,364.68,274.07
2016,5,21,15,45,286.5,274.0,2.85,27.0,467.0,470.1,357.18
2016,5,21,16,0,514.0,220.0,2.9,27.0,562.0,551.75,419.83
2016,5,21,16,15,501.0,213.5,2.9,26.5,525.5,511.55,390.33
2016,5,21,16,30,488.0,207.0,2.9,26.0,489.0,471.5,360.84
2016,5,21,16,45,461.5,194.0,2.95,26.0,440.0,418.88,320.64
2016,5,21,17,0,435.0,181.0,3.0,26.0,391.0,368.28,281.11
2016,5,21,17,15,396.0,166.5,2.95,25.5,340.0,313.74,238.23
2016,5,21,17,30,357.0,152.0,2.9,25.0,289.0,262.56,197.26
2016,5,21,17,45,304.5,135.0,2.85,25.0,239.0,210.3,155.06
2016,5,21,18,0,252.0,118.0,2.8,25.0,189.0,163.88,117.79
2016,5,21,18,15,197.0,95.0,2.65,24.5,143.0,117.66,81.73
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,78.06,51.98
2016,5,21,18,45,87.5,46.0,2.45,23.5,60.0,44.04,27.42
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,18.14,6.21
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,9.83,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,13.76,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,23.33,11.11
2016,5,22,6,15,170.5,47.0,2.3,22.0,73.5,47.99,28.65
2016,5,22,6,30,257.0,66.0,2.4,22.0,113.0,84.66,53.17
2016,5,22,6,45,237.5,85.0,2.55,22.5,140.0,116.65,80.1
2016,5,22,7,0,218.0,104.0,2.7,23.0,167.0,145.51,105.57
2016,5,22,7,15,135.5,128.0,2.7,23.0,169.5,159.42,120.79
2016,5,22,7,30,53.0,152.0,2.7,23.0,172.0,163.21,126.21
2016,5,22,7,45,38.5,166.0,2.75,23.5,182.0,174.72,135.27
2016,5,22,8,0,24.0,180.0,2.8,24.0,192.0,184.04,142.13
2016,5,22,8,15,95.0,220.5,2.8,24.0,275.0,260.74,201.9
2016,5,22,8,30,166.0,261.0,2.8,24.0,358.0,346.1,267.36
2016,5,22,8,45,163.5,286.0,2.8,24.5,389.0,378.27,290.42
2016,5,22,9,0,161.0,311.0,2.8,25.0,420.0,409.93,312.78
2016,5,22,9,15,127.0,330.0,2.75,25.0,419.5,413.33,313.85
2016,5,22,9,30,93.0,349.0,2.7,25.0,419.0,410.67,310.37
2016,5,22,9,45,145.0,374.5,2.7,25.5,490.5,483.67,363.5
2016,5,22,10,0,197.0,400.0,2.7,26.0,562.0,557.6,415.8
2016,5,22,10,15,145.5,412.5,2.7,26.0,535.0,533.98,396.65
2016,5,22,10,30,94.0,425.0,2.7,26.0,508.0,502.63,372.4
2016,5,22,10,45,81.5,431.0,2.75,26.5,504.5,500.42,369.52
2016,5,22,11,0,69.0,437.0,2.8,27.0,501.0,497.24,365.84
2016,5,22,11,15,42.0,360.0,2.8,27.0,399.5,396.34,293.15
2016,5,22,11,30,15.0,283.0,2.8,27.0,298.0,290.69,215.61
2016,5,22,11,45,14.5,273.5,2.85,27.0,288.0,281.16,208.83
2016,5,22,12,0,14.0,264.0,2.9,27.0,278.0,271.55,201.71
2016,5,22,12,15,13.0,245.0,2.95,27.0,258.0,252.02,187.25
2016,5,22,12,30,12.0,226.0,3.0,27.0,238.0,232.41,172.7
2016,5,22,12,45,386.0,218.0,3.1,27.5,595.5,612.84,461.48
2016,5,22,13,0,760.0,210.0,3.2,28.0,953.0,970.7,704.15
2016,5,22,13,15,490.0,348.0,3.25,28.0,824.5,839.58,610.14
2016,5,22,13,30,220.0,486.0,3.3,28.0,696.0,700.55,508.44
2016,5,22,13,45,116.5,367.0,3.35,28.0,478.5,478.63,353.67
2016,5,22,14,0,13.0,248.0,3.4,28.0,261.0,253.64,187.95
2016,5,22,14,15,137.5,336.5,3.4,28.0,458.0,460.73,344.39
2016,5,22,14,30,262.0,425.0,3.4,28.0,655.0,657.07,484.62
2016,5,22,14,45,193.0,411.0,3.45,28.0,576.5,572.04,423.14
2016,5,22,15,0,124.0,397.0,3.5,28.0,498.0,494.6,367.35
2016,5,22,15,15,271.5,347.0,3.5,28.0,554.0,556.64,416.79
2016,5,22,15,30,419.0,297.0,3.5,28.0,610.0,605.98,455.47
2016,5,22,15,45,463.5,260.0,3.55,28.0,586.0,581.02,438.98
2016,5,22,16,0,508.0,223.0,3.6,28.0,562.0,550.93,418.57
2016,5,22,16,15,277.0,229.0,3.55,27.5,412.0,391.29,299.02
2016,5,22,16,30,46.0,235.0,3.5,27.0,262.0,253.12,192.79
2016,5,22,16,45,289.5,189.5,3.45,27.0,332.5,328.48,252.48
2016,5,22,17,0,533.0,144.0,3.4,27.0,403.0,375.96,286.55
2016,5,22,17,15,493.5,134.5,3.25,26.5,351.5,320.82,242.13
