Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,30,454.0,125.0,3.1,26.0,300.0,269.46,200.23
2016,5,22,17,45,395.0,114.0,3.0,26.0,248.5,215.44,156.08
2016,5,22,18,0,336.0,103.0,2.9,26.0,197.0,167.92,117.55
2016,5,22,18,15,271.0,85.5,2.8,25.5,150.5,120.67,80.77
2016,5,22,18,30,206.0,68.0,2.7,25.0,104.0,80.81,51.47
2016,5,22,18,45,131.0,46.0,2.65,25.0,66.0,44.51,26.66
2016,5,22,19,0,56.0,24.0,2.6,25.0,28.0,20.15,7.86
2016,5,22,19,15,28.0,12.0,2.65,24.5,14.0,11.8,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.0,2.3,21.5,18.5,13.76,0.0
2016,5,23,6,0,118.0,28.0,2.5,22.0,37.0,23.35,11.34
2016,5,23,6,15,210.5,44.5,2.6,22.0,77.0,46.2,26.21
2016,5,23,6,30,303.0,61.0,2.7,22.0,117.0,84.81,51.45
2016,5,23,6,45,368.5,74.5,2.85,22.5,165.0,127.29,83.29
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,177.35,123.47
2016,5,23,7,15,382.0,113.5,3.05,23.0,241.0,213.82,157.57
2016,5,23,7,30,330.0,139.0,3.1,23.0,269.0,243.72,185.22
2016,5,23,7,45,165.0,125.5,3.2,23.5,190.5,186.32,143.47
2016,5,23,8,0,0.0,112.0,3.3,24.0,112.0,108.2,82.01
2016,5,23,8,15,0.0,99.5,3.35,24.5,99.5,96.24,72.07
2016,5,23,8,30,0.0,87.0,3.4,25.0,87.0,84.18,62.08
2016,5,23,8,45,0.0,95.0,3.45,25.5,95.0,91.95,67.9
2016,5,23,9,0,0.0,103.0,3.5,26.0,103.0,99.72,73.65
2016,5,23,9,15,0.0,110.5,3.55,26.0,110.5,107.02,79.16
2016,5,23,9,30,0.0,118.0,3.6,26.0,118.0,114.33,84.65
2016,5,23,9,45,14.0,212.5,3.65,26.5,224.0,217.17,163.8
2016,5,23,10,0,28.0,307.0,3.7,27.0,330.0,324.49,243.69
2016,5,23,10,15,29.0,319.5,3.75,27.0,344.0,339.08,253.82
2016,5,23,10,30,30.0,332.0,3.8,27.0,358.0,353.66,264.2
2016,5,23,10,45,28.0,344.5,3.9,27.5,369.5,365.49,271.93
2016,5,23,11,0,26.0,357.0,4.0,28.0,381.0,377.13,279.5
2016,5,23,11,15,14.0,249.5,4.05,28.0,263.0,256.46,190.43
2016,5,23,11,30,2.0,142.0,4.1,28.0,145.0,139.99,102.51
2016,5,23,11,45,7.0,186.0,4.15,28.0,193.5,187.98,139.17
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,236.16,175.39
2016,5,23,12,15,22.0,318.5,4.25,28.0,340.5,337.64,250.53
2016,5,23,12,30,32.0,407.0,4.3,28.0,439.0,436.38,321.9
2016,5,23,12,45,31.0,400.5,4.35,28.5,431.5,428.73,315.51
2016,5,23,13,0,30.0,394.0,4.4,29.0,424.0,420.85,309.37
2016,5,23,13,15,20.5,307.0,4.4,29.0,327.5,323.99,239.31
2016,5,23,13,30,11.0,220.0,4.4,29.0,231.0,224.95,166.28
2016,5,23,13,45,12.5,240.5,4.4,29.0,252.5,246.18,182.43
2016,5,23,14,0,14.0,261.0,4.4,29.0,274.0,267.29,198.26
2016,5,23,14,15,387.0,219.5,4.35,29.0,559.5,577.13,436.73
2016,5,23,14,30,760.0,178.0,4.3,29.0,845.0,850.88,631.0
2016,5,23,14,45,505.5,284.5,4.25,29.0,720.5,717.8,533.73
2016,5,23,15,0,251.0,391.0,4.2,29.0,596.0,594.75,441.0
2016,5,23,15,15,485.5,276.0,4.15,28.5,647.5,655.19,492.3
2016,5,23,15,30,720.0,161.0,4.1,28.0,699.0,693.95,526.31
2016,5,23,15,45,360.0,154.0,4.05,28.0,423.0,405.02,311.79
2016,5,23,16,0,0.0,147.0,4.0,28.0,147.0,142.34,105.85
2016,5,23,16,15,3.0,163.5,3.95,27.5,165.5,160.0,120.48
2016,5,23,16,30,6.0,180.0,3.9,27.0,184.0,177.25,134.52
2016,5,23,16,45,138.5,188.0,3.9,27.0,256.0,251.59,193.4
2016,5,23,17,0,271.0,196.0,3.9,27.0,328.0,309.88,237.42
2016,5,23,17,15,252.0,175.0,3.8,26.5,286.5,266.14,202.89
2016,5,23,17,30,233.0,154.0,3.7,26.0,245.0,224.28,169.49
2016,5,23,17,45,206.5,132.5,3.65,26.0,203.5,181.95,135.19
2016,5,23,18,0,180.0,111.0,3.6,26.0,162.0,142.63,103.27
2016,5,23,18,15,144.0,89.5,3.6,25.5,124.5,105.61,74.08
2016,5,23,18,30,108.0,68.0,3.6,25.0,87.0,72.64,48.81
2016,5,23,18,45,62.5,46.5,3.6,25.0,56.5,43.88,27.68
2016,5,23,19,0,17.0,25.0,3.6,25.0,26.0,23.24,10.36
2016,5,23,19,15,8.5,12.5,3.7,24.5,13.0,12.29,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.5,14.0,2.6,21.5,16.0,13.76,0.0
2016,5,24,6,0,49.0,28.0,2.7,22.0,32.0,24.67,12.51
2016,5,24,6,15,113.0,49.5,2.9,22.0,67.5,47.82,29.95
2016,5,24,6,30,177.0,71.0,3.1,22.0,103.0,82.06,54.32
2016,5,24,6,45,258.0,82.0,3.3,22.5,147.0,117.3,79.86
2016,5,24,7,0,339.0,93.0,3.5,23.0,191.0,161.39,114.16
2016,5,24,7,15,243.5,126.0,3.65,23.0,204.0,187.26,140.31
2016,5,24,7,30,148.0,159.0,3.8,23.0,217.0,201.63,155.35
2016,5,24,7,45,150.5,187.0,4.0,23.5,253.5,238.67,185.05
2016,5,24,8,0,153.0,215.0,4.2,24.0,290.0,275.98,214.26
2016,5,24,8,15,109.5,231.5,4.25,24.5,288.5,279.56,216.53
2016,5,24,8,30,66.0,248.0,4.3,25.0,287.0,276.88,213.36
2016,5,24,8,45,44.5,248.0,4.4,25.5,275.5,267.98,205.46
2016,5,24,9,0,23.0,248.0,4.5,26.0,264.0,255.16,194.42
2016,5,24,9,15,25.0,265.0,4.55,26.0,283.0,274.37,208.66
2016,5,24,9,30,27.0,282.0,4.6,26.0,302.0,295.98,224.57
2016,5,24,9,45,78.0,334.5,4.65,26.5,398.0,388.86,294.41
2016,5,24,10,0,129.0,387.0,4.7,27.0,494.0,489.03,367.67
2016,5,24,10,15,122.5,410.0,4.65,27.0,514.5,511.61,382.68
2016,5,24,10,30,116.0,433.0,4.6,27.0,535.0,533.42,397.28
2016,5,24,10,45,59.5,291.5,4.6,27.5,344.5,341.3,255.85
2016,5,24,11,0,3.0,150.0,4.6,28.0,154.0,148.54,109.21
2016,5,24,11,15,4.5,152.5,4.6,28.0,157.5,152.53,112.43
2016,5,24,11,30,6.0,155.0,4.6,28.0,161.0,156.55,115.48
2016,5,24,11,45,11.0,227.5,4.65,28.5,238.5,232.53,172.56
2016,5,24,12,0,16.0,300.0,4.7,29.0,316.0,308.89,228.63
2016,5,24,12,15,69.0,401.5,4.7,29.0,470.0,467.53,345.2
2016,5,24,12,30,122.0,503.0,4.7,29.0,624.0,627.71,458.47
2016,5,24,12,45,118.5,499.5,4.7,29.0,617.0,620.33,452.6
2016,5,24,13,0,115.0,496.0,4.7,29.0,610.0,607.48,443.75
2016,5,24,13,15,99.0,481.5,4.65,29.0,578.5,575.74,421.2
2016,5,24,13,30,83.0,467.0,4.6,29.0,547.0,543.95,398.61
2016,5,24,13,45,64.5,437.0,4.55,29.0,498.5,494.42,363.37
2016,5,24,14,0,46.0,407.0,4.5,29.0,450.0,445.43,328.25
2016,5,24,14,15,130.5,420.5,4.45,29.0,536.5,537.84,397.47
2016,5,24,14,30,215.0,434.0,4.4,29.0,623.0,620.86,458.23
2016,5,24,14,45,215.5,415.5,4.35,29.0,598.5,595.29,440.48
2016,5,24,15,0,216.0,397.0,4.3,29.0,574.0,569.01,422.61
2016,5,24,15,15,260.5,366.5,4.15,28.5,569.5,567.19,423.85
2016,5,24,15,30,305.0,336.0,4.0,28.0,565.0,558.06,419.6
2016,5,24,15,45,307.5,312.5,3.9,28.0,531.0,522.34,394.33
2016,5,24,16,0,310.0,289.0,3.8,28.0,497.0,485.67,368.1
2016,5,24,16,15,302.0,266.0,3.65,27.5,455.5,442.33,336.97
2016,5,24,16,30,294.0,243.0,3.5,27.0,414.0,399.2,305.35
2016,5,24,16,45,215.5,225.5,3.35,27.0,344.5,325.68,249.22
2016,5,24,17,0,137.0,208.0,3.2,27.0,275.0,261.55,199.99
2016,5,24,17,15,116.0,187.5,3.1,26.5,239.5,225.11,172.14
2016,5,24,17,30,95.0,167.0,3.0,26.0,204.0,190.66,145.48
2016,5,24,17,45,75.5,142.0,2.95,26.0,168.5,155.33,117.62
2016,5,24,18,0,56.0,117.0,2.9,26.0,133.0,122.37,91.53
2016,5,24,18,15,37.5,91.0,2.95,25.5,101.0,91.15,66.89
2016,5,24,18,30,19.0,65.0,3.0,25.0,69.0,62.48,44.18
2016,5,24,18,45,9.5,40.5,3.05,25.0,42.5,38.71,24.84
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,15.44,5.24
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,7.86,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,23.0,7.0,6.88,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,13.5,4.35
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,29.45,18.0
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,45.19,31.35
2016,5,25,6,45,0.0,67.0,3.7,23.5,67.0,64.21,47.19
2016,5,25,7,0,0.0,87.0,3.8,24.0,87.0,83.37,62.86
2016,5,25,7,15,0.0,101.0,3.9,24.0,101.0,97.0,73.88
2016,5,25,7,30,0.0,115.0,4.0,24.0,115.0,110.64,84.7
2016,5,25,7,45,0.0,124.5,4.1,24.5,124.5,119.99,91.72
2016,5,25,8,0,0.0,134.0,4.2,25.0,134.0,129.31,98.61
2016,5,25,8,15,0.0,111.0,4.2,25.0,111.0,107.32,80.77
2016,5,25,8,30,0.0,88.0,4.2,25.0,88.0,85.15,62.85
2016,5,25,8,45,0.0,80.0,4.25,25.5,80.0,77.41,56.37
2016,5,25,9,0,0.0,72.0,4.3,26.0,72.0,69.67,49.95
2016,5,25,9,15,0.0,75.5,4.35,26.0,75.5,73.08,52.5
2016,5,25,9,30,0.0,79.0,4.4,26.0,79.0,76.49,55.05
2016,5,25,9,45,3.0,131.5,4.45,26.5,134.0,129.8,96.49
2016,5,25,10,0,6.0,184.0,4.5,27.0,189.0,183.49,137.4
2016,5,25,10,15,8.5,208.0,4.45,27.0,215.5,209.3,156.81
2016,5,25,10,30,11.0,232.0,4.4,27.0,242.0,235.31,176.25
2016,5,25,10,45,9.5,207.5,4.4,27.5,216.0,210.41,156.85
2016,5,25,11,0,8.0,183.0,4.4,28.0,190.0,185.39,137.5
2016,5,25,11,15,10.5,217.5,4.35,28.0,227.5,221.74,164.85
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,258.24,191.98
2016,5,25,11,45,37.5,356.5,4.25,28.0,393.5,390.0,289.32
2016,5,25,12,0,62.0,461.0,4.2,28.0,522.0,519.67,381.93
2016,5,25,12,15,48.5,438.0,4.15,28.0,486.0,483.64,355.36
2016,5,25,12,30,35.0,415.0,4.1,28.0,450.0,447.21,329.01
2016,5,25,12,45,33.5,408.5,4.05,28.0,442.0,439.05,323.23
2016,5,25,13,0,32.0,402.0,4.0,28.0,434.0,430.67,317.24
2016,5,25,13,15,33.5,402.5,4.0,28.0,436.0,432.07,318.45
2016,5,25,13,30,35.0,403.0,4.0,28.0,438.0,433.24,319.52
2016,5,25,13,45,38.5,401.5,4.0,28.5,439.0,434.09,319.85
2016,5,25,14,0,42.0,400.0,4.0,29.0,440.0,434.63,320.01
2016,5,25,14,15,40.5,385.0,3.95,29.0,422.0,416.85,307.52
2016,5,25,14,30,39.0,370.0,3.9,29.0,404.0,399.02,295.04
2016,5,25,14,45,45.0,364.0,3.85,29.0,402.0,396.44,293.81
2016,5,25,15,0,51.0,358.0,3.8,29.0,400.0,393.29,292.14
2016,5,25,15,15,38.0,319.5,3.85,29.0,350.0,342.78,255.52
2016,5,25,15,30,25.0,281.0,3.9,29.0,300.0,291.16,217.71
2016,5,25,15,45,24.5,265.0,4.0,29.0,283.0,273.9,205.49
2016,5,25,16,0,24.0,249.0,4.1,29.0,266.0,256.65,193.09
2016,5,25,16,15,16.5,219.0,4.1,29.0,230.5,221.7,167.01
2016,5,25,16,30,9.0,189.0,4.1,29.0,195.0,187.55,141.31
2016,5,25,16,45,116.0,196.0,4.2,29.0,254.0,248.24,189.19
2016,5,25,17,0,223.0,203.0,4.3,29.0,313.0,294.82,224.36
2016,5,25,17,15,202.0,183.0,4.1,28.5,273.5,254.15,192.69
2016,5,25,17,30,181.0,163.0,3.9,28.0,234.0,215.61,162.44
2016,5,25,17,45,159.5,140.0,3.75,27.5,195.0,176.43,131.38
2016,5,25,18,0,138.0,117.0,3.6,27.0,156.0,139.74,102.11
2016,5,25,18,15,108.0,93.5,3.45,26.5,120.0,103.87,73.91
2016,5,25,18,30,78.0,70.0,3.3,26.0,84.0,71.75,49.1
2016,5,25,18,45,41.5,47.5,3.2,26.0,54.5,45.26,29.16
2016,5,25,19,0,5.0,25.0,3.1,26.0,25.0,23.75,11.37
2016,5,25,19,15,2.5,12.5,3.1,25.5,12.5,12.29,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,24.0,3.0,2.95,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.78,0.0
2016,5,26,6,15,0.0,14.5,3.05,24.0,14.5,13.98,5.55
2016,5,26,6,30,0.0,23.0,3.2,24.0,23.0,22.19,12.5
2016,5,26,6,45,0.0,33.0,3.35,24.5,33.0,31.85,20.56
2016,5,26,7,0,0.0,43.0,3.5,25.0,43.0,41.52,28.51
2016,5,26,7,15,0.0,39.5,3.7,25.0,39.5,38.14,25.7
2016,5,26,7,30,0.0,36.0,3.9,25.0,36.0,34.76,22.86
2016,5,26,7,45,0.0,22.5,4.15,25.0,22.5,21.72,12.13
2016,5,26,8,0,0.0,9.0,4.4,25.0,9.0,8.69,1.43
2016,5,26,8,15,0.0,10.5,4.45,25.0,10.5,10.14,2.59
2016,5,26,8,30,0.0,12.0,4.5,25.0,12.0,11.59,3.74
2016,5,26,8,45,0.0,83.5,4.55,25.0,83.5,80.8,59.24
2016,5,26,9,0,0.0,155.0,4.6,25.0,155.0,150.09,113.62
2016,5,26,9,15,2.0,165.0,4.6,25.0,166.5,161.26,121.99
2016,5,26,9,30,4.0,175.0,4.6,25.0,178.0,172.61,130.56
2016,5,26,9,45,8.0,208.5,4.7,25.0,215.5,208.57,158.12
2016,5,26,10,0,12.0,242.0,4.8,25.0,253.0,244.9,185.7
2016,5,26,10,15,13.0,252.5,4.7,25.0,264.0,256.55,194.16
2016,5,26,10,30,14.0,263.0,4.6,25.0,275.0,268.24,202.68
2016,5,26,10,45,212.5,329.5,4.55,25.0,526.5,525.13,399.45
2016,5,26,11,0,411.0,396.0,4.5,25.0,778.0,785.4,586.44
2016,5,26,11,15,247.5,432.5,4.4,25.0,664.0,672.37,500.63
2016,5,26,11,30,84.0,469.0,4.3,25.0,550.0,546.76,405.94
2016,5,26,11,45,152.5,484.5,4.25,25.5,634.0,635.74,470.55
2016,5,26,12,0,221.0,500.0,4.2,26.0,718.0,721.03,530.16
2016,5,26,12,15,328.5,472.0,4.5,26.5,796.5,805.99,591.2
2016,5,26,12,30,436.0,444.0,4.8,27.0,875.0,889.0,650.58
2016,5,26,12,45,236.0,430.5,5.15,27.5,664.0,672.15,496.92
2016,5,26,13,0,36.0,417.0,5.5,28.0,453.0,449.58,332.35
2016,5,26,13,15,29.5,387.0,5.6,28.0,416.0,412.54,306.18
2016,5,26,13,30,23.0,357.0,5.7,28.0,379.0,371.11,276.09
2016,5,26,13,45,30.0,373.5,5.85,28.5,401.5,397.97,295.83
2016,5,26,14,0,37.0,390.0,6.0,29.0,424.0,419.93,311.79
2016,5,26,14,15,388.5,289.5,5.85,29.0,632.0,648.41,489.09
2016,5,26,14,30,740.0,189.0,5.7,29.0,840.0,845.93,633.97
2016,5,26,14,45,509.0,287.5,5.6,29.0,727.5,723.53,542.9
2016,5,26,15,0,278.0,386.0,5.5,29.0,615.0,611.44,457.02
2016,5,26,15,15,271.0,366.5,5.3,28.5,580.5,575.2,432.36
2016,5,26,15,30,264.0,347.0,5.1,28.0,546.0,538.73,406.98
2016,5,26,15,45,163.5,319.0,4.9,28.0,440.0,426.92,323.43
2016,5,26,16,0,63.0,291.0,4.7,28.0,334.0,324.25,245.5
2016,5,26,16,15,39.0,247.0,4.5,28.0,273.0,263.46,199.85
2016,5,26,16,30,15.0,203.0,4.3,28.0,212.0,204.32,154.83
2016,5,26,16,45,140.0,201.0,4.1,28.0,270.5,264.98,202.83
2016,5,26,17,0,265.0,199.0,3.9,28.0,329.0,310.53,236.93
2016,5,26,17,15,227.0,185.0,3.8,27.5,287.0,266.4,202.51
2016,5,26,17,30,189.0,171.0,3.7,27.0,245.0,225.83,170.83
2016,5,26,17,45,164.5,147.0,3.65,26.5,204.5,184.36,138.01
2016,5,26,18,0,140.0,123.0,3.6,26.0,164.0,145.72,107.23
2016,5,26,18,15,105.5,98.5,3.7,25.5,125.5,108.01,77.67
2016,5,26,18,30,71.0,74.0,3.8,25.0,87.0,74.59,51.89
2016,5,26,18,45,35.5,48.5,3.9,25.0,55.0,45.95,30.0
2016,5,26,19,0,0.0,23.0,4.0,25.0,23.0,22.09,10.51
2016,5,26,19,15,0.0,11.5,4.15,24.5,11.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.0,4.9,23.0,2.0,1.97,0.0
2016,5,27,6,0,0.0,4.0,4.9,23.0,4.0,3.85,0.0
2016,5,27,6,15,0.0,10.0,4.9,23.0,10.0,9.64,2.1
2016,5,27,6,30,0.0,16.0,4.9,23.0,16.0,15.43,7.01
2016,5,27,6,45,0.0,23.5,4.9,23.5,23.5,22.67,13.08
2016,5,27,7,0,0.0,31.0,4.9,24.0,31.0,29.92,19.07
2016,5,27,7,15,0.0,45.0,5.05,24.0,45.0,43.46,30.19
2016,5,27,7,30,0.0,59.0,5.2,24.0,59.0,57.01,41.19
2016,5,27,7,45,0.0,57.5,5.35,24.5,57.5,55.57,39.77
2016,5,27,8,0,0.0,56.0,5.5,25.0,56.0,54.12,38.35
2016,5,27,8,15,1.5,113.0,5.6,25.0,114.0,109.99,83.03
2016,5,27,8,30,3.0,170.0,5.7,25.0,172.0,165.96,127.0
2016,5,27,8,45,1.5,132.5,5.8,25.5,133.5,129.12,97.34
2016,5,27,9,0,0.0,95.0,5.9,26.0,95.0,91.97,67.6
2016,5,27,9,15,0.0,91.0,5.8,26.0,91.0,88.11,64.38
2016,5,27,9,30,0.0,87.0,5.7,26.0,87.0,84.25,61.17
2016,5,27,9,45,3.5,138.0,5.6,26.5,141.0,136.5,101.79
2016,5,27,10,0,7.0,189.0,5.5,27.0,195.0,189.15,141.96
2016,5,27,10,15,11.5,236.0,5.4,27.0,246.5,239.14,179.81
2016,5,27,10,30,16.0,283.0,5.3,27.0,298.0,289.55,217.49
2016,5,27,10,45,18.0,291.0,5.25,27.5,308.0,299.8,224.38
2016,5,27,11,0,20.0,299.0,5.2,28.0,318.0,310.09,231.37
2016,5,27,11,15,17.5,271.0,5.0,28.0,288.5,280.78,209.24
2016,5,27,11,30,15.0,243.0,4.8,28.0,259.0,251.31,187.05
2016,5,27,11,45,14.0,244.0,4.65,28.5,258.5,251.6,186.72
2016,5,27,12,0,13.0,245.0,4.5,29.0,258.0,251.8,186.3
2016,5,27,12,15,12.5,237.5,4.2,29.0,250.5,244.08,180.4
2016,5,27,12,30,12.0,230.0,3.9,29.0,243.0,236.26,174.5
2016,5,27,12,45,12.0,231.0,3.6,29.0,243.5,237.2,175.12
2016,5,27,13,0,12.0,232.0,3.3,29.0,244.0,238.06,175.68
2016,5,27,13,15,14.5,268.5,2.9,29.0,282.5,276.12,203.65
2016,5,27,13,30,17.0,305.0,2.5,29.0,321.0,314.09,231.05
2016,5,27,13,45,18.5,315.5,2.2,29.0,333.0,325.41,238.98
2016,5,27,14,0,20.0,326.0,1.9,29.0,345.0,336.58,246.81
2016,5,27,14,15,24.0,335.5,1.65,29.0,357.5,352.55,258.15
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,364.43,266.41
2016,5,27,14,45,108.5,373.5,1.2,29.0,463.5,462.97,337.92
2016,5,27,15,0,189.0,402.0,1.0,29.0,557.0,551.81,399.4
2016,5,27,15,15,460.0,281.5,0.9,29.0,634.0,640.88,465.7
2016,5,27,15,30,731.0,161.0,0.8,29.0,711.0,702.62,511.09
2016,5,27,15,45,732.5,148.0,0.7,29.0,670.0,658.47,480.02
2016,5,27,16,0,734.0,135.0,0.6,29.0,629.0,612.33,448.17
2016,5,27,16,15,481.5,195.5,0.65,28.5,510.0,483.4,357.45
2016,5,27,16,30,229.0,256.0,0.7,28.0,391.0,374.99,279.07
2016,5,27,16,45,446.5,181.0,0.75,28.0,412.0,400.3,299.38
2016,5,27,17,0,664.0,106.0,0.8,28.0,433.0,399.85,297.16
2016,5,27,17,15,628.5,99.5,0.85,27.5,379.5,342.16,252.17
2016,5,27,17,30,593.0,93.0,0.9,27.0,326.0,287.61,208.54
2016,5,27,17,45,553.0,84.0,0.95,27.0,274.5,232.84,163.49
2016,5,27,18,0,513.0,75.0,1.0,27.0,223.0,182.27,121.55
2016,5,27,18,15,442.5,65.0,0.95,26.0,173.5,130.33,81.03
2016,5,27,18,30,372.0,55.0,0.9,25.0,124.0,86.58,49.33
2016,5,27,18,45,269.0,41.5,0.9,24.5,82.5,45.92,24.27
2016,5,27,19,0,166.0,28.0,0.9,24.0,41.0,21.68,10.53
2016,5,27,19,15,83.0,14.0,0.95,23.5,20.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.5,2.75,22.0,19.5,16.22,0.0
2016,5,28,6,0,73.0,33.0,2.8,22.0,39.0,27.25,15.05
2016,5,28,6,15,160.0,53.0,2.95,22.5,79.0,52.89,32.76
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,90.99,58.52
2016,5,28,6,45,135.0,88.5,3.3,23.5,115.0,104.24,74.11
2016,5,28,7,0,23.0,104.0,3.5,24.0,111.0,103.72,78.53
2016,5,28,7,15,11.5,106.5,3.65,24.0,110.0,105.34,80.29
2016,5,28,7,30,0.0,109.0,3.8,24.0,109.0,104.93,80.06
2016,5,28,7,45,0.0,117.0,4.0,24.5,117.0,112.81,85.96
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,120.66,91.72
2016,5,28,8,15,0.0,138.0,4.25,25.5,138.0,133.31,101.2
2016,5,28,8,30,0.0,151.0,4.3,26.0,151.0,145.98,110.57
2016,5,28,8,45,29.0,220.0,4.35,26.5,240.0,231.3,176.55
2016,5,28,9,0,58.0,289.0,4.4,27.0,329.0,319.08,242.67
2016,5,28,9,15,35.0,261.5,4.35,27.0,286.0,279.55,211.74
2016,5,28,9,30,12.0,234.0,4.3,27.0,243.0,235.83,177.71
2016,5,28,9,45,43.0,307.5,4.3,27.5,342.5,334.74,252.01
2016,5,28,10,0,74.0,381.0,4.3,28.0,442.0,434.57,324.62
2016,5,28,10,15,201.5,394.5,4.2,28.0,570.5,562.45,419.35
2016,5,28,10,30,329.0,408.0,4.1,28.0,699.0,698.3,516.58
2016,5,28,10,45,332.5,421.5,4.1,28.5,723.0,724.97,532.66
2016,5,28,11,0,336.0,435.0,4.1,29.0,747.0,750.62,548.45
2016,5,28,11,15,358.5,431.5,4.05,29.0,771.0,776.28,565.88
2016,5,28,11,30,381.0,428.0,4.0,29.0,795.0,801.35,582.83
2016,5,28,11,45,397.5,430.0,3.95,29.5,817.0,825.19,597.41
2016,5,28,12,0,414.0,432.0,3.9,30.0,839.0,851.0,613.09
2016,5,28,12,15,626.0,297.5,3.85,30.0,915.0,930.91,672.99
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,1005.94,722.31
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.0,1002.32,719.46
2016,5,28,13,0,835.0,162.0,3.8,30.0,981.0,995.52,715.26
2016,5,28,13,15,831.0,161.0,3.8,30.0,968.0,982.58,707.23
2016,5,28,13,30,827.0,160.0,3.8,30.0,955.0,966.56,697.32
2016,5,28,13,45,822.0,158.5,3.8,30.0,934.5,946.09,684.58
2016,5,28,14,0,817.0,157.0,3.8,30.0,914.0,922.77,670.03
2016,5,28,14,15,809.5,155.0,3.8,30.0,887.0,893.95,651.86
2016,5,28,14,30,802.0,153.0,3.8,30.0,860.0,862.68,632.03
2016,5,28,14,45,780.0,158.0,3.8,30.0,823.0,823.84,607.01
2016,5,28,15,0,758.0,163.0,3.8,30.0,786.0,783.84,581.04
2016,5,28,15,15,745.0,159.5,3.75,29.5,747.0,741.56,554.18
2016,5,28,15,30,732.0,156.0,3.7,29.0,708.0,698.54,525.86
2016,5,28,15,45,715.5,151.5,3.65,29.0,663.5,650.45,491.71
2016,5,28,16,0,699.0,147.0,3.6,29.0,619.0,601.96,456.61
2016,5,28,16,15,677.0,142.5,3.5,28.5,571.0,550.04,418.94
2016,5,28,16,30,655.0,138.0,3.4,28.0,523.0,498.77,380.76
2016,5,28,16,45,627.5,131.5,3.3,28.0,472.0,443.74,338.08
2016,5,28,17,0,600.0,125.0,3.2,28.0,421.0,390.52,295.78
2016,5,28,17,15,562.5,117.5,3.1,27.5,369.0,334.52,251.04
2016,5,28,17,30,525.0,110.0,3.0,27.0,317.0,281.99,208.06
2016,5,28,17,45,481.0,99.0,2.95,27.0,266.5,227.06,162.52
2016,5,28,18,0,437.0,88.0,2.9,27.0,216.0,177.84,121.62
2016,5,28,18,15,367.5,76.0,2.9,26.5,168.0,128.49,82.89
2016,5,28,18,30,298.0,64.0,2.9,26.0,120.0,87.11,52.6
2016,5,28,18,45,205.5,47.5,2.9,25.5,80.0,48.77,27.9
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,25.72,13.68
2016,5,28,19,15,56.5,15.5,2.9,24.5,20.0,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.0,2.05,21.5,9.0,8.85,0.0
2016,5,29,6,0,0.0,18.0,2.2,22.0,18.0,17.37,7.63
2016,5,29,6,15,0.0,37.0,2.25,22.0,37.0,35.45,22.98
2016,5,29,6,30,0.0,56.0,2.3,22.0,56.0,53.41,38.26
2016,5,29,6,45,4.0,78.0,2.4,22.5,79.0,74.96,56.03
2016,5,29,7,0,8.0,100.0,2.5,23.0,102.0,97.17,74.05
2016,5,29,7,15,251.5,106.0,2.55,23.0,205.0,170.54,126.63
2016,5,29,7,30,495.0,112.0,2.6,23.0,308.0,273.01,205.12
2016,5,29,7,45,538.5,122.0,2.7,23.5,364.0,329.66,251.52
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,389.45,299.57
2016,5,29,8,15,610.5,138.5,2.85,24.0,470.5,442.21,341.88
2016,5,29,8,30,639.0,145.0,2.9,24.0,521.0,496.92,384.68
2016,5,29,8,45,357.0,221.5,2.95,24.5,435.0,432.31,333.61
2016,5,29,9,0,75.0,298.0,3.0,25.0,349.0,338.74,258.11
2016,5,29,9,15,43.0,264.5,3.0,25.0,294.5,287.95,219.19
2016,5,29,9,30,11.0,231.0,3.0,25.0,240.0,232.16,175.79
2016,5,29,9,45,107.0,315.5,3.0,25.5,404.0,395.05,299.68
2016,5,29,10,0,203.0,400.0,3.0,26.0,568.0,561.05,419.63
2016,5,29,10,15,121.5,387.0,3.0,26.0,488.5,487.15,363.51
2016,5,29,10,30,40.0,374.0,3.0,26.0,409.0,403.61,300.53
2016,5,29,10,45,35.5,375.0,3.05,26.5,407.0,402.09,298.73
2016,5,29,11,0,31.0,376.0,3.1,27.0,405.0,400.18,296.35
2016,5,29,11,15,24.5,347.0,3.05,27.0,370.5,366.13,271.28
2016,5,29,11,30,18.0,318.0,3.0,27.0,336.0,327.79,243.08
2016,5,29,11,45,26.5,365.0,3.0,27.5,391.0,387.39,285.98
2016,5,29,12,0,35.0,412.0,3.0,28.0,446.0,443.31,325.16
2016,5,29,12,15,435.5,284.0,2.95,28.0,714.5,727.59,537.36
2016,5,29,12,30,836.0,156.0,2.9,28.0,983.0,991.02,713.76
2016,5,29,12,45,832.5,157.5,2.9,28.5,978.0,987.47,707.76
2016,5,29,13,0,829.0,159.0,2.9,29.0,973.0,986.31,705.81
2016,5,29,13,15,826.0,158.5,2.85,29.0,961.0,974.95,698.42
2016,5,29,13,30,823.0,158.0,2.8,29.0,949.0,960.51,689.24
2016,5,29,13,45,816.0,158.0,2.75,29.0,929.0,939.77,676.1
2016,5,29,14,0,809.0,158.0,2.7,29.0,909.0,916.26,661.27
2016,5,29,14,15,624.5,258.0,2.6,28.5,828.0,831.12,605.5
2016,5,29,14,30,440.0,358.0,2.5,28.0,747.0,749.11,546.45
2016,5,29,14,45,616.0,249.5,2.4,28.0,770.0,777.33,571.56
2016,5,29,15,0,792.0,141.0,2.3,28.0,793.0,789.66,581.97
2016,5,29,15,15,779.5,138.0,2.15,27.5,753.5,747.09,554.27
2016,5,29,15,30,767.0,135.0,2.0,27.0,714.0,703.18,525.8
2016,5,29,15,45,747.5,134.0,1.95,27.0,669.0,655.33,492.64
2016,5,29,16,0,728.0,133.0,1.9,27.0,624.0,607.08,458.14
2016,5,29,16,15,707.0,128.5,1.9,27.0,576.0,554.47,420.05
2016,5,29,16,30,686.0,124.0,1.9,27.0,528.0,502.37,381.29
2016,5,29,16,45,655.0,120.0,1.95,27.0,476.5,446.55,338.84
2016,5,29,17,0,624.0,116.0,2.0,27.0,425.0,392.83,296.75
2016,5,29,17,15,588.0,109.5,1.9,26.5,373.0,337.12,252.36
2016,5,29,17,30,552.0,103.0,1.8,26.0,321.0,284.66,209.47
2016,5,29,17,45,496.0,95.5,1.7,25.5,269.0,229.22,164.13
2016,5,29,18,0,440.0,88.0,1.6,25.0,217.0,178.94,122.99
2016,5,29,18,15,371.0,76.0,1.6,24.5,169.0,129.45,84.04
2016,5,29,18,30,302.0,64.0,1.6,24.0,121.0,87.88,53.42
2016,5,29,18,45,204.5,47.5,1.65,24.0,80.5,49.0,28.24
2016,5,29,19,0,107.0,31.0,1.7,24.0,40.0,25.73,13.99
2016,5,29,19,15,53.5,15.5,1.85,24.0,20.0,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.98,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.82,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.71,0.75
2016,5,30,6,45,0.0,11.5,1.05,21.5,11.5,11.09,3.61
2016,5,30,7,0,0.0,15.0,1.1,22.0,15.0,14.47,6.44
2016,5,30,7,15,0.0,21.0,0.95,22.0,21.0,20.26,11.27
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,26.06,16.04
2016,5,30,7,45,0.0,24.0,0.7,22.0,24.0,23.17,13.58
2016,5,30,8,0,0.0,21.0,0.6,22.0,21.0,20.28,11.13
2016,5,30,8,15,0.0,86.5,0.5,22.5,86.5,83.68,62.55
2016,5,30,8,30,0.0,152.0,0.4,23.0,152.0,146.93,111.86
2016,5,30,8,45,138.5,225.5,0.35,23.5,319.0,303.75,231.99
2016,5,30,9,0,277.0,299.0,0.3,24.0,486.0,474.05,353.86
2016,5,30,9,15,486.5,236.5,0.6,24.5,592.5,574.12,427.65
2016,5,30,9,30,696.0,174.0,0.9,25.0,699.0,689.62,511.6
2016,5,30,9,45,701.0,183.0,1.2,25.5,736.5,731.2,540.29
2016,5,30,10,0,706.0,192.0,1.5,26.0,774.0,771.11,568.02
2016,5,30,10,15,716.5,195.0,1.75,26.0,806.5,807.85,593.46
2016,5,30,10,30,727.0,198.0,2.0,26.0,839.0,842.92,617.72
2016,5,30,10,45,726.5,206.0,2.25,26.0,863.0,871.21,637.43
2016,5,30,11,0,726.0,214.0,2.5,26.0,887.0,896.9,655.46
2016,5,30,11,15,731.5,215.5,2.55,26.0,906.5,919.11,669.61
2016,5,30,11,30,737.0,217.0,2.6,26.0,926.0,938.79,682.18
2016,5,30,11,45,780.0,189.5,2.7,26.0,948.5,960.35,696.48
2016,5,30,12,0,823.0,162.0,2.8,26.0,971.0,982.97,711.5
2016,5,30,12,15,824.5,162.0,2.65,26.0,975.0,989.22,713.82
2016,5,30,12,30,826.0,162.0,2.5,26.0,979.0,992.32,714.29
2016,5,30,12,45,828.5,159.5,2.45,26.0,976.0,990.77,712.83
2016,5,30,13,0,831.0,157.0,2.4,26.0,973.0,980.68,706.06
2016,5,30,13,15,828.5,156.0,2.3,26.0,961.5,969.61,698.34
2016,5,30,13,30,826.0,155.0,2.2,26.0,950.0,955.47,688.76
2016,5,30,13,45,827.0,150.5,2.1,26.5,932.5,938.25,675.97
2016,5,30,14,0,828.0,146.0,2.0,27.0,915.0,917.94,661.33
2016,5,30,14,15,821.5,144.5,1.9,27.0,888.5,890.73,643.66
2016,5,30,14,30,815.0,143.0,1.8,27.0,862.0,864.12,626.44
2016,5,30,14,45,810.0,138.5,1.75,27.0,830.0,829.88,604.72
2016,5,30,15,0,805.0,134.0,1.7,27.0,798.0,793.34,581.44
2016,5,30,15,15,793.5,131.5,1.65,27.0,759.0,751.63,554.55
2016,5,30,15,30,782.0,129.0,1.6,27.0,720.0,708.47,526.47
2016,5,30,15,45,772.5,123.5,1.6,27.0,677.0,662.47,495.77
2016,5,30,16,0,763.0,118.0,1.6,27.0,634.0,615.32,462.79
2016,5,30,16,15,743.5,114.0,1.65,27.0,585.5,562.73,425.2
2016,5,30,16,30,724.0,110.0,1.7,27.0,537.0,510.41,386.66
2016,5,30,16,45,697.0,106.0,1.75,27.0,485.5,454.12,343.99
2016,5,30,17,0,670.0,102.0,1.8,27.0,434.0,400.05,301.62
2016,5,30,17,15,635.0,96.5,1.7,26.5,381.5,343.27,256.28
2016,5,30,17,30,600.0,91.0,1.6,26.0,329.0,289.56,212.19
2016,5,30,17,45,538.5,86.0,1.5,26.0,275.5,232.3,164.97
2016,5,30,18,0,477.0,81.0,1.4,26.0,222.0,181.68,123.32
2016,5,30,18,15,409.5,70.5,1.3,25.5,173.5,131.03,83.34
2016,5,30,18,30,342.0,60.0,1.2,25.0,125.0,88.77,52.25
2016,5,30,18,45,245.0,45.5,1.1,24.5,84.0,49.37,27.33
2016,5,30,19,0,148.0,31.0,1.0,24.0,43.0,24.03,12.87
2016,5,30,19,15,74.0,15.5,1.05,23.5,21.5,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,18.0,15.0,1.85,21.5,16.5,14.74,0.0
2016,5,31,6,0,36.0,30.0,1.9,22.0,33.0,26.36,14.66
2016,5,31,6,15,83.5,51.0,1.95,22.0,65.0,49.24,31.92
2016,5,31,6,30,131.0,72.0,2.0,22.0,97.0,79.27,53.98
2016,5,31,6,45,180.0,89.5,2.1,22.0,135.5,111.52,78.56
2016,5,31,7,0,229.0,107.0,2.2,22.0,174.0,150.44,109.54
2016,5,31,7,15,286.5,123.0,2.25,22.0,225.0,195.91,146.25
2016,5,31,7,30,344.0,139.0,2.3,22.0,276.0,247.78,188.44
2016,5,31,7,45,182.0,159.0,2.35,22.5,232.5,224.01,173.19
2016,5,31,8,0,20.0,179.0,2.4,23.0,189.0,181.13,140.11
2016,5,31,8,15,27.0,204.0,2.45,23.0,219.0,210.6,162.97
2016,5,31,8,30,34.0,229.0,2.5,23.0,249.0,240.55,185.8
2016,5,31,8,45,22.0,219.0,2.6,23.5,232.5,224.92,172.74
2016,5,31,9,0,10.0,209.0,2.7,24.0,216.0,208.79,159.37
2016,5,31,9,15,8.0,199.0,2.75,24.5,205.0,198.34,150.64
2016,5,31,9,30,6.0,189.0,2.8,25.0,194.0,187.63,141.76
2016,5,31,9,45,8.5,213.0,2.85,25.5,220.5,213.26,160.84
2016,5,31,10,0,11.0,237.0,2.9,26.0,247.0,239.11,179.79
2016,5,31,10,15,13.0,255.5,2.9,26.0,267.0,259.37,194.7
2016,5,31,10,30,15.0,274.0,2.9,26.0,287.0,279.76,209.63
2016,5,31,10,45,15.0,275.5,2.95,26.5,289.0,281.79,210.44
2016,5,31,11,0,15.0,277.0,3.0,27.0,291.0,283.76,211.29
2016,5,31,11,15,7.5,177.0,3.1,27.0,184.0,179.24,132.85
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,74.74,52.67
2016,5,31,11,45,0.0,96.0,3.3,27.0,96.0,93.25,67.03
2016,5,31,12,0,0.0,115.0,3.4,27.0,115.0,111.79,81.25
2016,5,31,12,15,0.5,124.5,3.65,27.0,125.0,121.58,88.75
2016,5,31,12,30,1.0,134.0,3.9,27.0,135.0,131.35,96.26
2016,5,31,12,45,0.5,97.0,4.2,27.5,97.5,94.77,68.02
2016,5,31,13,0,0.0,60.0,4.5,28.0,60.0,58.25,39.72
2016,5,31,13,15,0.0,62.5,4.55,27.5,62.5,60.66,41.72
2016,5,31,13,30,0.0,65.0,4.6,27.0,65.0,63.07,43.71
2016,5,31,13,45,0.0,64.0,4.65,27.0,64.0,62.08,42.97
2016,5,31,14,0,0.0,63.0,4.7,27.0,63.0,61.09,42.25
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,70.29,49.58
2016,5,31,14,30,0.0,82.0,4.1,26.0,82.0,79.49,56.94
2016,5,31,14,45,0.0,69.5,3.8,26.0,69.5,67.34,47.51
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,55.2,38.06
2016,5,31,15,15,0.0,50.5,3.4,25.5,50.5,48.89,33.24
2016,5,31,15,30,0.0,44.0,3.3,25.0,44.0,42.58,28.38
2016,5,31,15,45,0.0,61.0,3.25,25.0,61.0,59.03,41.57
2016,5,31,16,0,0.0,78.0,3.2,25.0,78.0,75.49,54.77
2016,5,31,16,15,1.5,122.5,3.1,24.5,123.5,119.44,89.95
2016,5,31,16,30,3.0,167.0,3.0,24.0,169.0,163.04,124.77
2016,5,31,16,45,31.5,185.0,2.95,24.0,201.0,194.73,150.21
2016,5,31,17,0,60.0,203.0,2.9,24.0,233.0,222.2,171.92
2016,5,31,17,15,53.5,179.5,2.85,23.5,204.0,193.15,149.54
2016,5,31,17,30,47.0,156.0,2.8,23.0,175.0,164.86,127.53
2016,5,31,17,45,33.0,132.0,2.8,23.0,144.5,134.84,103.76
2016,5,31,18,0,19.0,108.0,2.8,23.0,114.0,107.04,81.62
2016,5,31,18,15,9.5,85.0,2.7,23.0,88.0,82.3,61.65
2016,5,31,18,30,0.0,62.0,2.6,23.0,62.0,58.87,42.54
2016,5,31,18,45,0.0,39.5,2.55,23.0,39.5,37.74,24.77
2016,5,31,19,0,0.0,17.0,2.5,23.0,17.0,16.4,7.14
2016,5,31,19,15,0.0,8.5,2.45,23.0,8.5,8.36,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,16.0,1.0,20.5,19.5,15.73,0.0
2016,6,1,6,0,83.0,32.0,1.1,21.0,39.0,26.51,14.94
2016,6,1,6,15,163.0,52.0,1.05,21.0,78.5,52.21,32.42
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,89.63,58.03
2016,6,1,6,45,313.5,86.0,0.95,21.5,166.0,128.95,87.08
2016,6,1,7,0,384.0,100.0,0.9,22.0,214.0,177.29,124.99
2016,6,1,7,15,434.0,111.5,0.8,22.0,264.5,225.61,164.61
2016,6,1,7,30,484.0,123.0,0.7,22.0,315.0,279.31,208.38
2016,6,1,7,45,524.0,131.0,0.65,22.5,367.0,330.95,249.7
2016,6,1,8,0,564.0,139.0,0.6,23.0,419.0,387.54,293.55
2016,6,1,8,15,593.0,146.0,0.6,23.0,469.5,440.01,333.95
2016,6,1,8,30,622.0,153.0,0.6,23.0,520.0,494.51,374.68
2016,6,1,8,45,642.5,159.5,0.6,23.5,567.5,545.16,410.69
2016,6,1,9,0,663.0,166.0,0.6,24.0,615.0,596.42,445.96
2016,6,1,9,15,680.5,171.0,0.65,24.0,659.0,644.45,479.46
2016,6,1,9,30,698.0,176.0,0.7,24.0,703.0,692.26,512.14
2016,6,1,9,45,712.0,179.0,0.8,24.0,742.0,734.89,541.44
2016,6,1,10,0,726.0,182.0,0.9,24.0,781.0,776.49,569.14
2016,6,1,10,15,736.0,185.0,0.9,24.0,814.0,813.45,591.85
2016,6,1,10,30,746.0,188.0,0.9,24.0,847.0,846.88,612.12
2016,6,1,10,45,567.5,297.0,0.95,24.5,807.0,816.3,587.56
2016,6,1,11,0,389.0,406.0,1.0,25.0,767.0,769.76,551.05
2016,6,1,11,15,334.5,440.0,1.0,25.0,755.5,760.79,543.49
2016,6,1,11,30,280.0,474.0,1.0,25.0,744.0,748.52,533.32
2016,6,1,11,45,257.0,486.0,1.0,25.5,736.5,742.39,527.4
2016,6,1,12,0,234.0,498.0,1.0,26.0,729.0,730.55,517.84
2016,6,1,12,15,323.0,468.5,1.0,26.0,788.0,795.39,562.46
2016,6,1,12,30,412.0,439.0,1.0,26.0,847.0,855.32,602.41
2016,6,1,12,45,417.0,437.0,1.0,26.0,848.5,860.53,605.06
2016,6,1,13,0,422.0,435.0,1.0,26.0,850.0,860.82,605.42
2016,6,1,13,15,436.5,428.0,1.05,26.0,853.0,863.66,608.56
2016,6,1,13,30,451.0,421.0,1.1,26.0,856.0,864.36,610.35
2016,6,1,13,45,300.0,445.5,1.15,26.0,732.5,733.99,523.71
2016,6,1,14,0,149.0,470.0,1.2,26.0,609.0,607.3,437.22
2016,6,1,14,15,305.5,413.0,1.3,26.0,687.0,691.58,501.17
2016,6,1,14,30,462.0,356.0,1.4,26.0,765.0,766.32,555.63
2016,6,1,14,45,351.5,376.0,1.55,26.0,680.5,674.12,492.45
2016,6,1,15,0,241.0,396.0,1.7,26.0,596.0,587.97,432.85
2016,6,1,15,15,411.5,318.5,1.75,26.0,639.0,639.63,474.68
2016,6,1,15,30,582.0,241.0,1.8,26.0,682.0,671.71,501.16
2016,6,1,15,45,304.5,249.5,1.9,26.5,479.5,458.94,346.33
2016,6,1,16,0,27.0,258.0,2.0,27.0,277.0,268.74,201.83
2016,6,1,16,15,18.5,224.5,1.95,26.5,237.0,228.19,172.61
2016,6,1,16,30,10.0,191.0,1.9,26.0,197.0,190.01,144.18
