Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,5.0,111.0,1.85,26.0,114.0,109.82,82.15
2016,6,1,17,0,0.0,31.0,1.8,26.0,31.0,29.94,18.63
2016,6,1,17,15,0.0,27.5,1.7,25.5,27.5,26.55,16.05
2016,6,1,17,30,0.0,24.0,1.6,25.0,24.0,23.16,13.39
2016,6,1,17,45,0.0,20.0,1.55,25.0,20.0,19.3,10.26
2016,6,1,18,0,0.0,16.0,1.5,25.0,16.0,15.43,7.09
2016,6,1,18,15,0.0,12.5,1.4,24.5,12.5,12.05,4.3
2016,6,1,18,30,0.0,9.0,1.3,24.0,9.0,8.67,1.47
2016,6,1,18,45,0.0,6.0,1.2,23.5,6.0,5.78,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.89,0.0
2016,6,1,19,15,0.0,1.5,1.15,22.5,1.5,1.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.97,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,6,2,6,15,0.0,9.0,1.3,21.0,9.0,8.67,1.41
2016,6,2,6,30,0.0,14.0,1.6,21.0,14.0,13.5,5.55
2016,6,2,6,45,0.0,19.5,1.95,21.0,19.5,18.81,10.07
2016,6,2,7,0,0.0,25.0,2.3,21.0,25.0,24.12,14.54
2016,6,2,7,15,0.0,19.0,2.4,21.0,19.0,18.33,9.68
2016,6,2,7,30,0.0,13.0,2.5,21.0,13.0,12.54,4.82
2016,6,2,7,45,17.5,101.5,2.6,21.5,110.0,104.94,80.51
2016,6,2,8,0,35.0,190.0,2.7,22.0,207.0,198.47,154.73
2016,6,2,8,15,67.0,224.5,2.75,22.0,262.5,249.94,194.69
2016,6,2,8,30,99.0,259.0,2.8,22.0,318.0,304.87,237.01
2016,6,2,8,45,73.5,270.5,2.85,22.0,316.0,306.49,237.37
2016,6,2,9,0,48.0,282.0,2.9,22.0,314.0,305.43,235.6
2016,6,2,9,15,46.5,299.5,2.9,22.0,332.5,324.27,249.33
2016,6,2,9,30,45.0,317.0,2.9,22.0,351.0,342.89,262.72
2016,6,2,9,45,36.0,316.5,2.95,22.5,345.0,337.81,257.65
2016,6,2,10,0,27.0,316.0,3.0,23.0,339.0,331.86,252.04
2016,6,2,10,15,25.5,323.0,3.0,23.0,345.5,338.86,256.82
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,342.41,259.01
2016,6,2,10,45,47.0,384.0,3.05,23.5,427.5,421.08,316.78
2016,6,2,11,0,70.0,438.0,3.1,24.0,503.0,497.76,371.52
2016,6,2,11,15,473.5,279.5,2.95,24.0,734.5,736.39,553.04
2016,6,2,11,30,877.0,121.0,2.8,24.0,966.0,969.92,711.31
2016,6,2,11,45,637.0,278.0,2.65,24.5,896.0,910.66,666.42
2016,6,2,12,0,397.0,435.0,2.5,25.0,826.0,832.54,603.97
2016,6,2,12,15,630.5,287.0,2.3,25.0,910.5,923.41,671.12
2016,6,2,12,30,864.0,139.0,2.1,25.0,995.0,1001.26,719.23
2016,6,2,12,45,870.5,134.5,1.9,25.0,993.5,1001.9,716.44
2016,6,2,13,0,877.0,130.0,1.7,25.0,992.0,999.25,712.32
2016,6,2,13,15,666.5,275.5,1.6,25.0,926.0,937.79,672.14
2016,6,2,13,30,456.0,421.0,1.5,25.0,860.0,869.03,620.16
2016,6,2,13,45,338.5,443.5,1.45,25.0,766.0,768.44,552.35
2016,6,2,14,0,221.0,466.0,1.4,25.0,672.0,670.14,484.62
2016,6,2,14,15,301.5,425.0,1.45,25.0,697.5,699.79,508.92
2016,6,2,14,30,382.0,384.0,1.5,25.0,723.0,720.6,526.02
2016,6,2,14,45,390.5,364.5,1.55,25.0,699.0,695.79,510.49
2016,6,2,15,0,399.0,345.0,1.6,25.0,675.0,669.19,493.94
2016,6,2,15,15,611.0,228.0,1.6,25.0,704.5,707.02,526.37
2016,6,2,15,30,823.0,111.0,1.6,25.0,734.0,720.3,539.05
2016,6,2,15,45,811.0,107.0,1.6,25.0,690.0,673.66,507.99
2016,6,2,16,0,799.0,103.0,1.6,25.0,646.0,624.83,473.66
2016,6,2,16,15,780.0,100.0,1.55,25.0,597.0,572.01,435.09
2016,6,2,16,30,761.0,97.0,1.5,25.0,548.0,519.31,395.61
2016,6,2,16,45,739.5,92.0,1.5,25.0,497.0,463.79,353.14
2016,6,2,17,0,718.0,87.0,1.5,25.0,446.0,409.22,310.05
2016,6,2,17,15,685.5,82.5,1.4,24.5,393.0,351.04,263.27
2016,6,2,17,30,653.0,78.0,1.3,24.0,340.0,296.44,217.99
2016,6,2,17,45,613.0,71.0,1.25,24.0,288.0,240.29,170.53
2016,6,2,18,0,573.0,64.0,1.2,24.0,236.0,188.23,126.23
2016,6,2,18,15,508.0,56.5,1.1,23.5,186.0,135.89,83.92
2016,6,2,18,30,443.0,49.0,1.0,23.0,136.0,90.96,50.24
2016,6,2,18,45,351.5,38.0,0.9,22.5,93.5,48.97,24.0
2016,6,2,19,0,260.0,27.0,0.8,22.0,51.0,20.49,10.63
2016,6,2,19,15,130.0,13.5,0.8,21.5,25.5,10.17,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.81,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,21.24,11.06
2016,6,3,6,15,0.0,40.5,1.55,19.0,40.5,38.58,25.91
2016,6,3,6,30,0.0,59.0,1.6,19.0,59.0,56.13,41.03
2016,6,3,6,45,3.5,79.5,1.65,19.5,80.5,76.24,57.81
2016,6,3,7,0,7.0,100.0,1.7,20.0,102.0,96.92,74.74
2016,6,3,7,15,190.0,117.5,1.7,20.0,192.5,163.91,124.19
2016,6,3,7,30,373.0,135.0,1.7,20.0,283.0,253.44,193.47
2016,6,3,7,45,571.5,101.5,1.7,20.5,366.5,321.39,246.56
2016,6,3,8,0,770.0,68.0,1.7,21.0,450.0,409.25,315.91
2016,6,3,8,15,473.0,165.0,1.85,21.0,408.0,397.08,308.89
2016,6,3,8,30,176.0,262.0,2.0,21.0,366.0,351.04,272.54
2016,6,3,8,45,294.5,263.0,2.15,21.5,454.5,434.19,336.6
2016,6,3,9,0,413.0,264.0,2.3,22.0,543.0,528.76,407.4
2016,6,3,9,15,409.0,285.0,2.4,22.5,577.5,566.53,433.5
2016,6,3,9,30,405.0,306.0,2.5,23.0,612.0,602.93,458.4
2016,6,3,9,45,307.0,353.0,2.7,23.5,592.5,588.34,444.68
2016,6,3,10,0,209.0,400.0,2.9,24.0,573.0,564.9,424.45
2016,6,3,10,15,555.0,244.0,2.95,24.0,728.0,718.32,543.4
2016,6,3,10,30,901.0,88.0,3.0,24.0,883.0,879.22,655.24
2016,6,3,10,45,903.0,91.0,3.05,24.5,908.5,908.94,672.07
2016,6,3,11,0,905.0,94.0,3.1,25.0,934.0,935.64,687.86
2016,6,3,11,15,908.5,94.5,3.1,25.0,953.5,958.12,701.85
2016,6,3,11,30,912.0,95.0,3.1,25.0,973.0,977.43,713.81
2016,6,3,11,45,901.0,104.5,3.1,25.5,981.5,988.27,718.9
2016,6,3,12,0,890.0,114.0,3.1,26.0,990.0,995.41,721.74
2016,6,3,12,15,552.5,310.0,3.05,26.0,855.0,868.75,634.92
2016,6,3,12,30,215.0,506.0,3.0,26.0,720.0,721.57,524.23
2016,6,3,12,45,545.0,315.5,2.95,26.0,853.0,867.07,635.04
2016,6,3,13,0,875.0,125.0,2.9,26.0,986.0,992.19,719.09
2016,6,3,13,15,872.5,124.5,2.85,26.0,974.5,981.32,710.78
2016,6,3,13,30,870.0,124.0,2.8,26.0,963.0,967.25,701.73
2016,6,3,13,45,861.5,126.0,2.75,26.0,942.5,946.78,688.62
2016,6,3,14,0,853.0,128.0,2.7,26.0,922.0,923.48,673.76
2016,6,3,14,15,650.0,243.5,2.65,25.5,839.0,839.76,619.52
2016,6,3,14,30,447.0,359.0,2.6,25.0,756.0,756.05,558.21
2016,6,3,14,45,631.5,242.5,2.55,25.0,779.0,783.87,584.03
2016,6,3,15,0,816.0,126.0,2.5,25.0,802.0,792.98,592.31
2016,6,3,15,15,551.5,235.5,2.45,25.0,683.0,668.3,502.92
2016,6,3,15,30,287.0,345.0,2.4,25.0,564.0,553.84,416.1
2016,6,3,15,45,521.5,232.0,2.35,25.0,599.5,595.37,452.26
2016,6,3,16,0,756.0,119.0,2.3,25.0,635.0,613.33,469.11
2016,6,3,16,15,737.0,115.5,2.15,24.5,587.0,562.03,431.14
2016,6,3,16,30,718.0,112.0,2.0,24.0,539.0,510.33,392.37
2016,6,3,16,45,643.5,122.0,1.9,24.0,478.5,445.02,341.62
2016,6,3,17,0,569.0,132.0,1.8,24.0,418.0,386.13,295.01
2016,6,3,17,15,540.5,121.5,1.7,24.0,368.0,332.49,251.66
2016,6,3,17,30,512.0,111.0,1.6,24.0,318.0,280.35,208.56
2016,6,3,17,45,474.0,99.0,1.55,24.0,268.5,227.87,164.86
2016,6,3,18,0,436.0,87.0,1.5,24.0,219.0,179.39,124.26
2016,6,3,18,15,379.0,74.5,1.35,23.5,172.5,131.46,85.79
2016,6,3,18,30,322.0,62.0,1.2,23.0,126.0,90.04,54.47
2016,6,3,18,45,240.5,47.0,1.05,22.5,86.5,51.75,29.27
2016,6,3,19,0,159.0,32.0,0.9,22.0,47.0,24.68,14.06
2016,6,3,19,15,79.5,16.0,0.9,21.5,23.5,12.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.5,13.5,2.05,17.5,24.0,13.27,0.0
2016,6,4,6,0,237.0,27.0,2.3,18.0,48.0,20.74,10.74
2016,6,4,6,15,336.0,38.0,2.4,18.5,90.0,45.99,23.24
2016,6,4,6,30,435.0,49.0,2.5,19.0,132.0,87.25,48.76
2016,6,4,6,45,308.5,80.0,2.6,19.5,148.5,122.3,82.79
2016,6,4,7,0,182.0,111.0,2.7,20.0,165.0,143.52,106.51
2016,6,4,7,15,136.0,135.5,2.85,20.5,180.5,165.88,127.16
2016,6,4,7,30,90.0,160.0,3.0,21.0,196.0,182.46,141.99
2016,6,4,7,45,159.0,183.0,3.15,22.0,257.5,237.27,184.59
2016,6,4,8,0,228.0,206.0,3.3,23.0,319.0,300.19,233.27
2016,6,4,8,15,150.5,229.0,3.45,23.0,307.5,296.4,230.51
2016,6,4,8,30,73.0,252.0,3.6,23.0,296.0,283.75,219.96
2016,6,4,8,45,127.0,282.0,3.75,23.5,365.5,350.88,271.35
2016,6,4,9,0,181.0,312.0,3.9,24.0,435.0,421.84,324.64
2016,6,4,9,15,276.0,317.0,4.0,24.5,519.0,503.6,385.99
2016,6,4,9,30,371.0,322.0,4.1,25.0,603.0,591.04,450.31
2016,6,4,9,45,335.0,351.5,4.2,25.5,615.5,608.22,460.13
2016,6,4,10,0,299.0,381.0,4.3,26.0,628.0,621.73,467.38
2016,6,4,10,15,308.5,396.5,4.35,26.0,660.5,656.38,491.6
2016,6,4,10,30,318.0,412.0,4.4,26.0,693.0,690.64,515.24
2016,6,4,10,45,252.0,440.5,4.45,26.0,667.5,669.16,497.51
2016,6,4,11,0,186.0,469.0,4.5,26.0,642.0,639.76,474.49
2016,6,4,11,15,196.0,479.0,4.55,26.0,665.0,663.81,491.55
2016,6,4,11,30,206.0,489.0,4.6,26.0,688.0,687.47,508.05
2016,6,4,11,45,195.0,497.0,4.65,26.0,687.0,688.07,507.87
2016,6,4,12,0,184.0,505.0,4.7,26.0,686.0,687.58,507.09
2016,6,4,12,15,301.0,472.5,4.75,26.0,770.5,776.84,573.08
2016,6,4,12,30,418.0,440.0,4.8,26.0,855.0,861.62,634.52
2016,6,4,12,45,412.5,437.0,4.85,26.0,845.0,852.38,628.0
2016,6,4,13,0,407.0,434.0,4.9,26.0,835.0,841.4,620.89
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,844.04,623.28
2016,6,4,13,30,430.0,419.0,4.9,26.0,834.0,841.68,622.3
2016,6,4,13,45,220.5,321.0,4.95,26.0,533.5,533.88,402.87
2016,6,4,14,0,11.0,223.0,5.0,26.0,233.0,227.18,170.11
2016,6,4,14,15,172.0,316.0,4.95,26.0,468.5,474.03,360.33
2016,6,4,14,30,333.0,409.0,4.9,26.0,704.0,702.29,526.59
2016,6,4,14,45,198.5,392.5,4.85,26.0,567.0,557.59,419.47
2016,6,4,15,0,64.0,376.0,4.8,26.0,430.0,421.18,317.01
2016,6,4,15,15,32.0,232.5,4.7,25.5,259.5,252.38,191.59
2016,6,4,15,30,0.0,89.0,4.6,25.0,89.0,86.2,62.8
2016,6,4,15,45,194.0,181.5,4.55,25.0,313.5,315.51,246.12
2016,6,4,16,0,388.0,274.0,4.5,25.0,538.0,522.78,403.11
2016,6,4,16,15,327.0,264.5,4.3,25.0,475.5,457.2,352.32
2016,6,4,16,30,266.0,255.0,4.1,25.0,413.0,396.76,306.07
2016,6,4,16,45,204.0,235.0,3.9,25.0,350.0,330.28,254.96
2016,6,4,17,0,142.0,215.0,3.7,25.0,287.0,271.28,209.27
2016,6,4,17,15,138.0,190.0,3.35,24.5,253.0,236.98,182.68
2016,6,4,17,30,134.0,165.0,3.0,24.0,219.0,203.09,155.82
2016,6,4,17,45,331.5,119.5,2.65,24.0,226.5,207.36,153.3
2016,6,4,18,0,529.0,74.0,2.3,24.0,234.0,189.09,129.19
2016,6,4,18,15,464.5,65.0,2.05,23.5,184.5,137.82,87.57
2016,6,4,18,30,400.0,56.0,1.8,23.0,135.0,93.94,54.44
2016,6,4,18,45,304.0,43.5,1.55,22.5,93.0,52.29,27.79
2016,6,4,19,0,208.0,31.0,1.3,22.0,51.0,23.83,13.47
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.5,12.05,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,85.5,15.5,3.3,19.5,23.0,15.24,0.0
2016,6,5,6,0,171.0,31.0,3.5,20.0,46.0,24.02,13.19
2016,6,5,6,15,266.5,45.0,3.6,20.5,87.5,48.99,27.26
2016,6,5,6,30,362.0,59.0,3.7,21.0,129.0,88.64,52.5
2016,6,5,6,45,450.0,64.0,3.8,21.5,178.5,130.31,82.79
2016,6,5,7,0,538.0,69.0,3.9,22.0,228.0,181.46,123.63
2016,6,5,7,15,453.5,102.0,4.0,22.5,255.5,221.23,161.96
2016,6,5,7,30,369.0,135.0,4.1,23.0,283.0,251.7,190.98
2016,6,5,7,45,330.0,166.0,4.25,23.5,312.0,287.6,221.64
2016,6,5,8,0,291.0,197.0,4.4,24.0,341.0,319.26,247.54
2016,6,5,8,15,528.5,151.5,4.45,24.5,449.5,410.88,319.45
2016,6,5,8,30,766.0,106.0,4.5,25.0,558.0,526.05,408.93
2016,6,5,8,45,717.0,137.0,4.55,25.5,589.0,565.85,438.31
2016,6,5,9,0,668.0,168.0,4.6,26.0,620.0,599.98,462.53
2016,6,5,9,15,754.5,141.5,4.6,26.0,685.0,664.38,511.34
2016,6,5,9,30,841.0,115.0,4.6,26.0,750.0,732.83,560.64
2016,6,5,9,45,853.5,116.5,4.65,26.5,791.0,777.78,589.98
2016,6,5,10,0,866.0,118.0,4.7,27.0,832.0,821.21,618.0
2016,6,5,10,15,562.5,273.0,4.75,27.0,744.0,751.61,564.82
2016,6,5,10,30,259.0,428.0,4.8,27.0,656.0,654.63,487.13
2016,6,5,10,45,578.0,275.0,4.85,27.5,806.0,802.95,600.36
2016,6,5,11,0,897.0,122.0,4.9,28.0,956.0,955.27,704.3
2016,6,5,11,15,901.5,123.0,4.9,28.0,976.0,979.04,718.56
2016,6,5,11,30,906.0,124.0,4.9,28.0,996.0,999.7,731.59
2016,6,5,11,45,914.5,120.5,4.95,28.0,1010.0,1016.61,742.61
2016,6,5,12,0,923.0,117.0,5.0,28.0,1024.0,1030.32,751.63
2016,6,5,12,15,923.5,117.0,4.95,28.0,1028.5,1036.21,754.82
2016,6,5,12,30,924.0,117.0,4.9,28.0,1033.0,1038.68,755.91
2016,6,5,12,45,922.5,118.0,4.9,28.0,1029.0,1036.76,754.68
2016,6,5,13,0,921.0,119.0,4.9,28.0,1025.0,1031.44,751.37
2016,6,5,13,15,918.5,118.5,4.85,28.0,1013.5,1020.24,743.91
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,1005.65,734.37
2016,6,5,13,45,910.5,118.0,4.8,28.0,981.5,985.4,721.58
2016,6,5,14,0,905.0,118.0,4.8,28.0,961.0,962.02,706.79
2016,6,5,14,15,899.5,117.0,4.7,28.0,934.5,934.67,688.63
2016,6,5,14,30,894.0,116.0,4.6,28.0,908.0,904.47,668.62
2016,6,5,14,45,883.0,116.0,4.6,28.0,873.5,867.91,644.96
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,829.2,619.71
2016,6,5,15,15,862.0,113.5,4.5,27.5,799.0,786.87,592.48
2016,6,5,15,30,852.0,111.0,4.4,27.0,759.0,742.76,563.77
2016,6,5,15,45,713.5,158.0,4.3,27.0,678.5,657.93,502.28
2016,6,5,16,0,575.0,205.0,4.2,27.0,598.0,579.66,442.95
2016,6,5,16,15,578.0,185.0,3.95,26.5,555.0,534.94,410.64
2016,6,5,16,30,581.0,165.0,3.7,26.0,512.0,487.44,375.25
2016,6,5,16,45,645.5,129.0,3.45,26.0,481.5,453.84,348.82
2016,6,5,17,0,710.0,93.0,3.2,26.0,451.0,413.29,315.5
2016,6,5,17,15,668.0,92.5,2.85,25.5,398.5,355.66,268.4
2016,6,5,17,30,626.0,92.0,2.5,25.0,346.0,302.65,224.05
2016,6,5,17,45,588.0,83.0,2.15,24.5,293.5,246.57,176.76
2016,6,5,18,0,550.0,74.0,1.8,24.0,241.0,194.39,132.45
2016,6,5,18,15,488.5,65.0,1.65,23.0,191.0,142.37,90.37
2016,6,5,18,30,427.0,56.0,1.5,22.0,141.0,97.37,56.28
2016,6,5,18,45,334.0,43.5,1.4,21.5,97.5,54.53,28.73
2016,6,5,19,0,241.0,31.0,1.3,21.0,54.0,24.06,13.81
2016,6,5,19,15,120.5,15.5,1.3,20.5,27.0,12.03,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,134.0,14.0,2.2,17.0,26.0,13.76,0.0
2016,6,6,6,0,268.0,28.0,2.4,18.0,52.0,21.69,11.53
2016,6,6,6,15,376.5,38.5,2.6,18.5,97.5,47.95,23.87
2016,6,6,6,30,485.0,49.0,2.8,19.0,143.0,91.94,50.61
2016,6,6,6,45,552.5,56.5,3.0,19.5,195.5,139.2,86.35
2016,6,6,7,0,620.0,64.0,3.2,20.0,248.0,194.16,131.75
2016,6,6,7,15,665.0,69.5,3.15,20.5,303.0,248.52,178.93
2016,6,6,7,30,710.0,75.0,3.1,21.0,358.0,308.66,230.71
2016,6,6,7,45,742.5,79.0,3.1,22.0,413.0,365.58,278.84
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,425.16,327.53
2016,6,6,8,15,798.0,86.5,3.2,23.5,521.5,481.9,373.33
2016,6,6,8,30,821.0,90.0,3.3,24.0,575.0,539.68,418.47
2016,6,6,8,45,838.5,93.0,3.4,25.0,625.0,594.39,459.07
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,648.76,498.05
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,699.13,534.27
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,748.42,567.48
2016,6,6,9,45,891.5,103.0,3.5,26.5,807.5,793.19,595.95
2016,6,6,10,0,901.0,105.0,3.5,27.0,848.0,836.09,622.73
2016,6,6,10,15,908.5,106.5,3.45,27.0,882.0,874.74,647.27
2016,6,6,10,30,916.0,108.0,3.4,27.0,916.0,910.96,669.98
2016,6,6,10,45,921.0,109.5,3.4,27.5,943.5,942.32,688.26
2016,6,6,11,0,926.0,111.0,3.4,28.0,971.0,970.77,704.52
2016,6,6,11,15,929.5,111.5,3.35,28.0,991.0,993.74,718.21
2016,6,6,11,30,933.0,112.0,3.3,28.0,1011.0,1013.47,729.85
2016,6,6,11,45,936.5,111.5,3.25,28.0,1023.5,1028.87,738.75
2016,6,6,12,0,940.0,111.0,3.2,28.0,1036.0,1040.85,745.56
2016,6,6,12,15,940.0,111.0,3.15,28.0,1039.5,1046.4,748.37
2016,6,6,12,30,940.0,111.0,3.1,28.0,1043.0,1048.46,749.13
2016,6,6,12,45,938.5,111.0,3.1,28.0,1039.0,1045.57,747.33
2016,6,6,13,0,937.0,111.0,3.1,28.0,1035.0,1039.21,743.48
2016,6,6,13,15,934.5,110.5,3.05,28.0,1022.5,1027.9,736.2
2016,6,6,13,30,932.0,110.0,3.0,28.0,1010.0,1013.16,726.86
2016,6,6,13,45,927.5,109.5,3.0,28.5,990.0,993.13,713.24
2016,6,6,14,0,923.0,109.0,3.0,29.0,970.0,969.89,697.68
2016,6,6,14,15,917.0,108.0,2.95,29.0,942.5,941.7,680.0
2016,6,6,14,30,911.0,107.0,2.9,29.0,915.0,910.64,660.46
2016,6,6,14,45,898.5,108.0,2.85,29.0,879.5,873.35,636.78
2016,6,6,15,0,886.0,109.0,2.8,29.0,844.0,833.95,611.61
2016,6,6,15,15,875.5,107.0,2.75,28.5,804.0,791.26,585.21
2016,6,6,15,30,865.0,105.0,2.7,28.0,764.0,746.81,557.26
2016,6,6,15,45,852.0,102.0,2.65,28.0,719.0,698.08,524.87
2016,6,6,16,0,839.0,99.0,2.6,28.0,674.0,648.27,489.9
2016,6,6,16,15,822.0,96.5,2.45,27.5,624.5,595.84,452.07
2016,6,6,16,30,805.0,94.0,2.3,27.0,575.0,542.84,412.77
2016,6,6,16,45,782.5,90.0,2.2,27.0,522.5,485.69,368.67
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,429.51,324.07
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,370.51,276.66
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,314.04,229.92
2016,6,6,17,45,654.5,71.5,1.7,26.0,306.5,254.99,180.23
2016,6,6,18,0,612.0,66.0,1.6,26.0,252.0,201.39,134.72
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,146.7,90.68
2016,6,6,18,30,483.0,51.0,1.3,24.0,149.0,99.33,55.03
2016,6,6,18,45,382.0,41.0,1.2,23.0,103.5,55.11,27.45
2016,6,6,19,0,281.0,31.0,1.1,22.0,58.0,23.98,13.75
2016,6,6,19,15,140.5,15.5,1.1,21.5,29.0,11.79,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.5,0.9,19.0,24.5,15.24,0.0
2016,6,7,6,0,203.0,31.0,0.9,20.0,49.0,24.02,13.27
2016,6,7,6,15,305.5,43.5,1.0,20.5,92.0,49.12,26.48
2016,6,7,6,30,408.0,56.0,1.1,21.0,135.0,90.72,52.29
2016,6,7,6,45,474.5,65.5,1.2,21.5,185.0,135.2,85.43
2016,6,7,7,0,541.0,75.0,1.3,22.0,235.0,187.33,127.46
2016,6,7,7,15,588.0,82.0,1.25,22.5,288.5,239.17,171.05
2016,6,7,7,30,635.0,89.0,1.2,23.0,342.0,295.94,218.38
2016,6,7,7,45,668.0,94.5,1.2,24.0,395.0,350.53,262.95
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,407.92,308.16
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,462.9,351.09
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,519.93,394.16
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.5,573.14,433.49
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,626.54,471.91
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.5,675.76,506.47
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,724.2,538.71
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,768.69,566.44
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,809.72,591.5
2016,6,7,10,15,639.0,243.0,1.8,28.0,782.5,786.55,573.16
2016,6,7,10,30,436.0,359.0,1.8,28.0,745.0,743.48,538.21
2016,6,7,10,45,653.5,246.0,1.8,28.5,843.5,841.78,608.36
2016,6,7,11,0,871.0,133.0,1.8,29.0,942.0,941.2,669.71
2016,6,7,11,15,875.0,134.0,1.85,29.0,962.0,963.99,682.96
2016,6,7,11,30,879.0,135.0,1.9,29.0,982.0,983.75,695.16
2016,6,7,11,45,662.5,286.5,1.95,29.0,930.0,942.29,668.35
2016,6,7,12,0,446.0,438.0,2.0,29.0,878.0,885.56,625.16
2016,6,7,12,15,669.0,285.5,2.0,29.0,947.5,958.79,680.16
2016,6,7,12,30,892.0,133.0,2.0,29.0,1017.0,1022.07,719.3
2016,6,7,12,45,598.0,306.5,2.05,29.5,898.5,909.37,645.04
2016,6,7,13,0,304.0,480.0,2.1,30.0,780.0,785.1,555.22
2016,6,7,13,15,596.5,304.5,2.1,30.0,883.5,896.95,638.85
2016,6,7,13,30,889.0,129.0,2.1,30.0,987.0,990.34,699.38
2016,6,7,13,45,509.5,298.5,2.15,30.0,788.5,790.15,567.51
2016,6,7,14,0,130.0,468.0,2.2,30.0,590.0,587.22,421.5
2016,6,7,14,15,204.0,447.0,2.2,30.0,631.5,629.57,454.39
2016,6,7,14,30,278.0,426.0,2.2,30.0,673.0,670.74,484.45
2016,6,7,14,45,312.5,398.5,2.25,30.0,666.0,663.35,481.11
2016,6,7,15,0,347.0,371.0,2.3,30.0,659.0,652.79,475.86
2016,6,7,15,15,588.0,243.5,2.25,29.5,704.0,705.2,519.47
2016,6,7,15,30,829.0,116.0,2.2,29.0,749.0,731.5,542.33
2016,6,7,15,45,814.5,114.0,2.2,29.0,704.0,685.16,511.55
2016,6,7,16,0,800.0,112.0,2.2,29.0,659.0,636.76,477.55
2016,6,7,16,15,521.5,186.0,2.1,29.0,532.5,501.14,376.92
2016,6,7,16,30,243.0,260.0,2.0,29.0,406.0,389.27,292.3
2016,6,7,16,45,483.0,177.0,1.9,29.0,433.0,418.15,315.12
2016,6,7,17,0,723.0,94.0,1.8,29.0,460.0,421.32,315.23
2016,6,7,17,15,691.0,89.0,1.7,28.5,406.5,362.56,268.48
2016,6,7,17,30,659.0,84.0,1.6,28.0,353.0,307.34,223.47
2016,6,7,17,45,615.0,78.0,1.55,27.5,300.0,250.61,176.73
2016,6,7,18,0,571.0,72.0,1.5,27.0,247.0,198.4,133.26
2016,6,7,18,15,506.5,64.0,1.35,26.0,196.0,145.52,91.05
2016,6,7,18,30,442.0,56.0,1.2,25.0,145.0,100.0,56.99
2016,6,7,18,45,346.0,44.5,1.1,24.5,101.0,56.91,29.65
2016,6,7,19,0,250.0,33.0,1.0,24.0,57.0,25.38,14.8
2016,6,7,19,15,125.0,16.5,1.05,23.5,28.5,12.81,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,83.5,16.0,0.25,21.5,23.5,15.73,0.0
2016,6,8,6,0,167.0,32.0,0.2,22.0,47.0,24.84,13.82
2016,6,8,6,15,263.5,46.5,0.35,22.5,88.5,49.8,27.92
2016,6,8,6,30,360.0,61.0,0.5,23.0,130.0,89.73,52.96
2016,6,8,6,45,437.0,69.5,0.7,23.5,180.0,132.89,84.3
2016,6,8,7,0,514.0,78.0,0.9,24.0,230.0,184.1,124.6
2016,6,8,7,15,538.0,88.0,1.1,24.5,276.0,230.98,164.5
2016,6,8,7,30,562.0,98.0,1.3,25.0,322.0,280.23,206.14
2016,6,8,7,45,622.5,100.0,1.55,25.5,381.5,337.95,253.2
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,401.53,304.0
2016,6,8,8,15,708.0,106.5,1.9,26.0,492.5,455.54,347.06
2016,6,8,8,30,733.0,111.0,2.0,26.0,544.0,511.63,390.56
2016,6,8,8,45,750.5,115.5,2.15,26.5,592.0,563.55,429.29
2016,6,8,9,0,768.0,120.0,2.3,27.0,640.0,615.55,467.04
2016,6,8,9,15,782.5,123.0,2.35,27.0,684.5,663.83,501.76
2016,6,8,9,30,797.0,126.0,2.4,27.0,729.0,711.38,534.53
2016,6,8,9,45,806.0,130.5,2.45,27.5,767.5,755.23,562.37
2016,6,8,10,0,815.0,135.0,2.5,28.0,806.0,797.43,588.73
2016,6,8,10,15,823.5,137.0,2.5,28.0,839.5,834.86,612.44
2016,6,8,10,30,832.0,139.0,2.5,28.0,873.0,867.33,632.72
2016,6,8,10,45,835.0,142.5,2.5,28.5,899.0,896.53,649.49
2016,6,8,11,0,838.0,146.0,2.5,29.0,925.0,922.99,664.37
2016,6,8,11,15,842.5,147.0,2.5,29.0,944.5,945.58,678.06
2016,6,8,11,30,847.0,148.0,2.5,29.0,964.0,965.27,689.93
2016,6,8,11,45,833.0,160.5,2.5,29.0,971.5,980.13,698.8
2016,6,8,12,0,819.0,173.0,2.5,29.0,979.0,987.07,702.77
2016,6,8,12,15,820.0,173.0,2.5,29.0,983.0,993.07,706.32
2016,6,8,12,30,821.0,173.0,2.5,29.0,987.0,995.98,708.04
2016,6,8,12,45,814.5,177.0,2.55,29.5,982.0,992.34,704.81
2016,6,8,13,0,808.0,181.0,2.6,30.0,977.0,985.65,699.82
2016,6,8,13,15,805.0,180.0,2.6,30.0,965.5,974.44,693.05
2016,6,8,13,30,802.0,179.0,2.6,30.0,954.0,960.25,684.5
2016,6,8,13,45,796.0,178.5,2.65,30.0,934.5,940.77,673.07
2016,6,8,14,0,790.0,178.0,2.7,30.0,915.0,918.57,659.93
2016,6,8,14,15,782.5,176.0,2.7,29.5,888.5,890.94,644.16
2016,6,8,14,30,775.0,174.0,2.7,29.0,862.0,860.93,626.75
2016,6,8,14,45,761.0,173.5,2.7,29.0,828.5,824.68,603.83
2016,6,8,15,0,747.0,173.0,2.7,29.0,795.0,786.83,579.69
2016,6,8,15,15,734.0,170.0,2.7,28.5,756.0,746.74,554.92
2016,6,8,15,30,721.0,167.0,2.7,28.0,717.0,704.42,527.37
2016,6,8,15,45,703.5,163.0,2.7,28.0,673.5,657.01,494.31
2016,6,8,16,0,686.0,159.0,2.7,28.0,630.0,609.29,460.35
2016,6,8,16,15,664.5,153.5,2.6,27.5,582.0,557.62,423.29
2016,6,8,16,30,643.0,148.0,2.5,27.0,534.0,506.55,385.71
2016,6,8,16,45,441.0,179.0,2.4,27.0,432.5,399.21,304.02
2016,6,8,17,0,239.0,210.0,2.3,27.0,331.0,311.61,237.01
2016,6,8,17,15,382.5,163.5,2.15,26.5,331.5,310.9,235.19
2016,6,8,17,30,526.0,117.0,2.0,26.0,332.0,293.23,217.37
2016,6,8,17,45,482.0,106.5,1.85,26.0,281.0,239.56,172.93
2016,6,8,18,0,438.0,96.0,1.7,26.0,230.0,190.51,132.29
2016,6,8,18,15,375.0,83.0,1.6,25.5,182.0,140.67,92.81
2016,6,8,18,30,312.0,70.0,1.5,25.0,134.0,98.0,60.77
2016,6,8,18,45,231.0,53.5,1.4,24.5,93.0,58.45,34.27
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,30.48,18.96
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,15.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.0,1.0,21.5,22.5,15.73,0.0
2016,6,9,6,0,150.0,32.0,1.1,22.0,45.0,24.83,13.76
2016,6,9,6,15,240.0,47.5,1.0,22.5,85.5,49.55,28.32
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,88.35,53.1
2016,6,9,6,45,402.0,73.0,0.85,23.5,175.0,129.75,83.28
2016,6,9,7,0,474.0,83.0,0.8,24.0,224.0,180.02,122.72
2016,6,9,7,15,521.5,91.5,1.0,24.5,275.0,229.53,163.69
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,284.11,208.77
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,337.13,252.34
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,393.64,297.69
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,446.7,339.85
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,501.34,382.12
2016,6,9,8,45,718.5,125.0,1.95,26.5,581.0,553.01,420.6
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,605.4,458.59
2016,6,9,9,15,754.5,132.0,2.2,27.0,673.0,653.06,493.06
2016,6,9,9,30,770.0,135.0,2.3,27.0,717.0,700.17,526.29
2016,6,9,9,45,782.5,137.5,2.4,27.5,756.5,743.65,554.25
2016,6,9,10,0,795.0,140.0,2.5,28.0,796.0,785.83,580.99
2016,6,9,10,15,804.5,142.5,2.6,28.0,829.5,823.93,605.93
2016,6,9,10,30,814.0,145.0,2.7,28.0,863.0,860.08,629.46
2016,6,9,10,45,820.5,146.5,2.8,28.5,889.5,890.36,647.77
2016,6,9,11,0,827.0,148.0,2.9,29.0,916.0,914.38,661.93
2016,6,9,11,15,831.5,149.0,2.95,29.0,936.0,936.76,676.05
2016,6,9,11,30,836.0,150.0,3.0,29.0,956.0,956.29,688.37
2016,6,9,11,45,841.0,149.5,3.1,29.5,968.5,971.89,697.23
2016,6,9,12,0,846.0,149.0,3.2,30.0,981.0,984.47,704.22
2016,6,9,12,15,847.0,149.0,3.25,30.0,985.5,990.5,708.16
2016,6,9,12,30,848.0,149.0,3.3,30.0,990.0,993.44,710.29
2016,6,9,12,45,846.5,149.5,3.35,30.0,986.5,991.32,709.31
2016,6,9,13,0,845.0,150.0,3.4,30.0,983.0,986.12,706.49
2016,6,9,13,15,842.5,149.0,3.4,30.0,971.5,975.38,699.88
2016,6,9,13,30,840.0,148.0,3.4,30.0,960.0,961.54,691.4
2016,6,9,13,45,836.0,146.5,3.4,30.0,941.0,942.74,679.79
2016,6,9,14,0,832.0,145.0,3.4,30.0,922.0,921.03,666.35
2016,6,9,14,15,825.5,143.5,3.35,30.0,896.0,894.24,649.31
2016,6,9,14,30,819.0,142.0,3.3,30.0,870.0,867.92,632.61
2016,6,9,14,45,791.0,151.5,3.3,30.0,833.0,828.57,607.43
2016,6,9,15,0,763.0,161.0,3.3,30.0,796.0,788.31,581.53
2016,6,9,15,15,750.5,158.0,3.25,29.5,757.5,747.29,555.74
2016,6,9,15,30,738.0,155.0,3.2,29.0,719.0,705.0,528.42
2016,6,9,15,45,719.5,152.5,3.2,29.0,675.0,658.13,495.52
2016,6,9,16,0,701.0,150.0,3.2,29.0,631.0,610.6,461.49
2016,6,9,16,15,680.5,145.0,3.1,28.5,583.5,559.38,424.67
2016,6,9,16,30,660.0,140.0,3.0,28.0,536.0,508.64,387.22
2016,6,9,16,45,630.5,135.0,2.95,28.0,485.5,454.07,345.3
2016,6,9,17,0,601.0,130.0,2.9,28.0,435.0,401.45,303.87
2016,6,9,17,15,566.0,122.0,2.7,27.5,383.5,345.95,259.76
2016,6,9,17,30,531.0,114.0,2.5,27.0,332.0,293.58,217.14
2016,6,9,17,45,486.0,104.5,2.35,27.0,281.5,239.3,172.35
2016,6,9,18,0,441.0,95.0,2.2,27.0,231.0,190.71,132.1
2016,6,9,18,15,378.5,82.5,2.05,26.5,183.0,141.22,92.86
2016,6,9,18,30,316.0,70.0,1.9,26.0,135.0,98.82,61.04
2016,6,9,18,45,235.5,53.5,1.75,25.5,94.0,58.99,34.36
2016,6,9,19,0,155.0,37.0,1.6,25.0,53.0,28.59,17.41
2016,6,9,19,15,77.5,18.5,1.65,24.5,26.5,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.0,15.0,1.0,21.5,24.0,14.74,0.0
2016,6,10,6,0,202.0,30.0,1.1,22.0,48.0,23.19,12.47
2016,6,10,6,15,300.5,42.5,1.25,22.5,89.5,47.57,25.27
2016,6,10,6,30,399.0,55.0,1.4,23.0,131.0,88.21,50.26
2016,6,10,6,45,468.0,63.0,1.6,23.5,180.5,130.99,81.67
2016,6,10,7,0,537.0,71.0,1.8,24.0,230.0,181.7,122.25
2016,6,10,7,15,582.5,77.5,1.9,24.0,282.0,232.28,165.2
2016,6,10,7,30,628.0,84.0,2.0,24.0,334.0,287.63,212.19
2016,6,10,7,45,662.5,88.5,2.1,24.5,386.5,341.3,257.12
2016,6,10,8,0,697.0,93.0,2.2,25.0,439.0,397.95,303.27
2016,6,10,8,15,721.0,97.0,2.25,25.5,490.0,452.46,346.45
2016,6,10,8,30,745.0,101.0,2.3,26.0,541.0,507.28,388.53
2016,6,10,8,45,763.5,104.5,2.35,26.5,589.0,559.34,427.31
2016,6,10,9,0,782.0,108.0,2.4,27.0,637.0,611.56,465.04
2016,6,10,9,15,796.0,111.0,2.4,27.0,681.5,660.08,499.83
2016,6,10,9,30,810.0,114.0,2.4,27.0,726.0,707.82,532.1
2016,6,10,9,45,821.0,116.5,2.4,27.5,765.0,750.3,558.74
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,792.32,584.69
2016,6,10,10,15,840.0,120.5,2.4,28.0,837.5,829.09,607.94
2016,6,10,10,30,848.0,122.0,2.4,28.0,871.0,863.69,629.62
2016,6,10,10,45,854.5,123.5,2.4,28.5,898.0,894.58,647.45
2016,6,10,11,0,861.0,125.0,2.4,29.0,925.0,922.88,663.47
2016,6,10,11,15,865.5,126.0,2.4,29.0,944.5,946.03,677.46
2016,6,10,11,30,870.0,127.0,2.4,29.0,964.0,966.22,689.61
2016,6,10,11,45,876.5,124.5,2.45,29.5,977.5,981.84,698.01
2016,6,10,12,0,883.0,122.0,2.5,30.0,991.0,994.36,704.53
2016,6,10,12,15,883.5,122.0,2.5,30.0,995.5,1000.2,707.9
2016,6,10,12,30,884.0,122.0,2.5,30.0,1000.0,1002.78,709.4
2016,6,10,12,45,883.5,122.0,2.55,30.0,996.5,1001.15,708.87
2016,6,10,13,0,883.0,122.0,2.6,30.0,993.0,996.29,706.44
2016,6,10,13,15,880.5,121.5,2.6,30.0,981.5,985.69,700.05
2016,6,10,13,30,878.0,121.0,2.6,30.0,970.0,971.87,691.76
2016,6,10,13,45,873.5,120.5,2.6,30.5,951.5,952.96,678.95
2016,6,10,14,0,869.0,120.0,2.6,31.0,933.0,931.03,664.35
2016,6,10,14,15,863.5,119.0,2.6,31.0,907.0,904.79,648.36
2016,6,10,14,30,858.0,118.0,2.6,31.0,881.0,875.84,630.61
2016,6,10,14,45,848.5,117.0,2.65,31.0,848.0,840.91,609.23
2016,6,10,15,0,839.0,116.0,2.7,31.0,815.0,803.84,586.25
2016,6,10,15,15,828.5,114.0,2.65,30.5,776.5,763.06,561.1
2016,6,10,15,30,818.0,112.0,2.6,30.0,738.0,720.63,534.51
2016,6,10,15,45,800.0,111.5,2.6,30.0,693.5,673.87,503.76
2016,6,10,16,0,782.0,111.0,2.6,30.0,649.0,625.45,469.54
2016,6,10,16,15,764.0,107.5,2.5,29.5,601.0,573.8,432.72
2016,6,10,16,30,746.0,104.0,2.4,29.0,553.0,522.19,394.87
2016,6,10,16,45,715.5,102.5,2.35,29.0,501.5,466.53,352.3
2016,6,10,17,0,685.0,101.0,2.3,29.0,450.0,411.79,309.35
2016,6,10,17,15,652.5,95.5,2.15,28.5,398.0,355.3,264.45
2016,6,10,17,30,620.0,90.0,2.0,28.0,346.0,301.53,220.51
2016,6,10,17,45,565.5,85.5,1.85,28.0,293.0,245.34,174.09
2016,6,10,18,0,511.0,81.0,1.7,28.0,240.0,194.88,132.33
2016,6,10,18,15,448.0,71.5,1.55,27.5,190.5,144.13,91.93
2016,6,10,18,30,385.0,62.0,1.4,27.0,141.0,99.95,58.79
2016,6,10,18,45,290.0,49.0,1.3,26.5,98.5,58.51,32.06
2016,6,10,19,0,195.0,36.0,1.2,26.0,56.0,27.93,16.86
2016,6,10,19,15,97.5,18.0,1.2,25.5,28.0,13.98,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.0,16.5,1.75,22.5,21.5,16.22,0.0
2016,6,11,6,0,112.0,33.0,2.0,23.0,43.0,27.3,15.55
2016,6,11,6,15,197.0,50.0,2.2,23.5,82.0,49.68,29.42
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,86.82,53.65
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,127.17,83.13
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,175.66,121.21
2016,6,11,7,15,474.0,100.0,2.9,25.0,267.0,223.25,160.86
2016,6,11,7,30,523.0,109.0,3.0,25.0,318.0,276.98,205.73
2016,6,11,7,45,322.5,160.0,3.1,25.5,295.0,277.68,211.53
2016,6,11,8,0,122.0,211.0,3.2,26.0,272.0,256.59,196.95
2016,6,11,8,15,389.0,173.0,3.25,26.0,396.5,360.99,278.18
2016,6,11,8,30,656.0,135.0,3.3,26.0,521.0,491.37,378.64
2016,6,11,8,45,673.5,141.5,3.35,26.5,568.0,541.69,416.02
2016,6,11,9,0,691.0,148.0,3.4,27.0,615.0,592.28,452.91
2016,6,11,9,15,707.5,152.0,3.4,27.0,659.0,639.73,487.46
2016,6,11,9,30,724.0,156.0,3.4,27.0,703.0,686.83,521.04
2016,6,11,9,45,727.5,165.5,3.45,27.5,740.0,728.83,549.15
2016,6,11,10,0,731.0,175.0,3.5,28.0,777.0,769.02,574.81
2016,6,11,10,15,741.0,177.5,3.5,28.0,810.0,804.43,597.86
2016,6,11,10,30,751.0,180.0,3.5,28.0,843.0,839.12,620.28
2016,6,11,10,45,749.5,188.5,3.55,28.5,867.5,867.44,637.3
2016,6,11,11,0,748.0,197.0,3.6,29.0,892.0,893.06,652.46
2016,6,11,11,15,753.5,199.0,3.6,29.0,912.0,916.15,666.95
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,936.67,679.79
2016,6,11,11,45,756.5,206.0,3.6,29.0,942.5,949.66,687.74
2016,6,11,12,0,754.0,211.0,3.6,29.0,953.0,959.7,693.91
2016,6,11,12,15,581.0,324.5,3.55,29.0,898.0,909.77,657.66
2016,6,11,12,30,408.0,438.0,3.5,29.0,843.0,848.52,610.98
2016,6,11,12,45,582.0,324.0,3.5,29.5,899.5,911.04,657.72
2016,6,11,13,0,756.0,210.0,3.5,30.0,956.0,962.54,692.57
2016,6,11,13,15,617.0,313.0,3.45,30.0,917.5,925.0,665.5
2016,6,11,13,30,478.0,416.0,3.4,30.0,879.0,884.63,633.97
2016,6,11,13,45,436.5,410.5,3.4,30.0,826.5,831.22,598.68
2016,6,11,14,0,395.0,405.0,3.4,30.0,774.0,774.72,561.04
2016,6,11,14,15,355.5,410.5,3.35,30.0,735.5,734.26,533.27
2016,6,11,14,30,316.0,416.0,3.3,30.0,697.0,694.42,505.61
2016,6,11,14,45,303.0,402.0,3.25,30.0,663.5,658.96,481.76
2016,6,11,15,0,290.0,388.0,3.2,30.0,630.0,623.33,457.55
2016,6,11,15,15,468.0,296.0,3.15,30.0,664.0,663.03,490.63
2016,6,11,15,30,646.0,204.0,3.1,30.0,698.0,686.45,511.22
2016,6,11,15,45,549.5,227.5,3.05,30.0,630.5,612.6,457.54
2016,6,11,16,0,453.0,251.0,3.0,30.0,563.0,546.55,409.16
2016,6,11,16,15,508.5,215.5,2.9,29.5,541.5,523.29,394.15
2016,6,11,16,30,564.0,180.0,2.8,29.0,520.0,493.68,373.39
2016,6,11,16,45,537.0,171.0,2.7,29.0,471.0,441.27,333.51
