Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,510.0,162.0,2.6,29.0,422.0,390.71,294.27
2016,6,11,17,15,474.0,151.5,2.4,28.5,372.0,337.2,252.5
2016,6,11,17,30,438.0,141.0,2.2,28.0,322.0,287.01,212.51
2016,6,11,17,45,392.5,127.5,2.05,28.0,272.0,234.8,170.37
2016,6,11,18,0,347.0,114.0,1.9,28.0,222.0,187.44,132.1
2016,6,11,18,15,288.0,97.5,1.8,27.5,175.5,140.58,95.6
2016,6,11,18,30,229.0,81.0,1.7,27.0,129.0,100.12,65.36
2016,6,11,18,45,158.0,60.0,1.65,26.5,88.5,61.92,38.82
2016,6,11,19,0,87.0,39.0,1.6,26.0,48.0,32.29,20.41
2016,6,11,19,15,43.5,19.5,1.65,25.5,24.0,17.46,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,105.0,32.0,2.4,24.0,41.0,26.52,14.84
2016,6,12,6,15,185.5,50.0,2.45,24.0,80.5,50.62,30.43
2016,6,12,6,30,266.0,68.0,2.5,24.0,120.0,85.96,53.61
2016,6,12,6,45,336.0,81.0,2.65,24.5,167.0,126.03,82.94
2016,6,12,7,0,406.0,94.0,2.8,25.0,214.0,174.1,120.62
2016,6,12,7,15,325.0,123.5,2.9,25.0,232.0,204.8,150.38
2016,6,12,7,30,244.0,153.0,3.0,25.0,250.0,225.75,170.87
2016,6,12,7,45,251.5,177.0,3.1,25.5,289.5,266.31,203.5
2016,6,12,8,0,259.0,201.0,3.2,26.0,329.0,307.53,235.83
2016,6,12,8,15,200.0,231.5,3.25,26.0,337.0,321.98,247.28
2016,6,12,8,30,141.0,262.0,3.3,26.0,345.0,330.68,253.42
2016,6,12,8,45,236.5,273.0,3.35,26.5,427.0,407.43,311.49
2016,6,12,9,0,332.0,284.0,3.4,27.0,509.0,491.68,373.94
2016,6,12,9,15,345.0,303.0,3.4,27.0,550.5,535.34,405.2
2016,6,12,9,30,358.0,322.0,3.4,27.0,592.0,579.32,436.36
2016,6,12,9,45,396.0,324.0,3.4,27.5,637.5,625.95,468.81
2016,6,12,10,0,434.0,326.0,3.4,28.0,683.0,677.09,503.78
2016,6,12,10,15,442.5,340.0,3.35,28.0,717.5,714.07,528.44
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,750.17,552.24
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,786.33,574.79
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,821.22,596.16
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,834.85,604.05
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,846.26,610.61
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,868.69,624.03
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,889.46,636.21
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,872.39,624.04
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,850.39,609.02
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,848.31,607.92
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,844.47,605.57
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,846.7,607.51
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,844.06,606.32
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,826.87,595.63
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,807.86,583.82
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,664.33,483.17
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,524.34,382.42
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,619.43,455.26
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,699.0,514.52
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,692.55,512.41
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,679.07,505.59
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,634.95,474.65
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,590.26,442.92
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,515.51,388.44
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,450.07,340.0
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,422.25,319.3
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,388.16,292.54
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,334.93,250.85
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,285.01,211.0
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,234.03,169.63
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,187.34,131.62
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,139.82,94.53
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,100.06,64.83
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,62.17,38.54
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,32.51,20.64
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,16.48,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,16.22,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,27.3,15.41
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,49.42,28.94
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,87.26,53.34
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,127.66,82.19
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,178.54,121.86
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,227.76,162.94
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,282.23,208.4
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,335.84,252.86
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,394.06,300.09
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,447.73,343.42
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,502.96,386.78
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,509.07,389.22
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,494.28,374.69
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,526.9,396.97
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,557.6,417.12
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,566.38,420.67
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,568.16,419.18
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,626.77,460.65
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,684.87,500.94
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,800.4,586.26
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,917.57,663.85
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,940.09,676.77
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,959.67,688.47
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,973.78,697.01
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,984.72,703.64
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,870.76,626.02
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,736.3,526.37
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,871.13,626.65
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,986.09,702.38
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,975.42,694.91
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,961.62,686.5
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,942.41,674.69
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,920.34,661.1
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,893.59,644.48
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,864.27,626.16
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,788.48,575.9
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,714.59,521.66
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,669.0,491.84
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,623.34,461.29
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,561.5,417.19
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,506.13,377.14
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,483.17,362.32
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,456.62,343.93
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,387.38,291.94
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,326.64,245.92
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,295.19,221.52
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,260.04,192.99
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,214.74,156.41
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,172.32,121.98
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,130.34,88.88
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,92.89,60.26
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,59.06,36.52
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,31.88,20.08
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,16.08,0.06
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,16.22,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,27.29,15.36
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,50.92,30.88
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,86.36,54.02
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,126.81,84.12
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,173.98,121.47
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,171.55,127.51
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,148.52,114.04
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,163.89,125.94
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,178.46,136.84
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,172.15,131.47
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,164.83,125.25
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,251.17,191.7
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,340.89,258.84
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,380.21,286.78
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,420.58,315.15
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,406.17,302.48
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,389.25,288.16
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,426.84,314.97
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,465.05,341.72
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,534.41,390.1
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,602.11,436.11
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,604.62,436.97
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,606.13,437.54
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,614.97,442.69
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,623.23,447.41
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,716.95,515.0
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,814.51,583.29
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,798.71,571.0
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,781.6,558.53
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,671.36,482.34
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,562.14,405.2
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,549.73,397.64
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,536.97,389.42
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,721.58,530.28
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,870.99,635.94
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,837.4,613.54
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,801.52,590.58
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,760.5,564.71
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,719.13,538.3
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,672.39,506.81
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,624.85,472.56
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,573.31,435.24
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,521.87,397.0
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,467.47,354.82
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,413.52,311.99
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,357.19,266.77
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,303.5,222.56
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,248.42,176.54
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,197.96,134.22
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,146.78,93.2
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,102.76,59.97
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,60.35,32.38
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,29.07,17.86
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,13.91,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,28.66,16.37
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,53.59,34.53
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,87.83,58.3
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,125.73,85.75
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,171.94,121.29
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,214.32,155.23
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,265.27,196.88
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,319.33,241.31
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,376.38,287.13
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,429.14,328.72
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,482.9,370.09
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,535.26,409.77
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,590.36,450.67
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,638.16,485.66
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,685.66,519.76
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,731.37,550.97
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,777.39,581.1
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,814.7,605.61
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,850.11,628.7
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,879.96,646.88
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,910.89,665.7
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,933.62,679.69
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,953.5,691.82
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,970.89,701.26
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,985.36,708.83
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,992.26,712.24
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,995.99,714.07
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,994.64,712.94
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,990.12,709.91
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,979.93,703.06
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,966.57,694.3
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,947.7,680.66
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,925.85,665.23
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,900.24,648.79
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,871.96,630.63
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,838.09,608.76
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,802.06,585.39
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,761.99,560.33
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,721.59,534.78
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,674.87,503.59
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,627.34,469.75
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,576.13,433.15
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,524.96,395.6
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,471.07,354.38
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,417.23,312.15
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,361.11,267.62
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,307.54,223.96
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,252.38,178.49
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,201.27,135.93
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,149.46,94.43
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,104.74,60.63
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,62.2,32.96
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,29.51,18.25
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,13.89,0.17
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,27.29,15.25
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,48.99,28.7
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,86.93,52.98
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,127.22,81.57
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,178.18,121.23
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,227.74,162.65
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,282.55,208.49
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,336.58,253.41
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,395.38,301.26
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,433.61,332.15
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,462.11,353.97
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,532.91,408.16
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,612.67,467.89
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,660.82,502.01
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,708.21,533.83
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,751.19,561.53
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,793.95,588.73
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,832.04,613.46
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,867.99,636.59
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,898.73,655.01
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,926.91,671.65
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,950.05,686.06
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,970.17,698.55
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,984.74,706.06
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,996.08,711.55
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,1002.68,715.53
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,1006.02,717.56
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,1004.17,716.38
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,999.1,713.26
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,988.32,706.34
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,974.31,697.45
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,956.16,685.98
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,934.95,672.59
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,908.97,656.13
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,880.24,637.88
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,844.16,614.7
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,806.21,590.18
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,765.92,563.74
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,725.24,536.86
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,678.27,505.54
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,630.46,471.54
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,578.95,434.74
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,527.46,396.97
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,472.68,355.07
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,418.25,312.41
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,362.07,267.84
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,308.44,224.15
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,252.7,178.43
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,201.56,136.12
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,150.12,95.23
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,105.85,61.93
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,62.59,33.65
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,30.5,19.08
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,14.29,0.7
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,15.73,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,24.91,13.46
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,48.25,26.96
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,88.22,51.52
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,130.78,81.58
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,183.07,122.42
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,234.66,165.99
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,291.19,213.68
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,346.46,260.0
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,406.83,309.28
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,462.14,353.51
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,518.64,397.23
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,572.54,437.77
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,626.78,477.36
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,675.58,511.67
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,723.4,542.54
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,768.11,570.9
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,811.29,597.79
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,849.11,621.72
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,884.57,643.9
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,916.05,662.23
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,944.79,678.65
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,967.81,692.38
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,987.67,704.11
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,1002.82,711.42
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,1014.61,716.66
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,1021.03,719.7
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,1024.05,720.71
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,1021.71,717.4
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,1016.0,712.13
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,1005.9,705.73
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,992.44,697.35
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,972.77,685.17
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,949.94,671.09
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,923.17,654.56
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,893.55,636.22
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,859.1,614.73
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,822.29,591.62
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,781.14,565.5
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,738.14,537.95
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,691.26,507.73
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,643.2,475.52
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,591.76,439.48
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,540.01,402.15
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,484.43,360.31
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,429.82,317.97
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,373.16,273.32
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,318.56,228.98
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,261.75,182.27
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,207.45,137.13
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,153.86,94.08
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,106.74,58.33
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,61.34,29.22
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,26.39,15.79
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,11.34,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,15.73,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,24.93,13.33
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,47.49,26.91
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,86.0,50.7
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,127.3,80.34
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,177.69,119.81
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,227.38,161.3
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,282.26,207.19
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,335.01,250.82
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,390.87,295.75
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,444.47,338.31
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,499.7,380.8
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,551.95,419.05
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,605.18,456.64
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,653.97,490.2
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,702.2,521.92
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,746.62,548.07
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,789.94,572.66
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,827.97,593.01
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,861.24,609.68
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,893.06,624.86
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,922.55,638.01
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,945.82,651.99
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,966.16,664.34
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,979.57,673.54
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,989.66,680.88
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,997.1,686.74
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,1001.41,690.8
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,1000.23,690.23
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,995.93,687.87
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,985.98,682.82
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,972.88,675.96
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,955.23,666.36
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,934.54,654.9
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,907.77,639.06
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,878.38,621.58
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,844.03,601.35
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,809.86,581.05
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,768.58,555.42
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,725.77,528.53
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,677.95,497.45
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,629.6,464.25
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,578.09,428.68
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,526.15,391.75
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,470.38,350.16
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,416.54,308.91
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,346.73,255.78
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,285.39,208.55
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,243.56,173.52
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,200.39,136.57
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,149.48,96.72
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,105.55,63.88
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,64.06,36.44
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,33.05,21.21
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,15.48,1.89
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,15.73,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,26.5,14.45
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,48.97,29.5
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,83.69,51.81
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,123.27,80.29
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,171.32,117.62
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,218.9,156.64
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,271.82,200.08
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,324.13,242.8
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,379.78,287.29
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,400.95,304.89
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,406.55,308.8
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,467.54,353.8
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,533.19,400.95
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,544.26,406.45
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,549.03,407.16
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,538.18,396.6
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,523.57,383.22
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,615.93,449.73
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,711.9,516.53
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,807.76,585.15
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,906.07,649.14
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,864.73,619.97
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,810.54,578.4
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,858.42,611.08
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,905.42,642.11
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,892.59,633.09
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,877.6,623.19
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,771.31,550.44
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,663.32,475.09
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,719.51,516.32
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,776.83,556.63
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,665.53,479.55
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,557.04,403.27
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,727.76,533.01
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,867.47,631.03
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,834.36,608.86
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,798.96,586.41
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,729.65,540.15
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,665.01,493.51
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,511.16,381.89
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,373.99,279.3
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,358.51,269.17
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,339.47,255.69
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,306.02,231.06
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,272.74,206.2
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,304.48,229.04
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,308.02,226.13
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,253.45,180.46
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,202.76,137.9
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,151.22,96.5
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,106.52,62.45
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,63.84,34.16
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,30.6,16.55
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,13.84,1.36
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,14.74,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,23.29,12.09
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,44.39,24.61
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,81.84,47.42
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,123.7,77.5
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,173.29,116.3
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,222.02,156.88
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,275.81,201.67
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,328.46,245.25
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,384.7,290.63
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,437.94,332.4
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,493.41,374.38
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,494.5,372.99
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,473.59,354.07
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,518.2,385.78
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,563.63,417.11
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,666.25,492.28
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,778.06,567.83
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,815.42,588.83
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,850.71,608.79
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,881.79,625.76
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,910.45,640.98
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,933.73,654.61
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,954.09,666.48
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,969.98,675.65
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,982.77,683.03
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,990.42,687.38
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,994.89,689.94
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,993.76,688.47
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,989.45,685.21
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,979.94,679.68
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,967.22,672.32
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,949.87,662.78
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,929.42,651.35
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,903.27,636.33
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,874.41,619.54
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,836.68,596.92
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,800.01,574.79
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,759.64,549.93
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,717.75,523.73
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,671.94,494.05
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,625.32,462.06
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,574.38,426.87
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,522.96,390.26
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,468.75,349.72
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,415.92,309.06
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,360.42,265.71
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,307.62,223.34
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,252.32,178.3
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,201.76,136.81
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,151.18,97.03
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,107.03,63.96
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,65.14,36.41
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,33.66,19.07
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,15.46,2.37
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,15.24,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,25.72,13.74
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,45.4,25.93
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,82.71,48.99
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,123.14,77.86
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,172.5,116.28
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,221.4,156.68
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,275.67,201.57
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,328.18,244.89
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,384.34,290.06
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,437.28,331.46
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,491.94,372.69
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,544.0,409.75
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,596.95,445.87
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,645.22,479.45
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,693.01,511.57
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,736.38,537.57
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,778.46,562.12
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,817.02,585.44
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,850.87,605.46
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,881.59,622.58
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,909.94,638.08
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,933.46,652.38
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,954.13,665.0
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,970.86,674.47
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,984.63,682.19
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,991.81,686.82
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,995.82,689.66
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,994.22,689.2
