Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,989.48,686.97
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,979.59,681.67
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,966.53,674.51
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,948.47,662.94
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,927.46,649.6
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,901.23,633.93
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,872.35,616.57
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,840.52,597.61
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,806.11,576.83
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,765.95,552.9
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,724.13,527.52
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,678.8,498.32
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,631.37,465.8
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,580.66,430.58
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,529.89,394.28
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,475.8,353.86
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,422.61,312.93
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,365.65,268.52
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,312.06,225.44
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,256.71,180.27
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,205.14,137.63
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,153.07,96.13
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,107.76,61.82
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,64.23,33.19
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,30.72,16.06
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,13.42,1.45
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.0,2.6,22.5,21.5,14.74,0.0
2016,6,22,6,0,156.0,30.0,2.9,23.0,43.0,23.34,11.83
2016,6,22,6,15,255.0,43.5,3.05,23.5,83.0,43.97,24.26
2016,6,22,6,30,354.0,57.0,3.2,24.0,123.0,81.71,46.98
2016,6,22,6,45,428.5,66.0,3.35,25.0,171.5,123.64,76.89
2016,6,22,7,0,503.0,75.0,3.5,26.0,220.0,173.5,115.83
2016,6,22,7,15,551.0,82.0,3.5,26.5,271.5,222.87,157.04
2016,6,22,7,30,599.0,89.0,3.5,27.0,323.0,277.35,202.58
2016,6,22,7,45,636.5,93.5,3.5,27.5,375.5,330.3,246.72
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,386.63,292.48
2016,6,22,8,15,699.5,102.5,3.45,28.5,479.0,440.24,334.99
2016,6,22,8,30,725.0,107.0,3.4,29.0,530.0,496.08,377.81
2016,6,22,8,45,745.5,110.0,3.4,29.5,578.5,547.86,416.47
2016,6,22,9,0,766.0,113.0,3.4,30.0,627.0,600.07,454.29
2016,6,22,9,15,781.0,116.0,3.4,30.5,672.0,648.7,488.47
2016,6,22,9,30,796.0,119.0,3.4,31.0,717.0,696.71,520.64
2016,6,22,9,45,808.0,121.5,3.4,31.5,756.5,741.05,548.72
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,782.22,574.24
2016,6,22,10,15,829.0,125.5,3.45,32.0,830.0,819.75,598.42
2016,6,22,10,30,838.0,127.0,3.5,32.0,864.0,855.23,621.12
2016,6,22,10,45,845.0,128.0,3.55,32.5,891.5,886.21,639.45
2016,6,22,11,0,852.0,129.0,3.6,33.0,919.0,914.66,656.05
2016,6,22,11,15,856.5,130.0,3.65,33.0,939.5,938.09,670.68
2016,6,22,11,30,861.0,131.0,3.7,33.0,960.0,958.6,683.51
2016,6,22,11,45,627.0,282.0,3.75,33.5,890.5,900.37,643.12
2016,6,22,12,0,393.0,433.0,3.8,34.0,821.0,823.68,584.0
2016,6,22,12,15,637.0,278.5,3.85,34.0,910.0,918.28,654.83
2016,6,22,12,30,881.0,124.0,3.9,34.0,999.0,1000.97,708.09
2016,6,22,12,45,611.5,292.5,3.95,34.0,899.0,908.3,646.83
2016,6,22,13,0,342.0,461.0,4.0,34.0,799.0,803.34,569.55
2016,6,22,13,15,610.0,291.0,4.0,34.0,886.0,897.26,641.45
2016,6,22,13,30,878.0,121.0,4.0,34.0,973.0,973.37,691.94
2016,6,22,13,45,874.5,120.0,4.05,34.5,955.0,955.5,679.24
2016,6,22,14,0,871.0,119.0,4.1,35.0,937.0,934.55,665.31
2016,6,22,14,15,865.5,118.0,4.1,34.5,911.5,908.81,650.77
2016,6,22,14,30,860.0,117.0,4.1,34.0,886.0,880.33,634.37
2016,6,22,14,45,838.0,123.5,4.1,34.0,850.5,842.56,610.42
2016,6,22,15,0,816.0,130.0,4.1,34.0,815.0,803.39,585.42
2016,6,22,15,15,805.5,128.0,4.05,34.0,777.0,765.63,560.99
2016,6,22,15,30,795.0,126.0,4.0,34.0,739.0,724.15,533.83
2016,6,22,15,45,779.0,124.0,4.0,34.0,695.5,677.39,502.75
2016,6,22,16,0,763.0,122.0,4.0,34.0,652.0,629.96,469.23
2016,6,22,16,15,744.5,118.0,3.9,33.5,605.0,578.58,432.85
2016,6,22,16,30,726.0,114.0,3.8,33.0,558.0,527.3,395.56
2016,6,22,16,45,700.5,110.5,3.75,32.5,507.5,472.48,354.69
2016,6,22,17,0,675.0,107.0,3.7,32.0,457.0,419.62,314.04
2016,6,22,17,15,643.0,101.5,3.5,31.5,405.5,363.77,269.91
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,310.54,226.73
2016,6,22,17,45,567.5,89.0,3.15,31.0,302.0,255.32,181.16
2016,6,22,18,0,524.0,82.0,3.0,31.0,250.0,204.54,138.99
2016,6,22,18,15,463.0,73.0,2.8,30.0,200.5,153.3,98.29
2016,6,22,18,30,402.0,64.0,2.6,29.0,151.0,108.4,64.32
2016,6,22,18,45,315.5,51.5,2.45,28.5,108.0,66.02,36.12
2016,6,22,19,0,229.0,39.0,2.3,28.0,65.0,33.54,18.48
2016,6,22,19,15,114.5,19.5,2.4,27.5,32.5,15.03,2.46
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,14.74,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,23.36,11.66
2016,6,23,6,15,242.0,45.0,3.25,24.0,82.5,44.57,25.05
2016,6,23,6,30,340.0,60.0,3.4,24.0,123.0,82.79,48.43
2016,6,23,6,45,428.0,67.0,3.55,24.5,173.0,124.13,77.45
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,174.75,116.77
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,224.82,158.81
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,280.0,205.21
2016,6,23,7,45,661.0,89.0,3.7,26.5,382.0,334.56,250.75
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,394.69,299.72
2016,6,23,8,15,734.0,93.5,3.65,27.5,488.5,448.32,342.63
2016,6,23,8,30,758.0,97.0,3.6,28.0,540.0,503.25,385.15
2016,6,23,8,45,783.5,97.5,3.6,28.5,590.0,557.08,425.68
2016,6,23,9,0,809.0,98.0,3.6,29.0,640.0,611.74,465.6
2016,6,23,9,15,822.5,100.0,3.55,29.5,684.5,659.78,499.43
2016,6,23,9,30,836.0,102.0,3.5,30.0,729.0,707.18,530.36
2016,6,23,9,45,849.0,102.5,3.5,30.5,769.5,751.59,558.56
2016,6,23,10,0,862.0,103.0,3.5,31.0,810.0,794.6,585.36
2016,6,23,10,15,869.5,104.5,3.5,31.5,843.5,832.36,608.26
2016,6,23,10,30,877.0,106.0,3.5,32.0,877.0,867.87,629.41
2016,6,23,10,45,884.0,106.5,3.55,32.5,905.0,899.51,648.09
2016,6,23,11,0,891.0,107.0,3.6,33.0,933.0,928.5,664.95
2016,6,23,11,15,895.0,108.0,3.65,33.0,953.0,952.37,679.81
2016,6,23,11,30,899.0,109.0,3.7,33.0,973.0,973.18,692.78
2016,6,23,11,45,893.5,115.0,3.75,33.5,983.5,986.52,699.61
2016,6,23,12,0,888.0,121.0,3.8,34.0,994.0,996.36,704.34
2016,6,23,12,15,888.5,121.0,3.8,34.0,999.0,1002.83,708.16
2016,6,23,12,30,889.0,121.0,3.8,34.0,1004.0,1006.02,710.05
2016,6,23,12,45,887.5,122.0,3.85,34.0,1001.0,1004.98,709.7
2016,6,23,13,0,886.0,123.0,3.9,34.0,998.0,1000.71,707.43
2016,6,23,13,15,883.5,122.5,3.9,34.0,987.5,990.72,701.34
2016,6,23,13,30,881.0,122.0,3.9,34.0,977.0,977.48,693.32
2016,6,23,13,45,876.5,121.5,3.95,34.0,958.5,959.14,682.4
2016,6,23,14,0,872.0,121.0,4.0,34.0,940.0,937.76,669.58
2016,6,23,14,15,866.0,120.0,3.95,34.0,914.5,911.59,653.13
2016,6,23,14,30,860.0,119.0,3.9,34.0,889.0,882.69,634.94
2016,6,23,14,45,852.5,117.0,3.9,34.0,856.5,848.94,613.75
2016,6,23,15,0,845.0,115.0,3.9,34.0,824.0,812.89,590.93
2016,6,23,15,15,834.5,113.0,3.85,34.0,786.0,772.35,564.73
2016,6,23,15,30,824.0,111.0,3.8,34.0,748.0,730.12,537.18
2016,6,23,15,45,808.5,109.5,3.8,34.0,704.0,684.21,507.01
2016,6,23,16,0,793.0,108.0,3.8,34.0,660.0,636.37,473.76
2016,6,23,16,15,775.5,105.0,3.75,33.5,612.5,585.26,437.73
2016,6,23,16,30,758.0,102.0,3.7,33.0,565.0,534.07,400.61
2016,6,23,16,45,731.0,99.5,3.7,33.0,514.0,478.67,358.6
2016,6,23,17,0,704.0,97.0,3.7,33.0,463.0,423.79,315.91
2016,6,23,17,15,673.0,92.0,3.5,32.5,410.5,367.32,271.35
2016,6,23,17,30,642.0,87.0,3.3,32.0,358.0,313.32,227.54
2016,6,23,17,45,594.5,82.0,3.15,31.5,305.5,257.1,181.61
2016,6,23,18,0,547.0,77.0,3.0,31.0,253.0,205.73,139.25
2016,6,23,18,15,486.5,68.5,2.75,30.0,203.5,153.71,97.73
2016,6,23,18,30,426.0,60.0,2.5,29.0,154.0,108.52,63.42
2016,6,23,18,45,335.0,49.0,2.3,28.5,110.0,65.44,34.95
2016,6,23,19,0,244.0,38.0,2.1,28.0,66.0,33.09,17.91
2016,6,23,19,15,122.0,19.0,2.2,27.5,33.0,14.62,2.37
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,21.0,14.74,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,42.0,23.38,11.63
2016,6,24,6,15,241.0,44.5,2.15,23.5,82.5,43.85,24.65
2016,6,24,6,30,342.0,59.0,2.3,24.0,123.0,81.73,47.52
2016,6,24,6,45,434.0,66.0,2.5,24.5,173.5,123.64,76.72
2016,6,24,7,0,526.0,73.0,2.7,25.0,224.0,175.34,116.66
2016,6,24,7,15,574.0,79.5,2.75,25.5,276.5,225.48,158.65
2016,6,24,7,30,622.0,86.0,2.8,26.0,329.0,280.71,204.99
2016,6,24,7,45,499.5,130.5,2.85,27.0,344.0,312.75,234.6
2016,6,24,8,0,377.0,175.0,2.9,28.0,359.0,331.49,251.18
2016,6,24,8,15,577.5,133.0,2.95,28.5,451.5,410.26,311.83
2016,6,24,8,30,778.0,91.0,3.0,29.0,544.0,507.38,385.76
2016,6,24,8,45,630.5,160.0,3.05,29.5,548.0,528.48,399.87
2016,6,24,9,0,483.0,229.0,3.1,30.0,552.0,532.68,400.47
2016,6,24,9,15,341.0,290.5,3.15,30.0,527.0,517.56,387.12
2016,6,24,9,30,199.0,352.0,3.2,30.0,502.0,488.99,363.23
2016,6,24,9,45,330.5,332.0,3.3,30.5,596.0,581.04,430.69
2016,6,24,10,0,462.0,312.0,3.4,31.0,690.0,682.78,502.79
2016,6,24,10,15,357.0,368.0,3.5,31.0,667.5,664.69,486.67
2016,6,24,10,30,252.0,424.0,3.6,31.0,645.0,641.45,467.26
2016,6,24,10,45,582.0,258.5,3.7,31.5,791.0,785.04,574.68
2016,6,24,11,0,912.0,93.0,3.8,32.0,937.0,933.57,672.93
2016,6,24,11,15,914.5,94.0,3.9,32.0,956.5,956.55,686.73
2016,6,24,11,30,917.0,95.0,4.0,32.0,976.0,976.35,699.41
2016,6,24,11,45,531.0,298.0,4.1,32.5,810.5,822.74,594.16
2016,6,24,12,0,145.0,501.0,4.2,33.0,645.0,643.66,459.97
2016,6,24,12,15,208.5,497.0,4.25,32.5,703.5,703.98,504.7
2016,6,24,12,30,272.0,493.0,4.3,32.0,762.0,767.82,550.26
2016,6,24,12,45,242.0,497.5,4.4,32.0,737.0,738.46,529.69
2016,6,24,13,0,212.0,502.0,4.5,32.0,712.0,711.97,511.38
2016,6,24,13,15,238.0,491.0,4.5,31.5,724.0,724.35,522.01
2016,6,24,13,30,264.0,480.0,4.5,31.0,736.0,738.97,533.95
2016,6,24,13,45,211.0,477.0,4.55,31.0,679.0,676.96,490.63
2016,6,24,14,0,158.0,474.0,4.6,31.0,622.0,619.69,450.34
2016,6,24,14,15,495.5,303.5,4.55,31.0,750.0,761.08,559.74
2016,6,24,14,30,833.0,133.0,4.5,31.0,878.0,872.96,639.88
2016,6,24,14,45,822.5,132.5,4.5,31.0,845.5,838.95,617.13
2016,6,24,15,0,812.0,132.0,4.5,31.0,813.0,805.09,595.25
2016,6,24,15,15,537.5,244.5,4.4,30.5,687.0,670.54,500.02
2016,6,24,15,30,263.0,357.0,4.3,30.0,561.0,550.62,409.59
2016,6,24,15,45,146.0,312.5,4.25,30.0,425.0,410.21,307.13
2016,6,24,16,0,29.0,268.0,4.2,30.0,289.0,280.05,209.33
2016,6,24,16,15,200.0,254.0,4.05,30.0,378.0,371.63,281.41
2016,6,24,16,30,371.0,240.0,3.9,30.0,467.0,445.83,337.51
2016,6,24,16,45,392.0,211.5,3.8,30.0,432.5,410.55,310.72
2016,6,24,17,0,413.0,183.0,3.7,30.0,398.0,371.02,280.28
2016,6,24,17,15,312.0,176.0,3.45,29.5,328.5,298.28,224.72
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,236.84,177.84
2016,6,24,17,45,196.5,146.5,2.95,28.5,221.0,198.27,147.34
2016,6,24,18,0,182.0,124.0,2.7,28.0,183.0,161.3,117.68
2016,6,24,18,15,159.0,102.5,2.45,27.5,147.0,125.35,89.05
2016,6,24,18,30,136.0,81.0,2.2,27.0,111.0,92.19,63.0
2016,6,24,18,45,99.0,60.5,2.0,27.0,79.0,61.78,40.36
2016,6,24,19,0,62.0,40.0,1.8,27.0,47.0,36.05,21.86
2016,6,24,19,15,31.0,20.0,1.85,26.5,23.5,18.05,4.44
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,9.34,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,18.34,7.73
2016,6,25,6,15,0.0,38.0,2.55,24.0,38.0,36.17,23.22
2016,6,25,6,30,0.0,57.0,2.6,24.0,57.0,54.1,38.41
2016,6,25,6,45,7.5,78.5,2.65,24.5,80.5,75.61,55.9
2016,6,25,7,0,15.0,100.0,2.7,25.0,104.0,98.19,73.98
2016,6,25,7,15,44.5,126.5,2.85,25.0,143.0,131.6,100.05
2016,6,25,7,30,74.0,153.0,3.0,25.0,182.0,169.15,129.48
2016,6,25,7,45,125.5,179.0,3.2,25.5,236.5,218.13,167.33
2016,6,25,8,0,177.0,205.0,3.4,26.0,291.0,272.83,209.52
2016,6,25,8,15,154.0,231.0,3.55,26.0,312.0,297.19,228.45
2016,6,25,8,30,131.0,257.0,3.7,26.0,333.0,318.99,244.87
2016,6,25,8,45,104.0,275.5,3.85,26.5,339.0,327.42,250.19
2016,6,25,9,0,77.0,294.0,4.0,27.0,345.0,334.09,253.86
2016,6,25,9,15,77.5,316.0,4.05,27.0,370.5,360.07,272.75
2016,6,25,9,30,78.0,338.0,4.1,27.0,396.0,385.96,291.34
2016,6,25,9,45,150.0,365.0,4.15,27.0,485.0,473.51,356.74
2016,6,25,10,0,222.0,392.0,4.2,27.0,574.0,564.1,422.96
2016,6,25,10,15,211.0,412.0,4.2,27.0,591.0,583.33,435.31
2016,6,25,10,30,200.0,432.0,4.2,27.0,608.0,601.18,446.89
2016,6,25,10,45,277.5,425.0,4.25,27.5,677.5,673.4,498.52
2016,6,25,11,0,355.0,418.0,4.3,28.0,747.0,745.58,548.94
2016,6,25,11,15,276.0,452.0,4.25,28.0,711.5,713.59,523.41
2016,6,25,11,30,197.0,486.0,4.2,28.0,676.0,673.77,492.91
2016,6,25,11,45,118.5,455.5,4.2,28.5,571.0,570.51,418.03
2016,6,25,12,0,40.0,425.0,4.2,29.0,466.0,460.14,336.92
2016,6,25,12,15,21.0,283.0,4.15,29.0,304.5,300.34,221.67
2016,6,25,12,30,2.0,141.0,4.1,29.0,143.0,139.16,101.25
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.0,151.88,111.15
2016,6,25,13,0,6.0,163.0,4.0,29.0,169.0,164.55,120.81
2016,6,25,13,15,3.0,141.0,3.95,29.0,144.0,140.05,102.16
2016,6,25,13,30,0.0,119.0,3.9,29.0,119.0,115.62,83.53
2016,6,25,13,45,6.0,176.5,3.85,29.0,182.5,177.34,130.65
2016,6,25,14,0,12.0,234.0,3.8,29.0,246.0,238.9,176.94
2016,6,25,14,15,13.5,256.0,3.75,29.0,269.0,261.39,193.68
2016,6,25,14,30,15.0,278.0,3.7,29.0,292.0,283.73,210.36
2016,6,25,14,45,13.5,262.0,3.7,29.0,274.5,266.22,197.6
2016,6,25,15,0,12.0,246.0,3.7,29.0,257.0,248.79,184.94
2016,6,25,15,15,6.0,187.0,3.7,28.5,192.5,186.1,138.32
2016,6,25,15,30,0.0,128.0,3.7,28.0,128.0,124.02,91.24
2016,6,25,15,45,7.0,178.5,3.7,28.0,183.5,177.87,133.15
2016,6,25,16,0,14.0,229.0,3.7,28.0,239.0,230.96,173.97
2016,6,25,16,15,7.0,186.5,3.65,27.5,191.5,184.7,139.15
2016,6,25,16,30,0.0,144.0,3.6,27.0,144.0,139.23,104.52
2016,6,25,16,45,0.0,93.5,3.6,27.0,93.5,90.46,66.59
2016,6,25,17,0,0.0,43.0,3.6,27.0,43.0,41.55,27.83
2016,6,25,17,15,0.0,86.5,3.4,27.0,86.5,83.64,61.74
2016,6,25,17,30,0.0,130.0,3.2,27.0,130.0,124.94,94.83
2016,6,25,17,45,0.0,111.0,3.05,27.0,111.0,106.57,80.44
2016,6,25,18,0,0.0,92.0,2.9,27.0,92.0,88.27,65.95
2016,6,25,18,15,0.0,73.5,2.65,26.5,73.5,70.52,51.77
2016,6,25,18,30,0.0,55.0,2.4,26.0,55.0,52.88,37.39
2016,6,25,18,45,0.0,39.0,2.15,25.5,39.0,37.66,24.77
2016,6,25,19,0,0.0,23.0,1.9,25.0,23.0,22.2,11.81
2016,6,25,19,15,0.0,11.5,1.95,25.0,11.5,11.09,0.66
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,11.3,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,22.05,10.29
2016,6,26,6,15,15.5,43.5,1.45,24.0,46.5,40.55,26.41
2016,6,26,6,30,31.0,64.0,1.6,24.0,70.0,62.14,43.7
2016,6,26,6,45,52.5,86.0,1.8,24.5,99.5,88.05,64.03
2016,6,26,7,0,74.0,108.0,2.0,25.0,129.0,116.69,86.59
2016,6,26,7,15,51.5,125.0,2.05,25.0,141.5,131.99,100.01
2016,6,26,7,30,29.0,142.0,2.1,25.0,154.0,144.67,110.78
2016,6,26,7,45,93.0,173.5,2.2,25.5,218.0,200.54,153.64
2016,6,26,8,0,157.0,205.0,2.3,26.0,282.0,264.15,202.29
2016,6,26,8,15,120.5,227.5,2.35,26.0,290.5,277.67,212.63
2016,6,26,8,30,84.0,250.0,2.4,26.0,299.0,286.13,218.59
2016,6,26,8,45,429.0,178.5,2.45,26.5,461.5,427.12,328.24
2016,6,26,9,0,774.0,107.0,2.5,27.0,624.0,597.11,455.69
2016,6,26,9,15,491.5,228.5,2.55,27.5,565.0,560.71,423.22
2016,6,26,9,30,209.0,350.0,2.6,28.0,506.0,494.03,368.46
2016,6,26,9,45,228.5,368.5,2.7,28.5,548.0,536.49,398.32
2016,6,26,10,0,248.0,387.0,2.8,29.0,590.0,582.56,429.67
2016,6,26,10,15,173.0,404.5,2.85,29.5,549.0,544.26,399.5
2016,6,26,10,30,98.0,422.0,2.9,30.0,508.0,499.84,365.15
2016,6,26,10,45,235.0,415.0,3.0,30.5,630.5,625.52,455.75
2016,6,26,11,0,372.0,408.0,3.1,31.0,753.0,751.22,542.69
2016,6,26,11,15,353.5,429.0,3.15,31.0,762.5,763.6,549.16
2016,6,26,11,30,335.0,450.0,3.2,31.0,772.0,773.93,555.01
2016,6,26,11,45,591.5,296.0,3.25,31.5,873.5,879.4,632.27
2016,6,26,12,0,848.0,142.0,3.3,32.0,975.0,977.5,695.61
2016,6,26,12,15,849.0,142.0,3.3,32.0,980.5,984.29,698.95
2016,6,26,12,30,850.0,142.0,3.3,32.0,986.0,987.97,701.14
2016,6,26,12,45,575.5,314.5,3.35,32.0,885.5,894.42,638.64
2016,6,26,13,0,301.0,487.0,3.4,32.0,785.0,789.09,560.73
2016,6,26,13,15,570.5,315.0,3.4,32.0,872.0,883.3,633.22
2016,6,26,13,30,840.0,143.0,3.4,32.0,959.0,959.04,684.84
2016,6,26,13,45,835.0,142.5,3.4,32.0,940.5,941.01,673.09
2016,6,26,14,0,830.0,142.0,3.4,32.0,922.0,920.09,660.23
2016,6,26,14,15,621.0,258.0,3.35,32.0,832.5,831.59,601.5
2016,6,26,14,30,412.0,374.0,3.3,32.0,743.0,742.89,536.41
2016,6,26,14,45,606.5,254.5,3.3,32.0,776.0,779.7,568.39
2016,6,26,15,0,801.0,135.0,3.3,32.0,809.0,799.93,584.74
2016,6,26,15,15,790.0,132.5,3.25,32.0,771.5,759.77,558.3
2016,6,26,15,30,779.0,130.0,3.2,32.0,734.0,718.07,531.01
2016,6,26,15,45,666.5,173.5,3.15,32.0,669.0,648.94,481.97
2016,6,26,16,0,554.0,217.0,3.1,32.0,604.0,585.23,435.11
2016,6,26,16,15,425.0,237.0,2.95,31.5,521.5,497.93,371.78
2016,6,26,16,30,296.0,257.0,2.8,31.0,439.0,420.07,314.42
2016,6,26,16,45,482.5,181.5,2.7,31.0,447.0,429.31,322.55
2016,6,26,17,0,669.0,106.0,2.6,31.0,455.0,417.8,312.74
2016,6,26,17,15,637.5,100.5,2.3,30.5,403.5,362.41,268.8
2016,6,26,17,30,606.0,95.0,2.0,30.0,352.0,309.59,225.99
2016,6,26,17,45,562.0,88.5,1.7,29.5,300.5,254.85,181.26
2016,6,26,18,0,518.0,82.0,1.4,29.0,249.0,204.62,139.82
2016,6,26,18,15,457.0,73.0,1.3,28.5,200.0,153.54,99.06
2016,6,26,18,30,396.0,64.0,1.2,28.0,151.0,108.81,65.0
2016,6,26,18,45,306.5,51.5,1.15,27.5,108.0,66.32,36.62
2016,6,26,19,0,217.0,39.0,1.1,27.0,65.0,34.09,18.78
2016,6,26,19,15,108.5,19.5,1.1,26.5,32.5,15.01,2.91
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,20.97,9.38
2016,6,27,6,15,266.5,40.0,1.65,23.5,80.0,39.88,21.34
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,77.81,43.57
2016,6,27,6,45,451.0,59.0,1.75,24.5,169.0,118.1,71.43
2016,6,27,7,0,536.0,65.0,1.8,25.0,218.0,168.2,110.22
2016,6,27,7,15,489.5,91.0,1.75,25.5,253.0,213.14,150.79
2016,6,27,7,30,443.0,117.0,1.7,26.0,288.0,251.48,185.02
2016,6,27,7,45,430.5,141.0,1.7,27.0,328.0,295.85,221.32
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,338.48,254.75
2016,6,27,8,15,408.0,190.0,1.7,28.5,407.0,381.44,287.52
2016,6,27,8,30,398.0,215.0,1.7,29.0,446.0,422.79,317.88
2016,6,27,8,45,449.5,218.0,1.75,29.5,500.5,477.03,357.43
2016,6,27,9,0,501.0,221.0,1.8,30.0,555.0,535.31,398.96
2016,6,27,9,15,665.5,160.5,1.8,30.5,637.5,612.48,455.02
2016,6,27,9,30,830.0,100.0,1.8,31.0,720.0,699.02,514.78
2016,6,27,9,45,841.0,102.0,1.8,31.5,759.5,743.3,541.53
2016,6,27,10,0,852.0,104.0,1.8,32.0,799.0,786.05,567.15
2016,6,27,10,15,859.5,105.5,1.8,32.0,833.0,823.63,590.2
2016,6,27,10,30,867.0,107.0,1.8,32.0,867.0,859.01,611.67
2016,6,27,10,45,873.0,108.0,1.8,32.5,894.5,890.15,629.03
2016,6,27,11,0,879.0,109.0,1.8,33.0,922.0,918.63,644.6
2016,6,27,11,15,643.0,261.5,1.8,33.0,863.5,873.6,614.79
2016,6,27,11,30,407.0,414.0,1.8,33.0,805.0,810.1,566.59
2016,6,27,11,45,642.0,268.0,1.8,33.5,894.5,901.06,631.14
2016,6,27,12,0,877.0,122.0,1.8,34.0,984.0,986.49,681.77
2016,6,27,12,15,878.0,122.5,1.8,34.0,989.5,994.06,685.26
2016,6,27,12,30,879.0,123.0,1.8,34.0,995.0,998.39,687.71
2016,6,27,12,45,878.0,123.0,1.8,34.5,992.0,997.04,685.45
2016,6,27,13,0,877.0,123.0,1.8,35.0,989.0,992.49,681.42
2016,6,27,13,15,874.5,122.5,1.85,35.0,978.5,982.74,676.39
2016,6,27,13,30,872.0,122.0,1.9,35.0,968.0,969.78,669.51
2016,6,27,13,45,867.5,121.5,1.95,35.0,950.0,951.74,659.57
2016,6,27,14,0,863.0,121.0,2.0,35.0,932.0,930.67,647.8
2016,6,27,14,15,857.0,120.0,2.0,35.0,907.0,904.84,632.55
2016,6,27,14,30,851.0,119.0,2.0,35.0,882.0,876.29,615.61
2016,6,27,14,45,828.5,126.5,2.0,35.0,846.5,839.44,593.32
2016,6,27,15,0,806.0,134.0,2.0,35.0,811.0,803.49,571.49
2016,6,27,15,15,795.0,131.5,2.0,35.0,773.5,763.17,546.61
2016,6,27,15,30,784.0,129.0,2.0,35.0,736.0,721.29,520.45
2016,6,27,15,45,769.5,126.0,2.05,35.0,693.0,675.1,491.19
2016,6,27,16,0,755.0,123.0,2.1,35.0,650.0,628.12,459.43
2016,6,27,16,15,737.0,119.5,2.1,34.5,603.5,577.93,425.24
2016,6,27,16,30,719.0,116.0,2.1,34.0,557.0,527.2,389.61
2016,6,27,16,45,695.5,111.0,2.15,34.0,507.0,472.85,349.66
2016,6,27,17,0,672.0,106.0,2.2,34.0,457.0,419.65,309.35
2016,6,27,17,15,641.0,100.5,2.1,33.5,405.5,364.29,266.61
2016,6,27,17,30,610.0,95.0,2.0,33.0,354.0,311.43,224.6
2016,6,27,17,45,568.0,88.0,1.9,32.5,302.5,256.56,180.44
2016,6,27,18,0,526.0,81.0,1.8,32.0,251.0,205.96,139.18
2016,6,27,18,15,466.5,72.0,1.65,31.0,202.0,154.66,98.69
2016,6,27,18,30,407.0,63.0,1.5,30.0,153.0,110.1,65.06
2016,6,27,18,45,322.0,50.5,1.35,29.5,109.5,66.75,36.07
2016,6,27,19,0,237.0,38.0,1.2,29.0,66.0,33.69,18.01
2016,6,27,19,15,118.5,19.0,1.2,28.5,33.0,14.6,2.66
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,24.5,17.5,13.27,0.0
2016,6,28,6,0,98.0,27.0,2.4,25.0,35.0,22.54,10.16
2016,6,28,6,15,178.0,46.0,2.45,25.5,73.0,43.97,26.02
2016,6,28,6,30,258.0,65.0,2.5,26.0,111.0,78.55,47.9
2016,6,28,6,45,323.5,79.0,2.6,26.5,157.5,117.53,75.75
2016,6,28,7,0,389.0,93.0,2.7,27.0,204.0,164.02,111.66
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.5,210.87,149.6
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,263.01,191.88
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,313.78,232.36
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,369.25,275.16
2016,6,28,8,15,591.5,139.0,1.7,30.5,455.0,420.99,314.36
2016,6,28,8,30,620.0,146.0,1.5,31.0,505.0,474.78,353.54
2016,6,28,8,45,643.0,151.5,1.35,31.5,553.0,525.67,389.28
2016,6,28,9,0,666.0,157.0,1.2,32.0,601.0,577.48,424.19
2016,6,28,9,15,683.0,161.5,1.2,32.0,645.0,624.88,456.72
2016,6,28,9,30,700.0,166.0,1.2,32.0,689.0,672.1,488.37
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.5,715.19,515.96
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,757.16,541.8
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,794.95,565.81
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,829.59,587.74
2016,6,28,10,45,748.0,186.5,1.65,33.5,860.0,859.32,605.79
2016,6,28,11,0,752.0,191.0,1.8,34.0,886.0,886.67,622.31
2016,6,28,11,15,757.5,193.0,1.9,34.0,906.5,910.48,637.36
2016,6,28,11,30,763.0,195.0,2.0,34.0,927.0,931.74,650.9
2016,6,28,11,45,781.0,185.0,2.1,34.0,943.5,950.65,663.05
2016,6,28,12,0,799.0,175.0,2.2,34.0,960.0,967.01,673.7
2016,6,28,12,15,613.5,308.0,2.25,34.0,912.5,924.21,645.27
2016,6,28,12,30,428.0,441.0,2.3,34.0,865.0,874.17,607.7
2016,6,28,12,45,325.0,471.0,2.4,34.0,792.5,798.76,558.0
2016,6,28,13,0,222.0,501.0,2.5,34.0,720.0,721.24,505.88
2016,6,28,13,15,236.0,492.0,2.55,34.0,723.0,723.83,509.04
2016,6,28,13,30,250.0,483.0,2.6,34.0,726.0,728.93,513.26
2016,6,28,13,45,125.0,262.0,2.7,34.0,383.5,381.26,277.22
2016,6,28,14,0,0.0,41.0,2.8,34.0,41.0,39.75,24.59
2016,6,28,14,15,0.0,79.0,2.9,33.5,79.0,76.62,52.84
2016,6,28,14,30,0.0,117.0,3.0,33.0,117.0,113.51,80.88
2016,6,28,14,45,0.0,87.5,3.1,33.0,87.5,84.82,59.28
2016,6,28,15,0,0.0,58.0,3.2,33.0,58.0,56.18,37.58
2016,6,28,15,15,0.0,43.0,3.25,32.5,43.0,41.63,26.56
2016,6,28,15,30,0.0,28.0,3.3,32.0,28.0,27.09,15.43
2016,6,28,15,45,0.0,89.0,3.35,31.5,89.0,86.18,61.3
2016,6,28,16,0,0.0,150.0,3.4,31.0,150.0,145.23,106.86
2016,6,28,16,15,11.5,187.0,3.35,30.5,194.5,188.0,140.15
2016,6,28,16,30,23.0,224.0,3.3,30.0,239.0,229.4,172.29
2016,6,28,16,45,33.5,215.0,3.25,30.0,234.0,225.24,169.6
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,219.01,165.28
2016,6,28,17,15,112.0,189.0,3.0,29.5,239.0,228.25,172.64
2016,6,28,17,30,180.0,172.0,2.8,29.0,249.0,229.17,172.4
2016,6,28,17,45,169.5,148.5,2.6,28.5,213.0,192.55,143.45
2016,6,28,18,0,159.0,125.0,2.4,28.0,177.0,157.12,115.12
2016,6,28,18,15,137.5,103.0,2.15,27.5,142.0,122.24,87.42
2016,6,28,18,30,116.0,81.0,1.9,27.0,107.0,90.0,62.08
2016,6,28,18,45,86.5,60.5,1.7,26.5,76.5,61.2,40.39
2016,6,28,19,0,57.0,40.0,1.5,26.0,46.0,36.22,22.09
2016,6,28,19,15,28.5,20.0,1.35,26.0,23.0,18.06,4.78
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,19.0,12.78,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,38.0,20.19,8.36
2016,6,29,6,15,245.0,40.5,2.3,24.0,77.0,39.11,21.29
2016,6,29,6,30,341.0,55.0,2.3,24.0,116.0,76.25,43.37
2016,6,29,6,45,414.5,64.5,2.35,24.5,164.0,117.31,72.35
2016,6,29,7,0,488.0,74.0,2.4,25.0,212.0,166.22,110.48
2016,6,29,7,15,536.5,81.5,2.4,25.5,263.0,215.12,151.13
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,269.23,196.26
2016,6,29,7,45,623.0,94.0,2.4,26.5,366.5,321.98,240.11
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,378.22,285.66
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,432.16,328.31
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,487.76,370.84
2016,6,29,8,45,554.0,185.0,2.4,28.5,522.5,505.04,381.94
2016,6,29,9,0,394.0,261.0,2.4,29.0,524.0,504.34,378.52
2016,6,29,9,15,306.0,304.5,2.45,29.0,517.0,506.65,378.52
2016,6,29,9,30,218.0,348.0,2.5,29.0,510.0,498.26,370.27
2016,6,29,9,45,514.0,238.0,2.55,29.5,649.5,630.02,469.47
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,777.52,572.57
2016,6,29,10,15,541.5,272.5,2.65,30.0,723.0,726.61,532.46
2016,6,29,10,30,273.0,417.0,2.7,30.0,657.0,652.42,473.9
2016,6,29,10,45,558.0,276.0,2.75,30.5,785.0,780.05,568.31
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,910.96,654.82
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,934.51,668.64
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,955.18,681.55
2016,6,29,11,45,861.0,133.0,2.95,31.5,969.5,972.36,690.89
2016,6,29,12,0,870.0,129.0,3.0,32.0,984.0,986.56,698.42
2016,6,29,12,15,871.0,129.5,3.0,32.0,989.5,994.16,702.89
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,998.55,705.49
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,997.29,703.63
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,992.85,699.93
2016,6,29,13,15,867.5,129.5,3.1,33.0,979.5,983.25,694.13
2016,6,29,13,30,865.0,129.0,3.1,33.0,969.0,970.45,686.45
2016,6,29,13,45,526.0,301.0,3.1,33.0,809.5,811.05,580.63
2016,6,29,14,0,187.0,473.0,3.1,33.0,650.0,646.43,461.07
2016,6,29,14,15,515.5,299.5,3.1,33.0,766.0,776.7,560.59
2016,6,29,14,30,844.0,126.0,3.1,33.0,882.0,877.81,630.92
2016,6,29,14,45,814.5,137.0,3.1,33.0,845.5,838.59,605.31
2016,6,29,15,0,785.0,148.0,3.1,33.0,809.0,801.05,581.68
2016,6,29,15,15,773.5,145.5,3.15,33.0,771.0,761.09,556.44
2016,6,29,15,30,762.0,143.0,3.2,33.0,733.0,719.65,529.91
2016,6,29,15,45,746.5,140.0,3.25,33.0,690.5,673.64,499.12
2016,6,29,16,0,731.0,137.0,3.3,33.0,648.0,626.84,466.48
2016,6,29,16,15,712.0,132.5,3.3,32.5,601.0,575.9,430.88
2016,6,29,16,30,693.0,128.0,3.3,32.0,554.0,525.16,394.39
2016,6,29,16,45,667.5,123.0,3.35,32.0,504.0,471.0,353.66
2016,6,29,17,0,642.0,118.0,3.4,32.0,454.0,418.23,312.87
2016,6,29,17,15,610.0,112.0,3.2,31.5,402.5,363.48,269.88
2016,6,29,17,30,578.0,106.0,3.0,31.0,351.0,311.37,227.91
2016,6,29,17,45,534.5,97.5,2.85,30.5,300.0,256.29,183.2
2016,6,29,18,0,491.0,89.0,2.7,30.0,249.0,205.69,141.69
2016,6,29,18,15,431.5,79.0,2.4,29.5,200.0,154.6,100.84
2016,6,29,18,30,372.0,69.0,2.1,29.0,151.0,110.92,67.49
2016,6,29,18,45,294.0,54.5,1.85,28.5,108.5,68.61,38.62
2016,6,29,19,0,216.0,40.0,1.6,28.0,66.0,35.33,19.45
2016,6,29,19,15,108.0,20.0,1.55,27.5,33.0,15.41,3.2
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,23.5,18.0,13.27,0.0
2016,6,30,6,0,130.0,27.0,1.4,24.0,36.0,21.05,8.71
2016,6,30,6,15,223.5,42.5,1.45,24.5,75.0,39.99,22.41
2016,6,30,6,30,317.0,58.0,1.5,25.0,114.0,76.56,44.36
2016,6,30,6,45,392.0,68.0,1.6,26.0,162.0,116.41,72.04
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,165.43,109.52
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,214.19,149.45
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,268.25,193.89
2016,6,30,7,45,603.5,100.5,2.0,28.5,364.0,320.58,236.83
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,376.48,281.62
2016,6,30,8,15,669.0,111.5,2.15,29.0,467.0,430.17,324.26
2016,6,30,8,30,696.0,117.0,2.2,29.0,518.0,485.63,367.08
2016,6,30,8,45,714.0,122.5,2.25,29.5,566.0,537.35,405.27
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,589.69,442.74
2016,6,30,9,15,501.0,233.0,2.3,30.5,577.0,570.41,424.19
2016,6,30,9,30,270.0,338.0,2.3,31.0,540.0,527.95,388.38
2016,6,30,9,45,529.0,239.5,2.35,31.5,662.0,642.65,473.55
2016,6,30,10,0,788.0,141.0,2.4,32.0,784.0,772.72,563.51
2016,6,30,10,15,566.0,269.5,2.45,32.0,741.5,743.85,539.11
2016,6,30,10,30,344.0,398.0,2.5,32.0,699.0,694.92,499.64
2016,6,30,10,45,584.0,273.0,2.55,32.5,804.0,800.23,576.07
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,906.1,644.79
2016,6,30,11,15,471.0,314.5,2.6,33.0,752.0,764.06,546.31
2016,6,30,11,30,118.0,481.0,2.6,33.0,595.0,593.26,421.25
2016,6,30,11,45,152.0,491.0,2.65,33.5,639.5,638.66,452.73
2016,6,30,12,0,186.0,501.0,2.7,34.0,684.0,684.28,482.7
2016,6,30,12,15,514.0,327.0,2.75,34.0,836.5,845.46,599.23
2016,6,30,12,30,842.0,153.0,2.8,34.0,989.0,991.2,694.83
2016,6,30,12,45,844.0,151.5,2.85,34.5,987.5,991.52,692.76
2016,6,30,13,0,846.0,150.0,2.9,35.0,986.0,988.78,690.15
2016,6,30,13,15,844.0,149.0,2.95,35.0,975.5,979.44,684.96
2016,6,30,13,30,842.0,148.0,3.0,35.0,965.0,966.98,677.95
2016,6,30,13,45,523.5,310.0,3.05,35.0,815.0,817.89,579.8
2016,6,30,14,0,205.0,472.0,3.1,35.0,665.0,662.45,468.47
2016,6,30,14,15,513.5,307.5,3.15,35.0,772.5,783.1,560.1
2016,6,30,14,30,822.0,143.0,3.2,35.0,880.0,875.36,624.72
2016,6,30,14,45,822.5,135.5,3.3,35.0,850.0,844.41,605.3
2016,6,30,15,0,823.0,128.0,3.4,35.0,820.0,810.7,584.78
2016,6,30,15,15,526.0,246.5,3.45,34.5,681.0,665.48,485.49
2016,6,30,15,30,229.0,365.0,3.5,34.0,542.0,531.66,387.44
2016,6,30,15,45,502.0,241.0,3.55,34.0,600.5,598.78,442.03
2016,6,30,16,0,775.0,117.0,3.6,34.0,659.0,636.89,473.76
2016,6,30,16,15,579.0,177.0,3.6,33.5,566.0,537.66,400.78
2016,6,30,16,30,383.0,237.0,3.6,33.0,473.0,451.44,336.7
2016,6,30,16,45,539.5,169.0,3.65,33.0,469.0,448.3,335.52
2016,6,30,17,0,696.0,101.0,3.7,33.0,465.0,427.3,318.87
2016,6,30,17,15,665.5,96.0,3.6,32.5,413.0,371.3,274.76
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,317.7,231.44
2016,6,30,17,45,594.5,84.5,3.4,31.5,309.0,262.29,186.06
2016,6,30,18,0,554.0,78.0,3.3,31.0,257.0,210.94,143.47
2016,6,30,18,15,495.5,69.5,3.0,30.0,207.0,158.57,101.44
2016,6,30,18,30,437.0,61.0,2.7,29.0,157.0,112.82,66.36
2016,6,30,18,45,352.5,49.0,2.4,28.5,113.0,68.57,36.53
2016,6,30,19,0,268.0,37.0,2.1,28.0,69.0,33.75,17.6
2016,6,30,19,15,134.0,18.5,2.05,27.5,34.5,14.19,2.5
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.0,1.4,23.5,19.0,12.78,0.0
2016,7,1,6,0,163.0,26.0,1.6,24.0,38.0,20.25,7.89
2016,7,1,6,15,264.5,40.0,1.6,24.5,78.5,38.54,20.72
2016,7,1,6,30,366.0,54.0,1.6,25.0,119.0,76.62,42.64
2016,7,1,6,45,439.0,63.5,1.65,26.0,167.5,118.9,72.05
2016,7,1,7,0,512.0,73.0,1.7,27.0,216.0,169.02,110.59
2016,7,1,7,15,561.0,80.0,1.75,27.5,268.5,218.89,151.65
2016,7,1,7,30,610.0,87.0,1.8,28.0,321.0,274.01,197.18
2016,7,1,7,45,646.5,92.5,1.9,28.5,374.5,328.09,241.75
2016,7,1,8,0,683.0,98.0,2.0,29.0,428.0,385.46,287.82
2016,7,1,8,15,709.5,102.5,2.05,29.5,480.0,440.1,330.6
2016,7,1,8,30,736.0,107.0,2.1,30.0,532.0,497.1,373.74
2016,7,1,8,45,756.5,111.0,2.15,30.5,581.0,550.6,413.04
2016,7,1,9,0,777.0,115.0,2.2,31.0,630.0,604.55,451.46
2016,7,1,9,15,792.0,118.0,2.2,31.5,675.5,653.96,485.38
2016,7,1,9,30,807.0,121.0,2.2,32.0,721.0,702.74,517.44
2016,7,1,9,45,820.0,122.5,2.25,32.5,761.5,747.62,545.35
