Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,0,833.0,124.0,2.3,33.0,802.0,789.39,570.81
2016,7,1,10,15,841.5,126.0,2.35,33.0,836.5,827.82,594.98
2016,7,1,10,30,850.0,128.0,2.4,33.0,871.0,864.16,617.67
2016,7,1,10,45,857.5,128.5,2.45,33.5,899.0,895.84,635.97
2016,7,1,11,0,865.0,129.0,2.5,34.0,927.0,925.0,652.57
2016,7,1,11,15,869.0,130.0,2.55,34.0,948.0,948.68,667.01
2016,7,1,11,30,873.0,131.0,2.6,34.0,969.0,969.38,679.67
2016,7,1,11,45,869.5,136.0,2.65,34.5,980.5,983.61,686.97
2016,7,1,12,0,866.0,141.0,2.7,35.0,992.0,994.49,692.29
2016,7,1,12,15,867.0,141.5,2.75,35.0,997.0,1002.14,697.14
2016,7,1,12,30,868.0,142.0,2.8,35.0,1002.0,1006.59,700.16
2016,7,1,12,45,868.0,141.0,2.9,35.0,999.5,1005.43,700.26
2016,7,1,13,0,868.0,140.0,3.0,35.0,997.0,1001.11,698.51
2016,7,1,13,15,865.0,139.5,3.05,35.0,986.5,991.12,692.94
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,977.95,685.48
2016,7,1,13,45,858.0,138.0,3.2,35.5,958.0,960.2,674.18
2016,7,1,14,0,854.0,137.0,3.3,36.0,940.0,939.43,661.02
2016,7,1,14,15,848.0,135.5,3.35,36.0,914.5,913.43,645.58
2016,7,1,14,30,842.0,134.0,3.4,36.0,889.0,884.73,628.38
2016,7,1,14,45,833.5,132.0,3.5,36.0,856.5,850.86,607.99
2016,7,1,15,0,825.0,130.0,3.6,36.0,824.0,814.76,585.94
2016,7,1,15,15,814.0,128.0,3.65,35.5,786.0,776.52,563.18
2016,7,1,15,30,803.0,126.0,3.7,35.0,748.0,734.45,537.48
2016,7,1,15,45,788.5,123.0,3.75,35.0,704.5,687.49,506.95
2016,7,1,16,0,774.0,120.0,3.8,35.0,661.0,639.68,473.79
2016,7,1,16,15,755.5,116.5,3.8,34.5,613.5,588.28,437.96
2016,7,1,16,30,737.0,113.0,3.8,34.0,566.0,536.92,401.11
2016,7,1,16,45,712.0,109.0,3.85,34.0,515.5,481.26,359.35
2016,7,1,17,0,687.0,105.0,3.9,34.0,465.0,427.42,317.78
2016,7,1,17,15,655.5,100.0,3.75,33.5,412.5,371.44,273.96
2016,7,1,17,30,624.0,95.0,3.6,33.0,360.0,317.98,230.95
2016,7,1,17,45,580.0,88.0,3.5,32.5,307.5,261.58,185.16
2016,7,1,18,0,536.0,81.0,3.4,32.0,255.0,209.66,142.51
2016,7,1,18,15,476.0,72.0,3.15,31.0,205.0,157.52,100.98
2016,7,1,18,30,416.0,63.0,2.9,30.0,155.0,112.18,66.46
2016,7,1,18,45,329.5,51.0,2.65,29.5,111.0,68.44,37.04
2016,7,1,19,0,243.0,39.0,2.4,29.0,67.0,35.14,18.8
2016,7,1,19,15,121.5,19.5,2.45,28.5,33.5,15.0,2.91
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,32.0,22.5,9.03
2016,7,2,6,15,154.0,46.0,3.1,24.5,70.0,42.41,25.56
2016,7,2,6,30,241.0,65.0,3.3,25.0,108.0,76.01,46.83
2016,7,2,6,45,323.0,77.0,3.5,25.5,155.5,114.26,73.45
2016,7,2,7,0,405.0,89.0,3.7,26.0,203.0,161.88,109.76
2016,7,2,7,15,458.0,99.0,3.75,26.5,253.5,209.57,148.72
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,263.01,192.7
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,316.39,236.13
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,373.65,281.74
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,426.66,323.75
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,481.7,366.14
2016,7,2,8,45,696.5,130.5,4.15,30.5,563.0,534.24,405.62
2016,7,2,9,0,725.0,132.0,4.2,31.0,613.0,588.1,445.03
2016,7,2,9,15,741.5,135.5,4.25,31.5,658.0,637.0,479.76
2016,7,2,9,30,758.0,139.0,4.3,32.0,703.0,685.23,513.17
2016,7,2,9,45,775.5,139.5,4.35,32.5,744.0,730.61,542.92
2016,7,2,10,0,793.0,140.0,4.4,33.0,785.0,775.14,571.22
2016,7,2,10,15,803.0,142.0,4.4,33.0,819.5,813.83,596.23
2016,7,2,10,30,813.0,144.0,4.4,33.0,854.0,850.64,619.82
2016,7,2,10,45,823.5,143.5,4.45,33.5,883.0,880.09,637.28
2016,7,2,11,0,834.0,143.0,4.5,34.0,912.0,910.2,655.11
2016,7,2,11,15,838.5,144.0,4.5,34.5,932.5,933.7,668.28
2016,7,2,11,30,843.0,145.0,4.5,35.0,953.0,954.34,679.59
2016,7,2,11,45,846.5,145.5,4.55,35.5,966.5,970.56,688.3
2016,7,2,12,0,850.0,146.0,4.6,36.0,980.0,983.72,695.12
2016,7,2,12,15,851.0,146.5,4.6,36.0,985.5,991.28,699.65
2016,7,2,12,30,852.0,147.0,4.6,36.0,991.0,995.71,702.32
2016,7,2,12,45,852.0,146.5,4.65,36.0,989.0,995.08,702.14
2016,7,2,13,0,852.0,146.0,4.7,36.0,987.0,991.36,700.13
2016,7,2,13,15,849.5,145.5,4.7,36.0,977.0,982.02,694.41
2016,7,2,13,30,847.0,145.0,4.7,36.0,967.0,969.55,686.81
2016,7,2,13,45,843.0,143.5,4.75,36.0,949.0,951.58,675.98
2016,7,2,14,0,839.0,142.0,4.8,36.0,931.0,930.64,663.3
2016,7,2,14,15,833.0,141.0,4.8,36.0,906.0,905.49,647.71
2016,7,2,14,30,827.0,140.0,4.8,36.0,881.0,877.7,630.38
2016,7,2,14,45,817.0,138.5,4.85,36.0,849.0,846.22,610.87
2016,7,2,15,0,807.0,137.0,4.9,36.0,817.0,809.57,587.77
2016,7,2,15,15,796.0,134.5,4.9,35.5,779.0,769.25,562.96
2016,7,2,15,30,785.0,132.0,4.9,35.0,741.0,727.36,536.73
2016,7,2,15,45,767.5,130.5,4.9,35.0,697.5,680.49,505.31
2016,7,2,16,0,750.0,129.0,4.9,35.0,654.0,633.06,471.67
2016,7,2,16,15,731.0,125.0,4.85,34.5,606.5,581.93,435.5
2016,7,2,16,30,712.0,121.0,4.8,34.0,559.0,530.4,398.08
2016,7,2,16,45,682.0,118.5,4.75,34.0,508.0,475.37,356.25
2016,7,2,17,0,652.0,116.0,4.7,34.0,457.0,422.14,314.82
2016,7,2,17,15,618.5,110.0,4.5,33.5,405.0,366.15,270.89
2016,7,2,17,30,585.0,104.0,4.3,33.0,353.0,312.96,228.16
2016,7,2,17,45,536.0,97.0,4.15,32.5,300.5,257.16,183.05
2016,7,2,18,0,487.0,90.0,4.0,32.0,248.0,206.45,141.71
2016,7,2,18,15,423.5,80.0,3.75,31.5,199.0,154.67,100.64
2016,7,2,18,30,360.0,70.0,3.5,31.0,150.0,110.79,67.42
2016,7,2,18,45,269.5,56.5,3.3,30.5,107.0,68.98,39.38
2016,7,2,19,0,179.0,43.0,3.1,30.0,64.0,37.56,21.24
2016,7,2,19,15,89.5,21.5,3.15,29.5,32.0,18.13,4.59
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,11.3,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,21.84,8.15
2016,7,3,6,15,41.5,44.0,5.1,25.5,51.0,40.95,25.96
2016,7,3,6,30,79.0,65.0,5.3,26.0,79.0,65.19,43.94
2016,7,3,6,45,121.0,84.0,5.5,26.5,114.0,94.29,65.66
2016,7,3,7,0,163.0,103.0,5.7,27.0,149.0,128.35,91.98
2016,7,3,7,15,91.0,119.0,5.75,27.5,146.0,135.75,101.14
2016,7,3,7,30,19.0,135.0,5.8,28.0,143.0,135.08,102.52
2016,7,3,7,45,9.5,116.5,5.9,28.5,120.5,115.67,86.92
2016,7,3,8,0,0.0,98.0,6.0,29.0,98.0,94.69,69.96
2016,7,3,8,15,25.0,165.5,6.0,29.5,180.0,171.81,130.01
2016,7,3,8,30,50.0,233.0,6.0,30.0,262.0,251.58,190.83
2016,7,3,8,45,33.5,231.5,6.05,30.5,251.5,243.86,183.87
2016,7,3,9,0,17.0,230.0,6.1,31.0,241.0,233.1,174.62
2016,7,3,9,15,27.0,265.0,6.05,31.5,285.0,276.31,206.48
2016,7,3,9,30,37.0,300.0,6.0,32.0,329.0,319.35,237.68
2016,7,3,9,45,34.0,311.0,5.95,32.5,338.0,329.93,244.31
2016,7,3,10,0,31.0,322.0,5.9,33.0,347.0,340.18,250.7
2016,7,3,10,15,128.5,374.0,5.8,33.0,485.5,477.15,352.09
2016,7,3,10,30,226.0,426.0,5.7,33.0,624.0,617.53,452.67
2016,7,3,10,45,344.5,404.0,5.65,33.5,716.5,712.21,519.72
2016,7,3,11,0,463.0,382.0,5.6,34.0,809.0,811.95,588.66
2016,7,3,11,15,351.0,430.0,5.5,34.0,758.0,762.37,550.49
2016,7,3,11,30,239.0,478.0,5.4,34.0,707.0,706.35,508.26
2016,7,3,11,45,352.0,455.0,5.35,34.5,797.5,801.45,574.47
2016,7,3,12,0,465.0,432.0,5.3,35.0,888.0,897.14,638.7
2016,7,3,12,15,447.0,437.0,5.2,35.0,877.5,888.12,631.09
2016,7,3,12,30,429.0,442.0,5.1,35.0,867.0,876.98,622.7
2016,7,3,12,45,624.5,301.0,5.05,35.5,918.0,931.33,664.12
2016,7,3,13,0,820.0,160.0,5.0,36.0,969.0,978.95,694.52
2016,7,3,13,15,817.5,159.0,4.9,36.0,959.0,969.17,687.43
2016,7,3,13,30,815.0,158.0,4.8,36.0,949.0,956.33,678.82
2016,7,3,13,45,812.0,156.0,4.75,36.0,931.5,939.0,667.93
2016,7,3,14,0,809.0,154.0,4.7,36.0,914.0,918.75,655.22
2016,7,3,14,15,802.5,152.0,4.6,36.0,889.5,892.49,638.42
2016,7,3,14,30,796.0,150.0,4.5,36.0,865.0,863.7,620.01
2016,7,3,14,45,789.5,147.0,4.45,36.5,834.0,831.53,598.32
2016,7,3,15,0,783.0,144.0,4.4,37.0,803.0,797.16,575.17
2016,7,3,15,15,772.0,141.0,4.4,36.5,765.5,757.19,550.71
2016,7,3,15,30,761.0,138.0,4.4,36.0,728.0,715.71,524.89
2016,7,3,15,45,749.5,133.5,4.4,36.0,686.5,671.1,495.07
2016,7,3,16,0,738.0,129.0,4.4,36.0,645.0,625.47,463.07
2016,7,3,16,15,719.0,125.0,4.4,35.5,598.5,574.54,427.45
2016,7,3,16,30,700.0,121.0,4.4,35.0,552.0,523.93,391.07
2016,7,3,16,45,680.0,114.5,4.45,35.0,503.0,470.77,351.12
2016,7,3,17,0,660.0,108.0,4.5,35.0,454.0,418.42,310.71
2016,7,3,17,15,628.0,102.5,4.4,34.5,402.5,363.12,267.54
2016,7,3,17,30,596.0,97.0,4.3,34.0,351.0,310.45,225.29
2016,7,3,17,45,557.5,89.0,4.25,33.5,300.5,256.25,181.25
2016,7,3,18,0,519.0,81.0,4.2,33.0,250.0,205.95,139.86
2016,7,3,18,15,458.0,72.0,4.1,32.5,200.5,154.51,98.86
2016,7,3,18,30,397.0,63.0,4.0,32.0,151.0,109.48,64.62
2016,7,3,18,45,311.0,51.0,3.95,31.5,108.0,67.31,36.44
2016,7,3,19,0,225.0,39.0,3.9,31.0,65.0,35.01,18.62
2016,7,3,19,15,112.5,19.5,4.0,30.5,32.5,15.01,2.73
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,14.47,3.21
2016,7,4,6,15,0.0,35.0,4.45,25.0,35.0,33.3,20.58
2016,7,4,6,30,0.0,55.0,4.6,25.0,55.0,52.09,36.47
2016,7,4,6,45,14.0,77.0,4.75,25.5,81.0,74.88,54.74
2016,7,4,7,0,28.0,99.0,4.9,26.0,107.0,98.94,73.83
2016,7,4,7,15,37.0,121.5,5.0,26.0,134.5,124.63,94.44
2016,7,4,7,30,46.0,144.0,5.1,26.0,162.0,151.49,115.84
2016,7,4,7,45,126.0,171.0,5.2,26.5,229.5,209.84,160.73
2016,7,4,8,0,206.0,198.0,5.3,27.0,297.0,277.13,212.81
2016,7,4,8,15,295.5,207.0,5.35,27.5,366.5,341.22,262.35
2016,7,4,8,30,385.0,216.0,5.4,28.0,436.0,413.65,317.95
2016,7,4,8,45,362.5,245.0,5.5,28.5,467.5,449.33,344.27
2016,7,4,9,0,340.0,274.0,5.6,29.0,499.0,482.18,367.74
2016,7,4,9,15,395.5,275.0,5.6,29.5,555.0,537.29,408.35
2016,7,4,9,30,451.0,276.0,5.6,30.0,611.0,598.85,452.85
2016,7,4,9,45,610.0,212.5,5.65,30.5,692.5,677.79,512.18
2016,7,4,10,0,769.0,149.0,5.7,31.0,774.0,764.55,574.29
2016,7,4,10,15,779.0,151.5,5.65,31.5,808.5,803.0,598.3
2016,7,4,10,30,789.0,154.0,5.6,32.0,843.0,839.65,620.97
2016,7,4,10,45,604.0,270.0,5.55,32.5,808.0,814.92,599.39
2016,7,4,11,0,419.0,386.0,5.5,33.0,773.0,775.55,564.51
2016,7,4,11,15,623.5,269.0,5.45,33.5,859.5,862.6,628.73
2016,7,4,11,30,828.0,152.0,5.4,34.0,946.0,946.85,683.44
2016,7,4,11,45,617.5,290.5,5.35,35.0,887.5,899.83,646.86
2016,7,4,12,0,407.0,429.0,5.3,36.0,829.0,834.24,593.12
2016,7,4,12,15,612.5,299.5,5.2,36.0,905.0,915.84,653.73
2016,7,4,12,30,818.0,170.0,5.1,36.0,981.0,990.49,702.64
2016,7,4,12,45,647.5,301.0,5.1,36.5,942.0,954.47,676.29
2016,7,4,13,0,477.0,432.0,5.1,37.0,903.0,913.02,641.74
2016,7,4,13,15,424.0,433.5,5.05,37.0,849.0,858.23,605.14
2016,7,4,13,30,371.0,435.0,5.0,37.0,795.0,799.85,565.97
2016,7,4,13,45,605.5,289.0,5.0,37.5,864.0,876.67,623.82
2016,7,4,14,0,840.0,143.0,5.0,38.0,933.0,933.32,661.18
2016,7,4,14,15,641.0,254.5,5.0,38.0,847.5,849.17,605.87
2016,7,4,14,30,442.0,366.0,5.0,38.0,762.0,764.02,544.07
2016,7,4,14,45,419.5,358.5,5.0,38.0,724.0,723.19,517.3
2016,7,4,15,0,397.0,351.0,5.0,38.0,686.0,679.58,488.2
2016,7,4,15,15,474.5,305.5,4.95,37.5,687.0,683.97,494.81
2016,7,4,15,30,552.0,260.0,4.9,37.0,688.0,678.37,494.2
2016,7,4,15,45,472.0,270.5,4.9,37.0,621.5,607.53,444.05
2016,7,4,16,0,392.0,281.0,4.9,37.0,555.0,539.93,395.75
2016,7,4,16,15,464.0,233.5,4.8,36.5,535.0,521.24,384.75
2016,7,4,16,30,536.0,186.0,4.7,36.0,515.0,492.62,365.62
2016,7,4,16,45,516.5,174.0,4.65,36.0,468.5,442.42,328.21
2016,7,4,17,0,497.0,162.0,4.6,36.0,422.0,393.3,290.88
2016,7,4,17,15,452.5,151.0,4.4,35.5,368.0,336.01,247.28
2016,7,4,17,30,408.0,140.0,4.2,35.0,314.0,282.95,206.17
2016,7,4,17,45,375.0,125.5,4.05,34.5,268.0,234.61,167.97
2016,7,4,18,0,342.0,111.0,3.9,34.0,222.0,189.72,132.13
2016,7,4,18,15,298.5,94.5,3.7,33.0,178.0,144.57,96.9
2016,7,4,18,30,255.0,78.0,3.5,32.0,134.0,105.29,67.12
2016,7,4,18,45,189.5,60.0,3.35,31.0,95.5,67.56,40.94
2016,7,4,19,0,124.0,42.0,3.2,30.0,57.0,37.58,21.83
2016,7,4,19,15,62.0,21.0,3.3,29.5,28.5,17.73,4.19
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,7.5,11.5,4.15,25.0,12.0,11.3,0.0
2016,7,5,6,0,15.0,23.0,4.2,25.0,24.0,21.4,6.96
2016,7,5,6,15,60.5,43.5,4.35,25.0,53.0,39.39,24.52
2016,7,5,6,30,106.0,64.0,4.5,25.0,82.0,66.15,43.91
2016,7,5,6,45,155.5,82.0,4.65,25.5,119.0,95.99,65.8
2016,7,5,7,0,205.0,100.0,4.8,26.0,156.0,132.75,94.16
2016,7,5,7,15,116.5,119.0,4.9,26.5,152.5,141.95,105.62
2016,7,5,7,30,28.0,138.0,5.0,27.0,149.0,140.35,106.87
2016,7,5,7,45,223.0,149.5,5.1,27.5,255.0,225.02,170.81
2016,7,5,8,0,418.0,161.0,5.2,28.0,361.0,332.02,253.16
2016,7,5,8,15,572.5,133.5,5.25,28.5,441.0,403.6,309.16
2016,7,5,8,30,727.0,106.0,5.3,29.0,521.0,489.38,375.87
2016,7,5,8,45,757.0,105.0,5.35,29.5,572.0,543.04,417.0
2016,7,5,9,0,787.0,104.0,5.4,30.0,623.0,598.06,458.15
2016,7,5,9,15,801.5,106.5,5.4,30.5,668.0,647.21,493.68
2016,7,5,9,30,816.0,109.0,5.4,31.0,713.0,694.74,526.27
2016,7,5,9,45,832.5,108.0,5.4,31.5,754.5,739.99,555.79
2016,7,5,10,0,849.0,107.0,5.4,32.0,796.0,784.17,584.14
2016,7,5,10,15,857.0,109.0,5.4,32.5,830.5,822.95,608.38
2016,7,5,10,30,865.0,111.0,5.4,33.0,865.0,859.56,630.89
2016,7,5,10,45,873.5,110.5,5.4,33.5,893.5,891.77,650.21
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,921.47,667.71
2016,7,5,11,15,886.0,110.5,5.35,34.0,943.0,945.25,682.32
2016,7,5,11,30,890.0,111.0,5.3,34.0,964.0,965.99,694.95
2016,7,5,11,45,885.0,117.0,5.3,34.5,975.0,980.3,702.25
2016,7,5,12,0,880.0,123.0,5.3,35.0,986.0,991.13,707.39
2016,7,5,12,15,881.0,123.5,5.25,35.5,991.5,999.09,710.4
2016,7,5,12,30,882.0,124.0,5.2,36.0,997.0,1003.78,711.39
2016,7,5,12,45,882.0,123.0,5.2,36.5,995.0,1002.76,709.2
2016,7,5,13,0,882.0,122.0,5.2,37.0,993.0,998.49,705.08
2016,7,5,13,15,880.0,121.5,5.2,37.0,983.0,989.46,699.54
2016,7,5,13,30,878.0,121.0,5.2,37.0,973.0,977.17,692.03
2016,7,5,13,45,874.5,120.0,5.2,37.0,955.5,959.73,681.3
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,939.19,668.64
2016,7,5,14,15,865.5,117.5,5.15,37.0,913.0,913.31,652.23
2016,7,5,14,30,860.0,116.0,5.1,37.0,888.0,884.66,634.04
2016,7,5,14,45,712.5,204.5,5.1,37.0,828.5,824.88,595.43
2016,7,5,15,0,565.0,293.0,5.1,37.0,769.0,765.12,552.23
2016,7,5,15,15,691.0,203.5,5.1,36.5,758.0,756.81,552.4
2016,7,5,15,30,817.0,114.0,5.1,36.0,747.0,733.43,539.55
2016,7,5,15,45,805.0,111.0,5.1,36.0,704.5,689.0,510.09
2016,7,5,16,0,793.0,108.0,5.1,36.0,662.0,642.13,477.63
2016,7,5,16,15,775.5,104.5,5.1,35.5,615.0,590.45,441.25
2016,7,5,16,30,758.0,101.0,5.1,35.0,568.0,538.67,403.75
2016,7,5,16,45,736.0,97.5,5.1,35.0,517.5,484.7,362.72
2016,7,5,17,0,714.0,94.0,5.1,35.0,467.0,431.62,321.29
2016,7,5,17,15,684.0,89.5,5.0,34.5,415.0,374.39,276.25
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,320.34,232.44
2016,7,5,17,45,611.5,79.0,4.8,33.5,310.5,263.59,185.97
2016,7,5,18,0,569.0,73.0,4.7,33.0,258.0,211.11,142.49
2016,7,5,18,15,508.5,65.5,4.55,32.5,207.5,158.26,99.95
2016,7,5,18,30,448.0,58.0,4.4,32.0,157.0,112.25,64.72
2016,7,5,18,45,354.0,48.0,4.3,31.5,112.5,68.36,35.74
2016,7,5,19,0,260.0,38.0,4.2,31.0,68.0,34.88,18.05
2016,7,5,19,15,130.0,19.0,4.25,30.5,34.0,14.62,2.33
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,15.0,12.29,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,30.0,20.89,6.12
2016,7,6,6,15,160.0,43.0,4.9,25.0,67.0,39.15,23.1
2016,7,6,6,30,252.0,61.0,5.0,25.0,104.0,72.14,43.48
2016,7,6,6,45,345.0,70.5,5.15,25.5,152.0,109.88,69.03
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,158.24,105.59
2016,7,6,7,15,490.5,88.5,5.4,26.5,251.0,206.84,145.73
2016,7,6,7,30,543.0,97.0,5.5,27.0,302.0,260.41,190.48
2016,7,6,7,45,593.5,100.0,5.6,27.5,355.5,313.42,234.82
2016,7,6,8,0,644.0,103.0,5.7,28.0,409.0,371.35,282.47
2016,7,6,8,15,671.5,108.0,5.75,28.5,460.5,424.98,325.97
2016,7,6,8,30,699.0,113.0,5.8,29.0,512.0,480.44,369.71
2016,7,6,8,45,725.0,114.5,5.9,30.0,561.5,533.63,409.94
2016,7,6,9,0,751.0,116.0,6.0,31.0,611.0,587.17,449.24
2016,7,6,9,15,766.5,119.0,6.0,31.5,656.0,635.92,484.59
2016,7,6,9,30,782.0,122.0,6.0,32.0,701.0,684.15,518.5
2016,7,6,9,45,797.5,123.0,6.05,32.5,742.0,729.61,548.56
2016,7,6,10,0,813.0,124.0,6.1,33.0,783.0,772.2,576.21
2016,7,6,10,15,822.0,126.0,6.05,33.0,818.0,810.58,601.5
2016,7,6,10,30,831.0,128.0,6.0,33.0,853.0,846.96,625.23
2016,7,6,10,45,840.0,128.0,6.0,33.5,881.5,879.19,644.85
2016,7,6,11,0,849.0,128.0,6.0,34.0,910.0,909.03,662.73
2016,7,6,11,15,854.0,129.5,5.95,34.0,931.5,934.03,678.41
2016,7,6,11,30,859.0,131.0,5.9,34.0,953.0,956.14,692.18
2016,7,6,11,45,865.5,129.0,5.9,34.5,967.5,973.27,701.49
2016,7,6,12,0,872.0,127.0,5.9,35.0,982.0,987.35,708.83
2016,7,6,12,15,873.5,127.5,5.85,35.5,988.0,995.78,712.24
2016,7,6,12,30,875.0,128.0,5.8,36.0,994.0,1000.97,713.65
2016,7,6,12,45,876.5,126.5,5.8,36.5,993.0,1000.99,712.12
2016,7,6,13,0,878.0,125.0,5.8,37.0,992.0,997.78,708.64
2016,7,6,13,15,876.5,124.5,5.75,37.0,982.0,989.3,703.08
2016,7,6,13,30,875.0,124.0,5.7,37.0,972.0,977.57,695.54
2016,7,6,13,45,872.0,123.0,5.7,37.0,955.0,960.68,685.06
2016,7,6,14,0,869.0,122.0,5.7,37.0,938.0,940.67,672.62
2016,7,6,14,15,863.5,120.5,5.7,37.0,913.0,914.86,656.41
2016,7,6,14,30,858.0,119.0,5.7,37.0,888.0,886.27,638.38
2016,7,6,14,45,843.0,122.0,5.7,37.0,855.0,851.32,616.06
2016,7,6,15,0,828.0,125.0,5.7,37.0,822.0,814.49,592.39
2016,7,6,15,15,817.5,122.5,5.7,37.0,784.0,774.2,566.21
2016,7,6,15,30,807.0,120.0,5.7,37.0,746.0,733.67,539.66
2016,7,6,15,45,789.0,119.5,5.7,37.0,702.0,686.54,508.27
2016,7,6,16,0,771.0,119.0,5.7,37.0,658.0,638.81,474.63
2016,7,6,16,15,753.0,115.5,5.7,36.5,611.0,587.79,438.64
2016,7,6,16,30,735.0,112.0,5.7,36.0,564.0,536.76,401.63
2016,7,6,16,45,704.5,110.0,5.75,35.5,512.5,480.21,359.55
2016,7,6,17,0,674.0,108.0,5.8,35.0,461.0,426.0,318.0
2016,7,6,17,15,641.0,103.0,5.7,34.5,408.5,369.92,273.82
2016,7,6,17,30,608.0,98.0,5.6,34.0,356.0,316.56,230.68
2016,7,6,17,45,555.0,92.5,5.55,33.5,303.0,259.56,184.47
2016,7,6,18,0,502.0,87.0,5.5,33.0,250.0,208.08,142.42
2016,7,6,18,15,437.5,78.0,5.3,32.0,200.5,156.11,101.28
2016,7,6,18,30,373.0,69.0,5.1,31.0,151.0,112.09,67.99
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,69.32,39.4
2016,7,6,19,0,178.0,43.0,4.8,30.0,64.0,37.75,21.28
2016,7,6,19,15,89.0,21.5,4.7,29.5,32.0,18.13,4.12
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,24.5,5.5,5.41,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,10.61,0.01
2016,7,7,6,15,0.0,25.5,5.1,25.5,25.5,24.62,13.62
2016,7,7,6,30,0.0,40.0,5.2,26.0,40.0,38.57,25.41
2016,7,7,6,45,0.0,59.0,5.35,26.5,59.0,56.57,40.31
2016,7,7,7,0,0.0,78.0,5.5,27.0,78.0,74.73,55.11
2016,7,7,7,15,184.5,101.5,5.55,27.5,170.5,142.06,103.27
2016,7,7,7,30,369.0,125.0,5.6,28.0,263.0,232.44,171.69
2016,7,7,7,45,534.5,106.0,5.65,29.0,341.5,297.4,221.88
2016,7,7,8,0,700.0,87.0,5.7,30.0,420.0,378.57,285.44
2016,7,7,8,15,725.5,91.0,5.75,30.5,471.5,434.05,330.24
2016,7,7,8,30,751.0,95.0,5.8,31.0,523.0,490.1,374.29
2016,7,7,8,45,775.5,96.0,5.85,31.5,573.5,543.81,415.44
2016,7,7,9,0,800.0,97.0,5.9,32.0,624.0,598.32,456.06
2016,7,7,9,15,814.5,99.5,5.9,32.5,669.0,647.6,491.65
2016,7,7,9,30,829.0,102.0,5.9,33.0,714.0,696.42,524.81
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.5,740.87,553.7
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,783.88,581.19
2016,7,7,10,15,861.5,105.5,5.85,34.0,829.5,822.82,606.58
2016,7,7,10,30,870.0,107.0,5.8,34.0,864.0,859.61,630.31
2016,7,7,10,45,876.0,108.0,5.8,34.5,892.5,891.34,649.35
2016,7,7,11,0,882.0,109.0,5.8,35.0,921.0,920.41,666.49
2016,7,7,11,15,886.0,110.0,5.75,35.5,941.5,944.79,680.13
2016,7,7,11,30,890.0,111.0,5.7,36.0,962.0,966.13,691.73
2016,7,7,11,45,883.0,118.0,5.7,36.5,973.0,979.57,698.46
2016,7,7,12,0,876.0,125.0,5.7,37.0,984.0,989.49,703.0
2016,7,7,12,15,877.0,125.5,5.65,37.0,989.5,997.5,707.58
2016,7,7,12,30,878.0,126.0,5.6,37.0,995.0,1002.25,710.16
2016,7,7,12,45,875.0,127.5,5.55,37.5,992.5,1000.76,707.34
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,996.07,702.6
2016,7,7,13,15,870.0,128.5,5.45,38.0,979.5,987.18,696.81
2016,7,7,13,30,868.0,128.0,5.4,38.0,969.0,975.06,689.08
2016,7,7,13,45,861.5,128.5,5.4,38.0,950.5,956.42,677.57
2016,7,7,14,0,855.0,129.0,5.4,38.0,932.0,934.83,664.22
2016,7,7,14,15,849.0,127.5,5.4,38.0,907.0,908.89,648.08
2016,7,7,14,30,843.0,126.0,5.4,38.0,882.0,880.24,630.16
2016,7,7,14,45,832.5,126.0,5.4,38.0,850.0,846.63,608.91
2016,7,7,15,0,822.0,126.0,5.4,38.0,818.0,810.92,586.16
2016,7,7,15,15,811.5,124.0,5.4,37.5,780.5,771.33,561.85
2016,7,7,15,30,801.0,122.0,5.4,37.0,743.0,731.56,537.12
2016,7,7,15,45,784.5,120.5,5.4,37.0,699.5,684.73,506.04
2016,7,7,16,0,768.0,119.0,5.4,37.0,656.0,637.19,472.65
2016,7,7,16,15,750.0,115.5,5.45,36.5,609.0,586.28,436.99
2016,7,7,16,30,732.0,112.0,5.5,36.0,562.0,535.37,400.26
2016,7,7,16,45,703.5,109.5,5.55,36.0,511.0,479.5,358.03
2016,7,7,17,0,675.0,107.0,5.6,36.0,460.0,425.77,316.32
2016,7,7,17,15,642.5,102.0,5.55,35.5,408.0,369.83,272.52
2016,7,7,17,30,610.0,97.0,5.5,35.0,356.0,316.53,229.65
2016,7,7,17,45,566.0,90.0,5.45,34.5,304.0,260.69,184.32
2016,7,7,18,0,522.0,83.0,5.4,34.0,252.0,209.35,142.2
2016,7,7,18,15,458.5,74.5,5.25,33.0,202.5,157.6,101.22
2016,7,7,18,30,395.0,66.0,5.1,32.0,153.0,112.37,67.01
2016,7,7,18,45,304.5,53.5,5.0,31.5,109.0,69.32,38.2
2016,7,7,19,0,214.0,41.0,4.9,31.0,65.0,36.69,19.93
2016,7,7,19,15,107.0,20.5,4.75,30.5,32.5,15.86,2.7
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,4.5,3.85,24.5,4.5,4.42,0.0
2016,7,8,6,0,0.0,9.0,4.0,25.0,9.0,8.68,0.0
2016,7,8,6,15,0.0,22.0,4.15,25.5,22.0,21.23,10.95
2016,7,8,6,30,0.0,35.0,4.3,26.0,35.0,33.8,21.58
2016,7,8,6,45,0.0,51.0,4.5,26.5,51.0,49.17,34.31
2016,7,8,7,0,0.0,67.0,4.7,27.0,67.0,64.47,46.82
2016,7,8,7,15,0.0,84.5,4.75,27.5,84.5,81.26,60.27
2016,7,8,7,30,0.0,102.0,4.8,28.0,102.0,98.12,73.5
2016,7,8,7,45,0.0,94.0,4.85,29.0,94.0,90.74,67.09
2016,7,8,8,0,0.0,86.0,4.9,30.0,86.0,83.16,60.58
2016,7,8,8,15,13.5,149.0,4.9,30.5,157.0,150.11,112.54
2016,7,8,8,30,27.0,212.0,4.9,31.0,228.0,219.32,165.04
2016,7,8,8,45,177.5,243.0,4.95,31.5,359.0,339.09,256.32
2016,7,8,9,0,328.0,274.0,5.0,32.0,490.0,474.16,356.72
2016,7,8,9,15,563.0,196.0,5.0,32.0,598.5,575.26,434.04
2016,7,8,9,30,798.0,118.0,5.0,32.0,707.0,690.98,520.45
2016,7,8,9,45,816.0,117.0,5.0,32.5,749.0,735.64,548.96
2016,7,8,10,0,834.0,116.0,5.0,33.0,791.0,780.54,577.53
2016,7,8,10,15,842.5,117.5,4.95,33.5,825.5,818.86,600.93
2016,7,8,10,30,851.0,119.0,4.9,34.0,860.0,855.08,622.63
2016,7,8,10,45,861.0,118.5,4.9,34.5,889.0,888.38,642.41
2016,7,8,11,0,871.0,118.0,4.9,35.0,918.0,919.28,660.45
2016,7,8,11,15,875.5,119.0,4.85,35.0,939.5,943.92,675.35
2016,7,8,11,30,880.0,120.0,4.8,35.0,961.0,965.58,688.33
2016,7,8,11,45,881.5,121.5,4.8,35.5,974.0,981.71,696.67
2016,7,8,12,0,883.0,123.0,4.8,36.0,987.0,994.59,702.99
2016,7,8,12,15,884.0,123.0,4.8,36.0,993.0,1002.21,707.54
2016,7,8,12,30,885.0,123.0,4.8,36.0,999.0,1006.54,710.13
2016,7,8,12,45,885.5,122.0,4.8,36.5,997.5,1006.11,708.42
2016,7,8,13,0,886.0,121.0,4.8,37.0,996.0,1002.41,704.71
2016,7,8,13,15,884.0,121.0,4.8,37.0,986.0,993.92,699.56
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,982.14,692.43
2016,7,8,13,45,878.0,120.0,4.8,37.5,958.5,964.22,680.05
2016,7,8,14,0,874.0,119.0,4.8,38.0,941.0,943.19,665.81
2016,7,8,14,15,869.0,118.0,4.8,37.5,916.0,918.23,651.87
2016,7,8,14,30,864.0,117.0,4.8,37.0,891.0,890.45,636.0
2016,7,8,14,45,851.0,119.0,4.8,37.0,858.0,856.06,614.44
2016,7,8,15,0,838.0,121.0,4.8,37.0,825.0,819.66,591.45
2016,7,8,15,15,827.5,118.5,4.8,37.0,787.5,779.0,565.46
2016,7,8,15,30,817.0,116.0,4.8,37.0,750.0,736.62,538.07
2016,7,8,15,45,801.0,115.0,4.8,37.0,706.5,691.37,508.45
2016,7,8,16,0,785.0,114.0,4.8,37.0,663.0,643.95,475.73
2016,7,8,16,15,767.5,110.5,4.8,36.5,615.5,592.56,439.92
2016,7,8,16,30,750.0,107.0,4.8,36.0,568.0,541.08,402.99
2016,7,8,16,45,722.0,105.0,4.8,36.0,516.5,485.74,361.33
2016,7,8,17,0,694.0,103.0,4.8,36.0,465.0,431.07,319.14
2016,7,8,17,15,662.5,98.0,4.7,35.5,413.0,374.51,275.01
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,320.46,231.67
2016,7,8,17,45,583.0,87.5,4.5,34.5,308.0,263.64,185.75
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,211.76,143.37
2016,7,8,18,15,472.0,73.0,4.15,33.0,204.5,158.83,101.51
2016,7,8,18,30,409.0,64.0,3.9,32.0,154.0,112.47,66.44
2016,7,8,18,45,313.0,52.5,3.7,31.5,110.0,69.1,37.71
2016,7,8,19,0,217.0,41.0,3.5,31.0,66.0,36.75,19.93
2016,7,8,19,15,108.5,20.5,3.55,30.5,33.0,15.87,2.5
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.83,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,19.08,3.14
2016,7,9,6,15,34.0,40.0,3.75,25.5,46.0,36.96,22.81
2016,7,9,6,30,68.0,60.0,3.9,26.0,72.0,59.39,39.66
2016,7,9,6,45,98.0,82.0,4.05,26.5,105.5,88.59,61.93
2016,7,9,7,0,128.0,104.0,4.2,27.0,139.0,121.54,87.66
2016,7,9,7,15,148.0,125.5,4.2,27.5,174.5,155.19,114.58
2016,7,9,7,30,168.0,147.0,4.2,28.0,210.0,191.17,143.28
2016,7,9,7,45,338.5,142.5,4.2,28.5,294.5,259.35,194.73
2016,7,9,8,0,509.0,138.0,4.2,29.0,379.0,346.64,261.89
2016,7,9,8,15,614.5,123.5,4.2,29.5,448.5,412.05,312.94
2016,7,9,8,30,720.0,109.0,4.2,30.0,518.0,486.18,369.96
2016,7,9,8,45,360.0,121.0,4.2,30.5,325.5,327.82,251.07
2016,7,9,9,0,0.0,133.0,4.2,31.0,133.0,128.73,94.36
2016,7,9,9,15,0.5,142.0,4.15,31.5,143.0,137.84,101.06
2016,7,9,9,30,1.0,151.0,4.1,32.0,153.0,147.02,107.54
2016,7,9,9,45,47.0,265.0,4.1,32.5,304.0,294.74,218.35
2016,7,9,10,0,93.0,379.0,4.1,33.0,455.0,445.67,326.8
2016,7,9,10,15,100.0,400.0,4.05,33.5,484.5,476.18,346.72
2016,7,9,10,30,107.0,421.0,4.0,34.0,514.0,506.9,366.93
2016,7,9,10,45,256.5,405.0,4.0,34.5,638.0,635.15,458.49
2016,7,9,11,0,406.0,389.0,4.0,35.0,762.0,766.99,548.99
2016,7,9,11,15,227.0,407.0,3.95,35.0,616.0,623.64,446.97
2016,7,9,11,30,48.0,425.0,3.9,35.0,470.0,466.73,333.54
2016,7,9,11,45,60.0,446.5,3.85,35.5,504.5,501.04,357.13
2016,7,9,12,0,72.0,468.0,3.8,36.0,539.0,535.45,379.8
2016,7,9,12,15,264.0,454.0,3.75,36.0,715.5,721.78,510.81
2016,7,9,12,30,456.0,440.0,3.7,36.0,892.0,903.36,632.19
2016,7,9,12,45,434.0,436.5,3.65,36.5,865.5,878.07,612.9
2016,7,9,13,0,412.0,433.0,3.6,37.0,839.0,847.77,591.95
2016,7,9,13,15,413.5,426.5,3.55,37.0,830.5,842.5,588.75
2016,7,9,13,30,415.0,420.0,3.5,37.0,822.0,832.27,582.34
2016,7,9,13,45,609.0,290.5,3.5,37.0,868.5,883.25,622.32
2016,7,9,14,0,803.0,161.0,3.5,37.0,915.0,922.49,649.35
2016,7,9,14,15,796.5,159.5,3.45,36.5,890.0,896.92,634.41
2016,7,9,14,30,790.0,158.0,3.4,36.0,865.0,868.82,618.23
2016,7,9,14,45,788.0,151.5,3.35,36.0,835.5,837.23,598.44
2016,7,9,15,0,786.0,145.0,3.3,36.0,806.0,803.14,576.96
2016,7,9,15,15,774.5,142.5,3.2,36.0,768.5,763.14,551.22
2016,7,9,15,30,763.0,140.0,3.1,36.0,731.0,721.64,524.34
2016,7,9,15,45,745.0,138.0,3.05,36.0,688.0,674.71,493.22
2016,7,9,16,0,727.0,136.0,3.0,36.0,645.0,627.25,460.29
2016,7,9,16,15,707.5,132.0,3.0,35.5,598.0,576.52,425.46
2016,7,9,16,30,688.0,128.0,3.0,35.0,551.0,526.02,389.76
2016,7,9,16,45,344.0,114.5,3.0,35.0,326.0,294.98,220.22
2016,7,9,17,0,0.0,101.0,3.0,35.0,101.0,97.65,69.93
2016,7,9,17,15,278.0,105.5,2.85,34.5,223.5,220.08,162.92
2016,7,9,17,30,556.0,110.0,2.7,34.0,346.0,309.91,224.85
2016,7,9,17,45,505.0,103.0,2.55,33.5,294.5,253.92,179.92
2016,7,9,18,0,454.0,96.0,2.4,33.0,243.0,204.19,140.02
2016,7,9,18,15,390.0,85.0,2.35,32.0,194.0,153.75,100.8
2016,7,9,18,30,326.0,74.0,2.3,31.0,145.0,110.55,68.51
2016,7,9,18,45,236.0,58.5,2.25,30.5,102.5,68.67,40.2
2016,7,9,19,0,146.0,43.0,2.2,30.0,60.0,38.77,22.4
2016,7,9,19,15,73.0,21.5,2.5,29.5,30.0,18.11,3.42
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.5,2.35,24.0,11.0,10.32,0.0
2016,7,10,6,0,19.0,21.0,2.5,24.0,22.0,19.56,2.51
2016,7,10,6,15,87.5,43.5,2.75,24.5,57.0,38.95,23.94
2016,7,10,6,30,156.0,66.0,3.0,25.0,92.0,69.46,44.82
2016,7,10,6,45,224.5,84.0,3.3,25.5,136.0,105.77,70.65
2016,7,10,7,0,293.0,102.0,3.6,26.0,180.0,150.03,104.28
2016,7,10,7,15,146.5,97.0,3.7,26.5,136.0,128.03,93.36
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,88.64,66.14
2016,7,10,7,45,22.5,138.0,3.9,27.5,149.0,140.69,106.89
2016,7,10,8,0,45.0,184.0,4.0,28.0,206.0,195.61,149.23
2016,7,10,8,15,26.5,182.5,4.0,28.5,196.0,188.73,143.25
2016,7,10,8,30,8.0,181.0,4.0,29.0,186.0,178.92,134.87
2016,7,10,8,45,42.0,234.0,4.0,29.5,261.5,251.16,189.72
2016,7,10,9,0,76.0,287.0,4.0,30.0,337.0,326.36,245.51
2016,7,10,9,15,107.0,316.5,3.95,30.5,392.5,380.07,284.42
2016,7,10,9,30,138.0,346.0,3.9,31.0,448.0,438.81,326.33
2016,7,10,9,45,98.5,352.0,3.9,31.5,426.5,419.01,309.77
2016,7,10,10,0,59.0,358.0,3.9,32.0,405.0,398.06,292.52
2016,7,10,10,15,211.0,371.0,3.9,32.0,552.0,542.79,399.31
2016,7,10,10,30,363.0,384.0,3.9,32.0,699.0,697.57,508.82
2016,7,10,10,45,561.5,282.5,3.9,32.5,789.0,788.99,574.63
2016,7,10,11,0,760.0,181.0,3.9,33.0,879.0,883.84,638.4
2016,7,10,11,15,555.5,309.0,3.9,33.5,826.0,838.66,602.68
2016,7,10,11,30,351.0,437.0,3.9,34.0,773.0,777.54,553.91
2016,7,10,11,45,278.5,467.0,3.9,34.5,736.0,742.99,527.62
2016,7,10,12,0,206.0,497.0,3.9,35.0,699.0,701.22,496.35
2016,7,10,12,15,504.5,335.0,3.9,35.0,833.5,845.92,602.5
2016,7,10,12,30,803.0,173.0,3.9,35.0,968.0,980.15,692.61
2016,7,10,12,45,804.5,172.0,3.95,35.0,966.5,980.76,692.32
2016,7,10,13,0,806.0,171.0,4.0,35.0,965.0,978.3,691.14
2016,7,10,13,15,469.5,331.0,4.05,35.0,792.5,803.54,573.19
2016,7,10,13,30,133.0,491.0,4.1,35.0,620.0,621.44,441.09
2016,7,10,13,45,462.5,329.5,4.15,35.5,766.0,781.88,560.41
2016,7,10,14,0,792.0,168.0,4.2,36.0,912.0,919.54,654.52
2016,7,10,14,15,786.0,166.0,4.2,36.0,887.5,894.18,637.81
2016,7,10,14,30,780.0,164.0,4.2,36.0,863.0,866.29,620.49
2016,7,10,14,45,551.0,273.5,4.2,36.0,758.5,754.9,544.23
2016,7,10,15,0,322.0,383.0,4.2,36.0,654.0,650.59,468.04
2016,7,10,15,15,527.0,270.5,4.2,35.5,689.5,693.3,505.04
2016,7,10,15,30,732.0,158.0,4.2,35.0,725.0,716.99,527.7
2016,7,10,15,45,708.0,158.5,4.25,35.0,681.0,669.26,494.46
2016,7,10,16,0,684.0,159.0,4.3,35.0,637.0,621.62,460.97
2016,7,10,16,15,663.0,154.0,4.3,34.5,590.5,570.84,425.48
2016,7,10,16,30,642.0,149.0,4.3,34.0,544.0,520.52,389.37
2016,7,10,16,45,598.5,149.0,4.3,34.0,491.5,464.0,346.88
2016,7,10,17,0,555.0,149.0,4.3,34.0,439.0,409.53,305.11
2016,7,10,17,15,518.0,141.0,4.1,33.5,388.0,355.01,263.0
2016,7,10,17,30,481.0,133.0,3.9,33.0,337.0,303.8,222.55
2016,7,10,17,45,411.0,127.0,3.75,33.0,284.0,247.9,178.29
2016,7,10,18,0,341.0,121.0,3.6,33.0,231.0,199.55,140.22
2016,7,10,18,15,276.5,105.0,3.4,32.0,183.5,150.89,103.02
2016,7,10,18,30,212.0,89.0,3.2,31.0,136.0,109.57,72.47
2016,7,10,18,45,130.5,67.5,3.0,30.5,94.0,70.63,45.43
2016,7,10,19,0,49.0,46.0,2.8,30.0,52.0,40.78,25.03
2016,7,10,19,15,24.5,23.0,2.9,29.5,26.0,20.36,4.18
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,9.34,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,17.9,0.84
2016,7,11,6,15,69.5,44.0,4.75,25.5,55.0,38.89,23.92
2016,7,11,6,30,129.0,69.0,4.9,26.0,90.0,70.79,46.63
2016,7,11,6,45,216.0,85.0,5.1,26.5,136.5,105.3,70.39
2016,7,11,7,0,303.0,101.0,5.3,27.0,183.0,150.7,104.15
2016,7,11,7,15,361.0,114.0,5.45,27.5,232.5,196.05,140.36
2016,7,11,7,30,419.0,127.0,5.6,28.0,282.0,248.24,182.67
2016,7,11,7,45,482.5,130.0,5.75,28.5,336.0,299.13,224.1
2016,7,11,8,0,546.0,133.0,5.9,29.0,390.0,356.47,270.39
2016,7,11,8,15,579.0,140.0,6.0,29.5,441.5,410.77,313.81
2016,7,11,8,30,612.0,147.0,6.1,30.0,493.0,466.47,357.36
2016,7,11,8,45,646.0,148.5,6.2,30.5,544.0,519.65,398.15
2016,7,11,9,0,680.0,150.0,6.3,31.0,595.0,574.83,439.53
2016,7,11,9,15,699.0,154.0,6.35,31.5,641.0,624.14,475.44
2016,7,11,9,30,718.0,158.0,6.4,32.0,687.0,673.43,510.54
2016,7,11,9,45,737.0,159.5,6.5,32.5,729.0,719.92,543.13
2016,7,11,10,0,756.0,161.0,6.6,33.0,771.0,765.01,573.01
