Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,767.5,163.5,6.6,33.5,806.5,804.59,598.29
2016,7,11,10,30,779.0,166.0,6.6,34.0,842.0,842.5,622.16
2016,7,11,10,45,788.0,167.5,6.65,34.5,871.5,875.32,642.5
2016,7,11,11,0,797.0,169.0,6.7,35.0,901.0,905.9,661.21
2016,7,11,11,15,803.0,170.5,6.65,35.0,923.0,931.27,677.28
2016,7,11,11,30,809.0,172.0,6.6,35.0,945.0,953.93,691.56
2016,7,11,11,45,799.5,182.5,6.6,35.5,955.5,967.65,698.68
2016,7,11,12,0,790.0,193.0,6.6,36.0,966.0,978.04,703.67
2016,7,11,12,15,792.0,193.5,6.55,36.0,972.5,986.7,708.86
2016,7,11,12,30,794.0,194.0,6.5,36.0,979.0,992.35,712.16
2016,7,11,12,45,792.0,195.0,6.45,36.5,977.0,991.49,709.79
2016,7,11,13,0,790.0,196.0,6.4,37.0,975.0,987.6,705.58
2016,7,11,13,15,787.5,195.5,6.3,37.0,965.5,978.73,699.47
2016,7,11,13,30,785.0,195.0,6.2,37.0,956.0,966.88,691.53
2016,7,11,13,45,779.5,194.5,6.15,37.0,938.0,949.21,680.15
2016,7,11,14,0,774.0,194.0,6.1,37.0,920.0,928.8,667.06
2016,7,11,14,15,766.5,192.0,6.05,37.0,895.0,902.45,650.09
2016,7,11,14,30,759.0,190.0,6.0,37.0,870.0,873.69,631.55
2016,7,11,14,45,755.0,184.0,5.95,37.0,840.0,841.79,610.89
2016,7,11,15,0,751.0,178.0,5.9,37.0,810.0,807.6,588.64
2016,7,11,15,15,738.0,175.0,5.85,37.0,772.0,768.13,562.69
2016,7,11,15,30,725.0,172.0,5.8,37.0,734.0,726.04,534.3
2016,7,11,15,45,707.5,168.5,5.8,37.0,690.5,679.18,501.72
2016,7,11,16,0,690.0,165.0,5.8,37.0,647.0,631.9,468.28
2016,7,11,16,15,668.0,160.0,5.75,36.5,599.5,580.16,431.8
2016,7,11,16,30,646.0,155.0,5.7,36.0,552.0,528.96,394.83
2016,7,11,16,45,615.5,150.0,5.7,35.5,501.0,474.13,354.29
2016,7,11,17,0,585.0,145.0,5.7,35.0,450.0,421.28,314.18
2016,7,11,17,15,547.5,137.5,5.6,34.5,398.0,364.15,269.87
2016,7,11,17,30,510.0,130.0,5.5,34.0,346.0,311.59,228.13
2016,7,11,17,45,454.5,121.0,5.45,33.5,293.5,255.66,183.61
2016,7,11,18,0,399.0,112.0,5.4,33.0,241.0,205.6,143.59
2016,7,11,18,15,331.5,98.5,5.3,32.0,191.5,155.14,104.5
2016,7,11,18,30,264.0,85.0,5.2,31.0,142.0,112.97,73.12
2016,7,11,18,45,176.5,66.0,5.1,30.5,99.5,71.8,44.77
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,42.16,25.61
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,20.73,3.92
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.0,4.9,23.5,12.0,10.81,0.0
2016,7,12,6,0,40.0,22.0,5.0,24.0,24.0,19.44,0.24
2016,7,12,6,15,131.5,41.5,5.15,24.5,60.5,36.1,21.37
2016,7,12,6,30,223.0,61.0,5.3,25.0,97.0,69.43,42.54
2016,7,12,6,45,321.0,72.0,5.45,25.5,145.5,106.01,66.85
2016,7,12,7,0,419.0,83.0,5.6,26.0,194.0,154.91,103.39
2016,7,12,7,15,274.0,115.0,5.6,26.5,194.0,175.58,127.4
2016,7,12,7,30,129.0,147.0,5.6,27.0,194.0,179.01,135.36
2016,7,12,7,45,109.5,170.5,5.7,28.0,215.0,202.74,154.49
2016,7,12,8,0,90.0,194.0,5.8,29.0,236.0,223.65,170.56
2016,7,12,8,15,213.0,208.0,5.85,29.5,324.0,301.29,230.14
2016,7,12,8,30,336.0,222.0,5.9,30.0,412.0,392.27,299.64
2016,7,12,8,45,546.0,169.5,5.95,30.5,511.5,481.4,368.66
2016,7,12,9,0,756.0,117.0,6.0,31.0,611.0,589.22,450.93
2016,7,12,9,15,558.0,213.0,6.0,31.5,592.5,586.57,444.6
2016,7,12,9,30,360.0,309.0,6.0,32.0,574.0,563.04,422.21
2016,7,12,9,45,588.5,217.0,6.0,32.5,679.0,664.95,499.75
2016,7,12,10,0,817.0,125.0,6.0,33.0,784.0,777.24,579.81
2016,7,12,10,15,826.0,127.0,5.95,33.5,819.0,814.16,602.45
2016,7,12,10,30,835.0,129.0,5.9,34.0,854.0,850.97,625.05
2016,7,12,10,45,844.0,129.5,5.9,34.5,882.5,884.1,645.12
2016,7,12,11,0,853.0,130.0,5.9,35.0,911.0,914.82,663.42
2016,7,12,11,15,612.5,277.5,5.85,35.0,845.5,861.54,625.03
2016,7,12,11,30,372.0,425.0,5.8,35.0,780.0,786.04,565.57
2016,7,12,11,45,626.5,274.0,5.8,35.5,882.5,893.87,645.5
2016,7,12,12,0,881.0,123.0,5.8,36.0,985.0,993.49,709.75
2016,7,12,12,15,882.0,123.5,5.75,36.0,991.0,1001.73,714.03
2016,7,12,12,30,883.0,124.0,5.7,36.0,997.0,1006.68,716.75
2016,7,12,12,45,885.5,121.5,5.7,36.5,995.5,1006.88,715.32
2016,7,12,13,0,888.0,119.0,5.7,37.0,994.0,1003.77,711.9
2016,7,12,13,15,886.0,118.5,5.65,37.0,984.0,994.84,706.05
2016,7,12,13,30,884.0,118.0,5.6,37.0,974.0,982.6,698.2
2016,7,12,13,45,603.5,281.5,5.6,37.5,861.5,870.26,622.15
2016,7,12,14,0,323.0,445.0,5.6,38.0,749.0,752.91,534.23
2016,7,12,14,15,595.0,278.5,5.55,38.0,819.0,833.51,597.92
2016,7,12,14,30,867.0,112.0,5.5,38.0,889.0,889.72,637.36
2016,7,12,14,45,860.5,110.0,5.5,38.0,857.5,856.86,616.19
2016,7,12,15,0,854.0,108.0,5.5,38.0,826.0,821.54,593.74
2016,7,12,15,15,844.0,106.0,5.5,37.5,788.0,781.16,568.94
2016,7,12,15,30,834.0,104.0,5.5,37.0,750.0,738.96,542.58
2016,7,12,15,45,504.5,214.0,5.5,37.0,598.5,577.7,426.45
2016,7,12,16,0,175.0,324.0,5.5,37.0,447.0,435.84,319.09
2016,7,12,16,15,470.0,210.5,5.5,36.5,507.0,504.7,375.32
2016,7,12,16,30,765.0,97.0,5.5,36.0,567.0,540.78,405.04
2016,7,12,16,45,735.5,96.0,5.55,36.0,515.0,484.8,362.29
2016,7,12,17,0,706.0,95.0,5.6,36.0,463.0,430.46,319.99
2016,7,12,17,15,675.0,90.5,5.55,35.5,410.5,373.05,274.91
2016,7,12,17,30,644.0,86.0,5.5,35.0,358.0,318.88,231.13
2016,7,12,17,45,594.0,81.5,5.5,34.5,305.0,261.58,184.51
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,209.43,141.65
2016,7,12,18,15,481.5,68.5,5.4,33.0,201.5,156.45,99.47
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,110.59,64.62
2016,7,12,18,45,324.0,49.0,5.25,31.5,107.0,66.74,35.5
2016,7,12,19,0,229.0,38.0,5.2,31.0,63.0,34.27,17.93
2016,7,12,19,15,114.5,19.0,5.15,30.5,31.5,14.7,0.74
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,13.0,10.32,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,26.0,17.67,0.0
2016,7,13,6,15,194.0,36.5,4.35,25.5,63.5,30.77,16.79
2016,7,13,6,30,304.0,52.0,4.5,26.0,101.0,65.61,36.61
2016,7,13,6,45,406.5,59.0,4.65,26.5,150.5,105.09,62.25
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,155.76,100.0
2016,7,13,7,15,561.0,72.5,4.9,27.5,252.0,205.47,141.27
2016,7,13,7,30,613.0,79.0,5.0,28.0,304.0,260.86,187.86
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,315.92,233.77
2016,7,13,8,0,715.0,81.0,5.3,30.0,415.0,376.81,283.34
2016,7,13,8,15,740.5,84.5,5.4,30.5,467.0,431.8,328.0
2016,7,13,8,30,766.0,88.0,5.5,31.0,519.0,488.31,372.55
2016,7,13,8,45,789.5,89.0,5.6,31.5,569.5,542.4,414.12
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,596.97,454.92
2016,7,13,9,15,827.0,92.5,5.7,32.5,665.5,647.05,491.07
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,696.34,524.33
2016,7,13,9,45,852.0,96.5,5.75,34.0,752.0,741.33,552.53
2016,7,13,10,0,863.0,98.0,5.8,35.0,793.0,784.78,579.17
2016,7,13,10,15,871.0,99.5,5.85,35.0,828.0,823.97,604.99
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,860.95,629.18
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.0,893.31,648.82
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,922.94,666.52
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,947.79,680.72
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,969.57,692.87
2016,7,13,11,45,877.5,122.5,6.0,37.5,969.5,979.71,697.44
2016,7,13,12,0,857.0,139.0,6.0,38.0,977.0,985.82,699.52
2016,7,13,12,15,858.0,139.5,6.0,38.0,983.0,993.89,704.49
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,998.75,707.47
2016,7,13,12,45,858.0,140.0,6.05,38.0,986.5,997.94,707.21
2016,7,13,13,0,857.0,140.0,6.1,38.0,984.0,993.96,705.03
2016,7,13,13,15,854.5,139.5,6.1,38.0,974.0,984.8,699.33
2016,7,13,13,30,852.0,139.0,6.1,38.0,964.0,972.47,691.69
2016,7,13,13,45,847.5,138.5,6.1,38.5,946.5,955.09,679.38
2016,7,13,14,0,843.0,138.0,6.1,39.0,929.0,934.7,665.25
2016,7,13,14,15,837.0,137.0,6.05,38.5,904.5,909.55,650.63
2016,7,13,14,30,831.0,136.0,6.0,38.0,880.0,881.7,634.19
2016,7,13,14,45,812.0,140.5,6.0,38.0,845.5,848.44,612.97
2016,7,13,15,0,793.0,145.0,6.0,38.0,811.0,810.44,588.47
2016,7,13,15,15,782.0,142.5,5.95,37.5,773.5,770.53,563.53
2016,7,13,15,30,771.0,140.0,5.9,37.0,736.0,729.04,537.22
2016,7,13,15,45,751.0,139.5,5.9,37.0,692.5,681.75,505.09
2016,7,13,16,0,731.0,139.0,5.9,37.0,649.0,634.13,471.18
2016,7,13,16,15,711.0,135.0,5.85,36.5,601.5,582.77,434.84
2016,7,13,16,30,691.0,131.0,5.8,36.0,554.0,531.67,397.75
2016,7,13,16,45,657.5,128.5,5.75,36.0,502.5,475.48,355.14
2016,7,13,17,0,624.0,126.0,5.7,36.0,451.0,421.49,313.28
2016,7,13,17,15,588.5,119.5,5.6,35.5,399.0,365.28,269.53
2016,7,13,17,30,553.0,113.0,5.5,35.0,347.0,312.14,227.15
2016,7,13,17,45,497.5,106.5,5.4,34.5,294.5,255.2,181.62
2016,7,13,18,0,442.0,100.0,5.3,34.0,242.0,205.1,141.31
2016,7,13,18,15,375.0,88.5,5.0,33.5,193.0,154.18,101.42
2016,7,13,18,30,308.0,77.0,4.7,33.0,144.0,110.87,69.03
2016,7,13,18,45,216.0,60.5,4.45,32.5,101.0,69.97,41.57
2016,7,13,19,0,124.0,44.0,4.2,32.0,58.0,38.98,22.55
2016,7,13,19,15,62.0,22.0,4.05,31.5,29.0,18.49,1.82
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,24.5,13.5,9.83,0.0
2016,7,14,6,0,120.0,20.0,3.8,25.0,27.0,15.68,0.0
2016,7,14,6,15,242.5,33.0,3.95,25.5,65.5,27.99,16.9
2016,7,14,6,30,365.0,46.0,4.1,26.0,104.0,64.42,33.69
2016,7,14,6,45,447.5,54.5,4.25,26.5,153.0,105.51,60.85
2016,7,14,7,0,530.0,63.0,4.4,27.0,202.0,156.27,99.48
2016,7,14,7,15,582.0,69.5,4.5,27.5,255.0,207.18,141.78
2016,7,14,7,30,634.0,76.0,4.6,28.0,308.0,263.76,189.38
2016,7,14,7,45,670.5,81.0,4.75,29.0,362.0,318.74,235.47
2016,7,14,8,0,707.0,86.0,4.9,30.0,416.0,377.99,283.8
2016,7,14,8,15,733.0,90.0,4.9,30.5,468.0,433.33,328.38
2016,7,14,8,30,759.0,94.0,4.9,31.0,520.0,490.27,372.82
2016,7,14,8,45,777.0,98.0,4.95,31.5,570.0,543.94,413.6
2016,7,14,9,0,795.0,102.0,5.0,32.0,620.0,597.81,453.32
2016,7,14,9,15,810.0,104.5,4.95,32.5,665.5,648.09,489.07
2016,7,14,9,30,825.0,107.0,4.9,33.0,711.0,696.72,521.82
2016,7,14,9,45,834.0,110.5,4.85,33.5,751.5,741.6,550.33
2016,7,14,10,0,843.0,114.0,4.8,34.0,792.0,784.82,577.22
2016,7,14,10,15,851.5,115.5,4.75,34.5,827.0,823.76,600.8
2016,7,14,10,30,860.0,117.0,4.7,35.0,862.0,860.58,622.74
2016,7,14,10,45,864.0,120.0,4.7,35.5,889.5,892.57,641.49
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,921.81,658.31
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,946.19,671.89
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,967.56,683.51
2016,7,14,11,45,877.0,126.5,4.7,37.5,973.0,983.4,691.59
2016,7,14,12,0,878.0,128.0,4.7,38.0,986.0,995.96,697.67
2016,7,14,12,15,878.5,128.5,4.7,38.0,991.5,1003.75,702.28
2016,7,14,12,30,879.0,129.0,4.7,38.0,997.0,1008.23,704.95
2016,7,14,12,45,876.5,130.0,4.75,38.0,994.0,1006.94,704.34
2016,7,14,13,0,874.0,131.0,4.8,38.0,991.0,1002.39,701.82
2016,7,14,13,15,871.5,130.5,4.85,38.0,981.0,993.1,696.37
2016,7,14,13,30,869.0,130.0,4.9,38.0,971.0,980.58,689.18
2016,7,14,13,45,863.0,130.5,4.95,38.0,952.5,962.47,678.5
2016,7,14,14,0,857.0,131.0,5.0,38.0,934.0,941.36,665.94
2016,7,14,14,15,851.0,129.5,5.05,38.0,909.0,915.39,650.24
2016,7,14,14,30,845.0,128.0,5.1,38.0,884.0,886.68,632.73
2016,7,14,14,45,834.5,128.0,5.15,38.0,852.0,852.96,611.84
2016,7,14,15,0,824.0,128.0,5.2,38.0,820.0,817.11,589.39
2016,7,14,15,15,813.5,125.5,5.25,37.5,782.5,778.84,566.34
2016,7,14,15,30,803.0,123.0,5.3,37.0,745.0,736.53,540.18
2016,7,14,15,45,787.5,121.0,5.35,37.0,701.5,689.67,509.36
2016,7,14,16,0,772.0,119.0,5.4,37.0,658.0,641.99,476.2
2016,7,14,16,15,754.0,115.5,5.35,36.5,610.5,590.71,440.06
2016,7,14,16,30,736.0,112.0,5.3,36.0,563.0,539.39,402.92
2016,7,14,16,45,709.5,109.0,5.25,36.0,512.0,483.69,360.76
2016,7,14,17,0,683.0,106.0,5.2,36.0,461.0,429.87,318.97
2016,7,14,17,15,650.5,101.0,5.05,35.5,408.5,373.25,274.65
2016,7,14,17,30,618.0,96.0,4.9,35.0,356.0,319.27,231.28
2016,7,14,17,45,568.5,90.0,4.8,34.5,303.0,262.02,185.03
2016,7,14,18,0,519.0,84.0,4.7,34.0,250.0,209.91,142.52
2016,7,14,18,15,453.5,75.0,4.45,33.5,199.5,157.27,100.78
2016,7,14,18,30,388.0,66.0,4.2,33.0,149.0,111.36,66.12
2016,7,14,18,45,287.5,53.0,4.0,32.5,105.0,67.43,37.13
2016,7,14,19,0,187.0,40.0,3.8,32.0,61.0,35.15,18.99
2016,7,14,19,15,93.5,20.0,3.8,31.5,30.5,15.56,0.11
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,14.0,10.0,3.65,24.5,10.5,9.83,0.0
2016,7,15,6,0,28.0,20.0,3.8,25.0,21.0,17.76,0.0
2016,7,15,6,15,117.5,40.5,3.85,25.5,57.0,34.5,22.03
2016,7,15,6,30,207.0,61.0,3.9,26.0,93.0,67.52,41.46
2016,7,15,6,45,306.0,72.5,4.0,26.5,141.5,103.63,65.21
2016,7,15,7,0,405.0,84.0,4.1,27.0,190.0,152.11,100.99
2016,7,15,7,15,463.5,93.5,4.15,27.5,242.0,200.33,140.0
2016,7,15,7,30,522.0,103.0,4.2,28.0,294.0,255.99,185.64
2016,7,15,7,45,393.5,143.5,4.3,28.5,300.5,279.01,208.83
2016,7,15,8,0,265.0,184.0,4.4,29.0,307.0,287.41,218.02
2016,7,15,8,15,473.5,154.0,4.4,29.5,407.0,372.65,283.5
2016,7,15,8,30,682.0,124.0,4.4,30.0,507.0,479.04,364.69
2016,7,15,8,45,700.5,130.5,4.45,31.0,556.0,531.88,403.55
2016,7,15,9,0,719.0,137.0,4.5,32.0,605.0,585.14,441.59
2016,7,15,9,15,736.5,141.0,4.45,32.5,650.5,635.39,477.08
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,685.15,511.26
2016,7,15,9,45,760.5,151.5,4.35,34.0,735.5,728.63,538.62
2016,7,15,10,0,767.0,158.0,4.3,35.0,775.0,770.47,563.42
2016,7,15,10,15,777.0,160.5,4.15,35.5,809.5,809.38,586.6
2016,7,15,10,30,787.0,163.0,4.0,36.0,844.0,846.5,608.18
2016,7,15,10,45,786.5,170.0,3.85,36.5,870.0,876.75,624.91
2016,7,15,11,0,786.0,177.0,3.7,37.0,896.0,904.25,639.64
2016,7,15,11,15,791.0,178.5,3.55,37.0,917.0,928.6,653.53
2016,7,15,11,30,796.0,180.0,3.4,37.0,938.0,950.24,665.6
2016,7,15,11,45,786.5,189.5,3.3,37.5,948.0,962.9,670.9
2016,7,15,12,0,777.0,199.0,3.2,38.0,958.0,972.25,674.21
2016,7,15,12,15,778.0,199.5,3.2,38.0,963.5,979.95,678.69
2016,7,15,12,30,779.0,200.0,3.2,38.0,969.0,984.65,681.43
2016,7,15,12,45,775.0,202.0,3.2,38.5,966.0,982.85,678.84
2016,7,15,13,0,771.0,204.0,3.2,39.0,963.0,978.07,674.58
2016,7,15,13,15,768.0,203.5,3.3,39.0,953.0,968.89,669.83
2016,7,15,13,30,765.0,203.0,3.4,39.0,943.0,956.79,663.35
2016,7,15,13,45,758.5,202.5,3.5,39.0,925.0,938.47,653.01
2016,7,15,14,0,752.0,202.0,3.6,39.0,907.0,917.5,641.02
2016,7,15,14,15,744.5,200.0,3.7,39.0,882.0,894.11,627.47
2016,7,15,14,30,737.0,198.0,3.8,39.0,857.0,865.61,610.58
2016,7,15,14,45,720.0,199.0,3.95,39.0,824.0,829.73,589.01
2016,7,15,15,0,703.0,200.0,4.1,39.0,791.0,792.43,566.28
2016,7,15,15,15,689.5,196.5,4.1,38.5,753.0,752.3,541.43
2016,7,15,15,30,676.0,193.0,4.1,38.0,715.0,711.05,515.09
2016,7,15,15,45,660.0,187.5,4.2,38.0,672.5,665.13,484.27
2016,7,15,16,0,644.0,182.0,4.3,38.0,630.0,618.78,452.51
2016,7,15,16,15,621.0,176.0,4.3,37.5,583.0,567.38,417.14
2016,7,15,16,30,598.0,170.0,4.3,37.0,536.0,516.73,381.37
2016,7,15,16,45,568.5,163.0,4.3,37.0,486.0,461.36,340.56
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,409.37,301.28
2016,7,15,17,15,500.5,147.0,4.15,36.5,384.5,353.93,259.14
2016,7,15,17,30,462.0,138.0,4.0,36.0,333.0,302.0,218.8
2016,7,15,17,45,410.0,127.0,3.85,35.5,282.0,247.79,176.46
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,199.15,138.26
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,150.06,100.91
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,108.51,70.45
2016,7,15,18,45,146.5,65.0,2.8,32.5,93.0,68.53,42.81
2016,7,15,19,0,68.0,44.0,2.5,32.0,52.0,39.25,23.3
2016,7,15,19,15,34.0,22.0,2.55,31.5,26.0,19.46,0.79
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.61,0.0
2016,7,16,6,15,2.0,30.5,2.95,24.5,31.0,28.96,17.59
2016,7,16,6,30,4.0,50.0,3.0,25.0,51.0,47.54,32.41
2016,7,16,6,45,20.5,72.5,3.15,25.5,78.0,70.57,50.8
2016,7,16,7,0,37.0,95.0,3.3,26.0,105.0,96.44,71.31
2016,7,16,7,15,48.5,117.5,3.3,26.5,133.5,123.24,92.61
2016,7,16,7,30,60.0,140.0,3.3,27.0,162.0,151.5,114.85
2016,7,16,7,45,97.0,167.0,3.35,28.0,209.0,194.42,147.65
2016,7,16,8,0,134.0,194.0,3.4,29.0,256.0,242.26,183.93
2016,7,16,8,15,234.0,207.0,3.4,29.5,331.5,310.74,235.84
2016,7,16,8,30,334.0,220.0,3.4,30.0,407.0,388.82,294.55
2016,7,16,8,45,367.0,235.5,3.45,31.0,459.0,440.98,332.24
2016,7,16,9,0,400.0,251.0,3.5,32.0,511.0,497.81,372.41
2016,7,16,9,15,432.5,258.0,3.45,32.5,558.0,546.55,406.61
2016,7,16,9,30,465.0,265.0,3.4,33.0,605.0,597.14,441.4
2016,7,16,9,45,641.5,195.5,3.4,33.5,694.0,683.49,503.97
2016,7,16,10,0,818.0,126.0,3.4,34.0,783.0,778.75,568.2
2016,7,16,10,15,827.5,128.0,3.35,34.5,818.0,816.24,590.1
2016,7,16,10,30,837.0,130.0,3.3,35.0,853.0,853.72,612.04
2016,7,16,10,45,845.5,130.5,3.3,35.5,882.5,886.65,631.0
2016,7,16,11,0,854.0,131.0,3.3,36.0,912.0,917.13,648.24
2016,7,16,11,15,858.5,132.5,3.3,36.0,933.5,942.23,663.32
2016,7,16,11,30,863.0,134.0,3.3,36.0,955.0,964.39,676.57
2016,7,16,11,45,853.0,143.5,3.3,36.5,965.5,977.22,682.6
2016,7,16,12,0,843.0,153.0,3.3,37.0,976.0,986.49,686.53
2016,7,16,12,15,844.0,153.5,3.35,37.0,982.0,994.53,691.58
2016,7,16,12,30,845.0,154.0,3.4,37.0,988.0,999.39,694.77
2016,7,16,12,45,844.0,154.5,3.5,37.5,986.0,999.13,693.8
2016,7,16,13,0,843.0,155.0,3.6,38.0,984.0,995.72,690.99
2016,7,16,13,15,840.5,154.5,3.65,38.0,974.0,986.71,685.94
2016,7,16,13,30,838.0,154.0,3.7,38.0,964.0,974.57,679.04
2016,7,16,13,45,833.0,153.0,3.8,38.5,946.0,956.44,667.34
2016,7,16,14,0,828.0,152.0,3.9,39.0,928.0,939.69,656.6
2016,7,16,14,15,821.5,150.5,4.0,38.5,903.0,913.54,642.61
2016,7,16,14,30,815.0,149.0,4.1,38.0,878.0,884.76,626.83
2016,7,16,14,45,809.0,145.5,4.2,38.0,847.0,851.91,606.95
2016,7,16,15,0,803.0,142.0,4.3,38.0,816.0,816.73,585.37
2016,7,16,15,15,791.5,139.5,4.35,38.0,778.0,775.99,559.71
2016,7,16,15,30,780.0,137.0,4.4,38.0,740.0,733.69,532.76
2016,7,16,15,45,765.5,133.5,4.45,38.0,696.5,686.89,502.21
2016,7,16,16,0,751.0,130.0,4.5,38.0,653.0,639.25,469.29
2016,7,16,16,15,731.5,126.0,4.55,37.5,605.5,587.4,433.53
2016,7,16,16,30,712.0,122.0,4.6,37.0,558.0,535.31,396.55
2016,7,16,16,45,686.5,117.5,4.65,36.5,507.0,480.22,356.24
2016,7,16,17,0,661.0,113.0,4.7,36.0,456.0,426.48,315.75
2016,7,16,17,15,627.0,107.0,4.65,35.5,403.0,369.33,271.45
2016,7,16,17,30,593.0,101.0,4.6,35.0,350.0,315.03,228.2
2016,7,16,17,45,546.0,93.5,4.55,34.5,297.5,258.43,182.65
2016,7,16,18,0,499.0,86.0,4.5,34.0,245.0,206.73,140.59
2016,7,16,18,15,434.0,76.5,4.25,33.5,195.0,154.07,98.98
2016,7,16,18,30,369.0,67.0,4.0,33.0,145.0,109.55,65.45
2016,7,16,18,45,277.0,53.0,3.75,32.5,102.0,66.46,36.75
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,34.08,18.24
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,15.19,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,33.5,9.5,2.65,23.5,11.0,9.34,0.0
2016,7,17,6,0,67.0,19.0,2.9,24.0,22.0,16.03,0.0
2016,7,17,6,15,174.0,35.5,2.95,24.5,58.5,28.78,17.34
2016,7,17,6,30,281.0,52.0,3.0,25.0,95.0,62.81,35.53
2016,7,17,6,45,373.5,62.5,3.15,25.5,144.0,102.16,61.45
2016,7,17,7,0,466.0,73.0,3.3,26.0,193.0,152.92,99.47
2016,7,17,7,15,521.0,81.0,3.3,26.5,245.0,202.26,139.94
2016,7,17,7,30,576.0,89.0,3.3,27.0,297.0,257.71,186.04
2016,7,17,7,45,621.5,93.5,3.3,28.0,351.5,312.23,231.01
2016,7,17,8,0,667.0,98.0,3.3,29.0,406.0,371.16,278.4
2016,7,17,8,15,695.0,103.0,3.3,29.5,459.0,426.56,322.53
2016,7,17,8,30,723.0,108.0,3.3,30.0,512.0,483.84,366.7
2016,7,17,8,45,746.0,111.0,3.35,31.0,562.5,538.35,406.8
2016,7,17,9,0,769.0,114.0,3.4,32.0,613.0,592.97,445.61
2016,7,17,9,15,785.0,117.0,3.4,32.5,659.0,643.39,480.98
2016,7,17,9,30,801.0,120.0,3.4,33.0,705.0,693.31,514.8
2016,7,17,9,45,814.0,122.0,3.45,33.5,746.5,739.2,543.9
2016,7,17,10,0,827.0,124.0,3.5,34.0,788.0,781.86,570.4
2016,7,17,10,15,836.0,126.0,3.5,34.5,823.0,821.29,594.18
2016,7,17,10,30,845.0,128.0,3.5,35.0,858.0,858.68,616.32
2016,7,17,10,45,852.0,129.5,3.55,35.5,887.0,891.54,635.55
2016,7,17,11,0,859.0,131.0,3.6,36.0,916.0,921.85,653.02
2016,7,17,11,15,863.5,132.0,3.65,36.0,937.0,946.61,668.25
2016,7,17,11,30,868.0,133.0,3.7,36.0,958.0,968.41,681.65
2016,7,17,11,45,874.5,130.5,3.75,36.5,973.0,985.63,690.8
2016,7,17,12,0,881.0,128.0,3.8,37.0,988.0,999.74,698.05
2016,7,17,12,15,881.5,128.5,3.85,37.0,993.5,1007.64,702.97
2016,7,17,12,30,882.0,129.0,3.9,37.0,999.0,1012.21,705.97
2016,7,17,12,45,881.5,128.0,4.0,37.5,996.5,1011.0,704.3
2016,7,17,13,0,881.0,127.0,4.1,38.0,994.0,1006.48,700.7
2016,7,17,13,15,878.5,126.5,4.1,38.0,983.5,997.15,695.11
2016,7,17,13,30,876.0,126.0,4.1,38.0,973.0,984.55,687.58
2016,7,17,13,45,872.0,125.0,4.2,38.0,955.0,966.76,677.41
2016,7,17,14,0,868.0,124.0,4.3,38.0,937.0,945.86,665.3
2016,7,17,14,15,862.0,122.5,4.3,38.0,911.5,919.61,649.28
2016,7,17,14,30,856.0,121.0,4.3,38.0,886.0,890.56,631.47
2016,7,17,14,45,847.5,119.5,4.35,38.0,854.0,856.72,610.69
2016,7,17,15,0,839.0,118.0,4.4,38.0,822.0,820.56,588.27
2016,7,17,15,15,828.5,116.0,4.4,37.5,784.0,780.2,563.86
2016,7,17,15,30,818.0,114.0,4.4,37.0,746.0,738.08,537.96
2016,7,17,15,45,804.0,111.5,4.4,37.0,702.5,692.58,508.29
2016,7,17,16,0,790.0,109.0,4.4,37.0,659.0,644.61,475.6
2016,7,17,16,15,772.5,106.0,4.4,36.5,611.0,593.22,439.89
2016,7,17,16,30,755.0,103.0,4.4,36.0,563.0,541.71,403.03
2016,7,17,16,45,730.5,99.0,4.4,36.0,512.0,485.66,361.0
2016,7,17,17,0,706.0,95.0,4.4,36.0,461.0,430.0,318.15
2016,7,17,17,15,675.0,90.5,4.3,35.5,408.5,373.2,273.85
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,318.84,230.21
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,261.64,183.83
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,209.15,140.75
2016,7,17,18,15,489.0,66.5,3.85,33.5,199.5,155.51,97.96
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,109.09,62.74
2016,7,17,18,45,328.5,47.0,3.35,32.5,104.5,64.72,33.66
2016,7,17,19,0,231.0,36.0,3.1,32.0,60.0,32.06,16.31
2016,7,17,19,15,115.5,18.0,3.05,31.5,30.0,13.98,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,62.0,17.0,2.0,25.0,20.0,14.42,0.0
2016,7,18,6,15,168.0,33.5,2.15,25.5,55.5,26.84,15.61
2016,7,18,6,30,274.0,50.0,2.3,26.0,91.0,60.29,33.65
2016,7,18,6,45,361.0,60.5,2.5,26.5,138.5,98.46,58.73
2016,7,18,7,0,448.0,71.0,2.7,27.0,186.0,147.35,95.24
2016,7,18,7,15,503.0,79.0,2.75,27.5,237.0,195.63,134.57
2016,7,18,7,30,558.0,87.0,2.8,28.0,288.0,250.03,179.52
2016,7,18,7,45,607.5,90.0,2.85,28.5,342.0,303.47,223.77
2016,7,18,8,0,657.0,93.0,2.9,29.0,396.0,361.78,271.07
2016,7,18,8,15,372.0,165.5,2.9,29.5,341.5,336.02,254.43
2016,7,18,8,30,87.0,238.0,2.9,30.0,287.0,275.55,207.74
2016,7,18,8,45,423.0,173.0,2.95,30.5,443.0,413.76,314.15
2016,7,18,9,0,759.0,108.0,3.0,31.0,599.0,580.57,438.31
2016,7,18,9,15,775.0,111.0,2.95,31.5,645.0,630.54,472.65
2016,7,18,9,30,791.0,114.0,2.9,32.0,691.0,680.05,505.91
2016,7,18,9,45,552.0,237.5,2.9,32.5,651.5,656.32,482.87
2016,7,18,10,0,313.0,361.0,2.9,33.0,612.0,608.77,442.61
2016,7,18,10,15,258.0,391.5,2.9,33.5,604.5,605.95,437.95
2016,7,18,10,30,203.0,422.0,2.9,34.0,597.0,594.97,427.41
2016,7,18,10,45,523.0,276.0,2.9,34.5,748.0,749.22,539.68
2016,7,18,11,0,843.0,130.0,2.9,35.0,899.0,906.35,642.57
2016,7,18,11,15,847.5,131.0,2.9,35.0,920.5,930.78,656.19
2016,7,18,11,30,852.0,132.0,2.9,35.0,942.0,952.31,669.04
2016,7,18,11,45,849.5,136.5,2.9,35.5,954.0,967.44,676.52
2016,7,18,12,0,847.0,141.0,2.9,36.0,966.0,979.29,682.04
2016,7,18,12,15,848.0,141.5,2.9,36.0,972.5,987.42,686.76
2016,7,18,12,30,849.0,142.0,2.9,36.0,979.0,992.36,689.64
2016,7,18,12,45,848.5,142.0,2.95,36.0,977.0,992.14,689.85
2016,7,18,13,0,848.0,142.0,3.0,36.0,975.0,988.73,688.23
2016,7,18,13,15,845.5,141.5,3.05,36.0,965.0,979.67,683.21
2016,7,18,13,30,843.0,141.0,3.1,36.0,955.0,967.45,676.33
2016,7,18,13,45,841.0,138.5,3.15,36.0,938.0,950.63,666.64
2016,7,18,14,0,839.0,136.0,3.2,36.0,921.0,930.72,655.05
2016,7,18,14,15,833.0,135.0,3.25,36.0,896.5,905.6,640.16
2016,7,18,14,30,827.0,134.0,3.3,36.0,872.0,877.79,623.52
2016,7,18,14,45,811.0,136.5,3.35,36.0,838.5,845.17,603.68
2016,7,18,15,0,795.0,139.0,3.4,36.0,805.0,807.61,580.46
2016,7,18,15,15,784.0,136.5,3.45,36.0,767.5,767.5,555.34
2016,7,18,15,30,773.0,134.0,3.5,36.0,730.0,725.81,528.88
2016,7,18,15,45,756.0,132.0,3.55,36.0,686.5,678.95,498.34
2016,7,18,16,0,739.0,130.0,3.6,36.0,643.0,631.48,465.52
2016,7,18,16,15,719.5,126.0,3.65,35.5,596.0,579.91,429.95
2016,7,18,16,30,700.0,122.0,3.7,35.0,549.0,528.55,393.46
2016,7,18,16,45,673.0,118.0,3.8,35.0,498.5,473.7,352.62
2016,7,18,17,0,646.0,114.0,3.9,35.0,448.0,420.37,311.78
2016,7,18,17,15,612.0,108.0,3.9,34.5,396.0,363.96,268.12
2016,7,18,17,30,578.0,102.0,3.9,34.0,344.0,310.43,225.49
2016,7,18,17,45,533.0,94.0,3.95,33.5,292.0,254.75,180.64
2016,7,18,18,0,488.0,86.0,4.0,33.0,240.0,203.77,139.08
2016,7,18,18,15,422.5,76.0,3.9,32.5,190.5,151.14,97.46
2016,7,18,18,30,357.0,66.0,3.8,32.0,141.0,106.77,64.01
2016,7,18,18,45,268.0,52.0,3.75,31.5,98.5,64.65,35.85
2016,7,18,19,0,179.0,38.0,3.7,31.0,56.0,32.9,17.54
2016,7,18,19,15,89.5,19.0,3.7,30.5,28.0,14.83,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.0,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,19.35,0.0
2016,7,19,6,15,169.0,32.0,1.35,25.5,57.0,25.36,14.33
2016,7,19,6,30,338.0,43.0,1.3,26.0,93.0,58.05,29.9
2016,7,19,6,45,426.5,50.5,1.3,26.5,141.5,97.04,54.83
2016,7,19,7,0,515.0,58.0,1.3,27.0,190.0,146.45,91.59
2016,7,19,7,15,566.5,64.5,1.3,27.5,241.5,196.32,132.45
2016,7,19,7,30,618.0,71.0,1.3,28.0,293.0,251.83,178.4
2016,7,19,7,45,660.5,74.0,1.3,28.5,346.5,306.13,223.27
2016,7,19,8,0,703.0,77.0,1.3,29.0,400.0,365.31,270.79
2016,7,19,8,15,729.0,81.0,1.35,29.5,452.0,420.58,314.29
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,477.47,357.52
2016,7,19,8,45,776.5,87.0,1.5,31.0,554.0,531.11,396.48
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,585.02,434.28
2016,7,19,9,15,813.0,91.5,1.75,32.5,650.0,635.36,469.56
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,685.05,502.29
2016,7,19,9,45,840.5,95.0,2.1,33.5,737.5,730.43,531.38
2016,7,19,10,0,853.0,96.0,2.3,34.0,779.0,774.41,559.24
2016,7,19,10,15,861.5,98.0,2.45,34.5,814.0,814.46,583.92
2016,7,19,10,30,870.0,100.0,2.6,35.0,849.0,852.36,607.0
2016,7,19,10,45,876.5,101.0,2.8,35.5,878.0,885.11,626.97
2016,7,19,11,0,883.0,102.0,3.0,36.0,907.0,915.22,645.18
2016,7,19,11,15,887.0,103.0,3.15,36.0,928.5,940.17,661.11
2016,7,19,11,30,891.0,104.0,3.3,36.0,950.0,962.05,675.18
2016,7,19,11,45,891.5,106.0,3.45,36.5,963.5,978.35,684.4
2016,7,19,12,0,892.0,108.0,3.6,37.0,977.0,991.29,691.59
2016,7,19,12,15,893.0,108.0,3.75,37.0,983.0,999.35,697.26
2016,7,19,12,30,894.0,108.0,3.9,37.0,989.0,1004.03,700.94
2016,7,19,12,45,893.0,108.5,4.05,37.0,987.0,1003.84,701.67
2016,7,19,13,0,892.0,109.0,4.2,37.0,985.0,1000.27,700.39
2016,7,19,13,15,890.0,109.0,4.25,37.0,975.5,991.83,695.58
2016,7,19,13,30,888.0,109.0,4.3,37.0,966.0,980.05,688.77
2016,7,19,13,45,883.0,109.0,4.4,37.5,948.0,962.08,676.94
2016,7,19,14,0,878.0,109.0,4.5,38.0,930.0,940.99,663.21
2016,7,19,14,15,872.5,108.0,4.55,37.5,905.5,915.42,649.14
2016,7,19,14,30,867.0,107.0,4.6,37.0,881.0,887.0,633.13
2016,7,19,14,45,858.5,106.5,4.65,37.0,849.0,853.78,612.55
2016,7,19,15,0,850.0,106.0,4.7,37.0,817.0,818.22,590.3
2016,7,19,15,15,690.0,185.0,4.7,36.5,745.0,742.29,541.39
2016,7,19,15,30,530.0,264.0,4.7,36.0,673.0,670.02,489.39
2016,7,19,15,45,554.5,235.5,4.75,36.0,641.0,636.23,467.58
2016,7,19,16,0,579.0,207.0,4.8,36.0,609.0,600.24,443.45
2016,7,19,16,15,525.0,207.0,4.8,35.5,551.5,536.8,398.62
2016,7,19,16,30,471.0,207.0,4.8,35.0,494.0,478.57,356.66
2016,7,19,16,45,315.5,214.0,4.8,35.0,399.0,376.33,280.49
2016,7,19,17,0,160.0,221.0,4.8,35.0,304.0,290.33,215.92
2016,7,19,17,15,358.0,163.0,4.7,34.5,321.0,308.61,229.06
2016,7,19,17,30,556.0,105.0,4.6,34.0,338.0,305.27,222.42
2016,7,19,17,45,518.5,94.5,4.6,33.5,286.5,250.67,178.09
2016,7,19,18,0,481.0,84.0,4.6,33.0,235.0,199.94,136.46
2016,7,19,18,15,449.5,70.5,4.35,32.5,190.0,151.53,96.77
2016,7,19,18,30,418.0,57.0,4.1,32.0,145.0,106.71,61.48
2016,7,19,18,45,317.5,46.0,3.95,31.5,101.0,62.67,32.65
2016,7,19,19,0,217.0,35.0,3.8,31.0,57.0,30.7,15.58
2016,7,19,19,15,108.5,17.5,3.7,30.5,28.5,13.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,30.0,8.0,1.45,24.5,9.5,7.86,0.0
2016,7,20,6,0,60.0,16.0,1.7,25.0,19.0,13.59,0.0
2016,7,20,6,15,171.5,32.0,1.75,25.5,54.5,25.14,14.02
2016,7,20,6,30,283.0,48.0,1.8,26.0,90.0,58.48,32.04
2016,7,20,6,45,379.5,57.0,1.85,26.5,138.0,97.32,57.02
2016,7,20,7,0,476.0,66.0,1.9,27.0,186.0,146.77,93.47
2016,7,20,7,15,531.0,73.0,1.9,27.5,238.0,195.7,133.33
2016,7,20,7,30,586.0,80.0,1.9,28.0,290.0,250.73,178.76
2016,7,20,7,45,632.0,83.5,1.9,28.5,344.0,305.01,223.61
2016,7,20,8,0,678.0,87.0,1.9,29.0,398.0,363.74,270.97
2016,7,20,8,15,705.5,91.5,1.95,29.5,450.0,419.82,315.29
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,476.83,358.9
2016,7,20,8,45,755.5,98.5,2.05,31.0,552.5,530.51,397.97
2016,7,20,9,0,778.0,101.0,2.1,32.0,603.0,584.88,436.13
2016,7,20,9,15,793.5,104.0,2.2,32.5,649.0,635.49,471.5
2016,7,20,9,30,809.0,107.0,2.3,33.0,695.0,685.54,504.92
2016,7,20,9,45,822.5,108.0,2.45,33.5,736.5,729.87,533.09
2016,7,20,10,0,836.0,109.0,2.6,34.0,778.0,774.0,560.83
2016,7,20,10,15,845.0,111.0,2.75,34.0,813.5,813.89,586.67
2016,7,20,10,30,854.0,113.0,2.9,34.0,849.0,851.72,611.06
2016,7,20,10,45,861.0,114.0,3.05,34.5,878.0,884.48,630.82
2016,7,20,11,0,868.0,115.0,3.2,35.0,907.0,914.67,648.84
2016,7,20,11,15,872.5,116.0,3.3,35.5,928.5,939.77,663.24
2016,7,20,11,30,877.0,117.0,3.4,36.0,950.0,961.86,675.75
2016,7,20,11,45,865.5,128.0,3.5,36.5,960.0,975.18,682.76
2016,7,20,12,0,854.0,139.0,3.6,37.0,970.0,984.82,687.58
2016,7,20,12,15,855.5,139.0,3.65,37.0,976.5,993.07,692.76
2016,7,20,12,30,857.0,139.0,3.7,37.0,983.0,998.09,696.04
2016,7,20,12,45,857.0,138.5,3.8,37.0,981.0,997.89,696.5
2016,7,20,13,0,857.0,138.0,3.9,37.0,979.0,994.48,695.07
2016,7,20,13,15,854.5,137.5,3.95,37.0,969.0,985.34,689.85
2016,7,20,13,30,852.0,137.0,4.0,37.0,959.0,973.0,682.73
2016,7,20,13,45,846.5,137.0,4.05,37.5,941.0,955.1,670.76
2016,7,20,14,0,841.0,137.0,4.1,38.0,923.0,934.22,657.01
2016,7,20,14,15,835.0,135.5,4.1,37.5,898.5,908.53,642.69
2016,7,20,14,30,829.0,134.0,4.1,37.0,874.0,880.13,626.56
2016,7,20,14,45,796.0,147.5,4.2,37.0,836.5,843.83,604.28
2016,7,20,15,0,763.0,161.0,4.3,37.0,799.0,803.48,579.14
2016,7,20,15,15,750.5,158.0,4.3,37.0,761.0,762.71,553.11
2016,7,20,15,30,738.0,155.0,4.3,37.0,723.0,720.56,525.9
2016,7,20,15,45,618.0,195.0,4.3,37.0,651.5,643.39,471.05
2016,7,20,16,0,498.0,235.0,4.3,37.0,580.0,572.04,419.39
2016,7,20,16,15,575.5,189.5,4.25,36.5,560.5,552.74,408.12
2016,7,20,16,30,653.0,144.0,4.2,36.0,541.0,523.33,388.48
2016,7,20,16,45,485.5,172.0,4.2,35.5,453.0,426.73,317.18
2016,7,20,17,0,318.0,200.0,4.2,35.0,365.0,346.05,257.02
2016,7,20,17,15,299.5,180.5,4.1,34.5,322.0,300.89,223.03
2016,7,20,17,30,281.0,161.0,4.0,34.0,279.0,257.42,189.51
2016,7,20,17,45,359.5,129.0,3.95,34.0,256.5,233.97,168.23
2016,7,20,18,0,438.0,97.0,3.9,34.0,234.0,200.64,137.56
2016,7,20,18,15,371.0,85.0,3.6,33.5,185.0,149.45,97.59
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,105.96,65.2
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,64.45,37.2
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,34.36,18.91
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.0,8.0,2.25,24.5,10.0,7.86,0.0
2016,7,21,6,0,98.0,16.0,2.5,25.0,20.0,15.73,0.0
2016,7,21,6,15,221.5,29.5,2.6,25.5,56.5,22.88,12.11
2016,7,21,6,30,345.0,43.0,2.7,26.0,93.0,57.84,29.66
