Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,435.5,51.0,2.8,26.5,142.0,97.83,55.15
2016,7,21,7,0,526.0,59.0,2.9,27.0,191.0,148.51,92.95
2016,7,21,7,15,579.0,65.5,2.8,28.0,243.5,199.38,134.61
2016,7,21,7,30,632.0,72.0,2.7,29.0,296.0,256.09,181.51
2016,7,21,7,45,672.0,76.0,2.6,30.0,350.5,311.34,227.11
2016,7,21,8,0,712.0,80.0,2.5,31.0,405.0,371.2,274.95
2016,7,21,8,15,738.0,83.5,2.3,31.5,457.5,426.57,318.38
2016,7,21,8,30,764.0,87.0,2.1,32.0,510.0,483.54,361.26
2016,7,21,8,45,784.0,90.0,1.9,33.0,560.5,537.9,399.66
2016,7,21,9,0,804.0,93.0,1.7,34.0,611.0,592.66,436.41
2016,7,21,9,15,819.0,95.5,1.7,34.5,657.0,643.04,470.54
2016,7,21,9,30,834.0,98.0,1.7,35.0,703.0,693.1,502.29
2016,7,21,9,45,844.5,100.5,1.75,35.5,744.0,738.84,530.18
2016,7,21,10,0,855.0,103.0,1.8,36.0,785.0,783.01,556.64
2016,7,21,10,15,863.5,104.5,1.95,36.0,821.0,822.73,581.93
2016,7,21,10,30,872.0,106.0,2.1,36.0,857.0,860.28,605.78
2016,7,21,10,45,877.5,108.0,2.25,36.5,885.5,893.3,625.4
2016,7,21,11,0,883.0,110.0,2.4,37.0,914.0,923.59,643.25
2016,7,21,11,15,887.0,111.0,2.45,37.0,936.0,948.6,658.29
2016,7,21,11,30,891.0,112.0,2.5,37.0,958.0,970.54,671.49
2016,7,21,11,45,892.0,114.0,2.65,37.5,971.5,987.37,681.09
2016,7,21,12,0,893.0,116.0,2.8,38.0,985.0,1000.85,688.71
2016,7,21,12,15,894.0,116.0,2.9,38.0,991.0,1008.96,694.15
2016,7,21,12,30,895.0,116.0,3.0,38.0,997.0,1013.67,697.66
2016,7,21,12,45,894.5,116.0,3.1,38.5,995.5,1013.49,696.82
2016,7,21,13,0,894.0,116.0,3.2,39.0,994.0,1009.92,694.04
2016,7,21,13,15,892.0,115.5,3.25,39.0,984.0,1000.97,689.16
2016,7,21,13,30,890.0,115.0,3.3,39.0,974.0,988.66,682.32
2016,7,21,13,45,889.5,112.5,3.4,39.0,957.0,972.48,673.5
2016,7,21,14,0,889.0,110.0,3.5,39.0,940.0,952.97,662.63
2016,7,21,14,15,883.5,108.5,3.55,39.0,915.0,926.62,647.15
2016,7,21,14,30,878.0,107.0,3.6,39.0,890.0,897.36,629.81
2016,7,21,14,45,871.5,105.0,3.65,39.0,858.0,863.99,609.75
2016,7,21,15,0,865.0,103.0,3.7,39.0,826.0,828.09,587.92
2016,7,21,15,15,855.5,101.0,3.7,38.5,788.0,787.46,563.77
2016,7,21,15,30,846.0,99.0,3.7,38.0,750.0,744.92,538.02
2016,7,21,15,45,833.5,97.0,3.7,38.0,706.5,698.53,508.2
2016,7,21,16,0,821.0,95.0,3.7,38.0,663.0,650.94,476.85
2016,7,21,16,15,804.5,92.0,3.65,37.5,615.0,598.89,440.96
2016,7,21,16,30,788.0,89.0,3.6,37.0,567.0,546.66,403.85
2016,7,21,16,45,766.0,85.5,3.6,37.0,516.0,490.62,362.18
2016,7,21,17,0,744.0,82.0,3.6,37.0,465.0,435.41,319.9
2016,7,21,17,15,714.5,78.0,3.5,36.5,412.0,377.69,275.09
2016,7,21,17,30,685.0,74.0,3.4,36.0,359.0,322.21,230.65
2016,7,21,17,45,644.0,69.0,3.35,35.5,305.5,263.71,183.2
2016,7,21,18,0,603.0,64.0,3.3,35.0,252.0,210.24,139.11
2016,7,21,18,15,542.5,57.0,2.9,34.0,200.5,155.55,95.5
2016,7,21,18,30,482.0,50.0,2.5,33.0,149.0,107.75,59.31
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,61.77,29.54
2016,7,21,19,0,292.0,30.0,1.8,32.0,60.0,27.01,12.31
2016,7,21,19,15,146.0,15.0,1.8,31.5,30.0,11.36,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,14.74,0.0
2016,7,22,6,15,244.5,27.5,2.35,25.5,56.0,21.2,10.67
2016,7,22,6,30,371.0,40.0,2.3,26.0,93.0,56.13,27.59
2016,7,22,6,45,455.0,47.5,2.3,27.0,141.5,96.39,53.06
2016,7,22,7,0,539.0,55.0,2.3,28.0,190.0,146.54,90.37
2016,7,22,7,15,591.0,61.5,2.15,29.0,242.5,197.92,132.27
2016,7,22,7,30,643.0,68.0,2.0,30.0,295.0,255.01,179.21
2016,7,22,7,45,681.5,71.5,1.9,31.0,349.0,310.8,224.89
2016,7,22,8,0,720.0,75.0,1.8,32.0,403.0,369.12,271.14
2016,7,22,8,15,745.5,78.5,1.85,32.5,455.5,424.71,314.79
2016,7,22,8,30,771.0,82.0,1.9,33.0,508.0,481.84,358.11
2016,7,22,8,45,792.0,84.5,2.0,33.5,558.5,536.66,398.53
2016,7,22,9,0,813.0,87.0,2.1,34.0,609.0,591.65,437.83
2016,7,22,9,15,827.5,89.5,2.2,34.5,655.0,642.52,473.12
2016,7,22,9,30,842.0,92.0,2.3,35.0,701.0,692.65,505.62
2016,7,22,9,45,853.5,93.5,2.4,35.5,742.5,738.52,534.23
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,782.87,561.47
2016,7,22,10,15,873.5,96.5,2.55,36.5,820.0,822.99,585.31
2016,7,22,10,30,882.0,98.0,2.6,37.0,856.0,860.92,607.49
2016,7,22,10,45,888.0,99.0,2.65,37.5,885.0,893.73,626.2
2016,7,22,11,0,894.0,100.0,2.7,38.0,914.0,923.8,643.1
2016,7,22,11,15,898.5,101.0,2.75,38.0,935.5,949.58,658.62
2016,7,22,11,30,903.0,102.0,2.8,38.0,957.0,972.27,672.28
2016,7,22,11,45,900.0,106.5,2.85,38.5,970.0,987.94,680.26
2016,7,22,12,0,897.0,111.0,2.9,39.0,983.0,1000.11,686.2
2016,7,22,12,15,898.0,111.0,2.95,39.0,989.0,1008.27,691.25
2016,7,22,12,30,899.0,111.0,3.0,39.0,995.0,1013.01,694.36
2016,7,22,12,45,898.5,111.0,3.05,39.5,993.5,1012.84,693.13
2016,7,22,13,0,898.0,111.0,3.1,40.0,992.0,1009.26,689.98
2016,7,22,13,15,896.0,111.0,3.15,40.0,982.0,1000.76,685.41
2016,7,22,13,30,894.0,111.0,3.2,40.0,972.0,988.89,678.9
2016,7,22,13,45,890.5,110.0,3.25,40.0,954.5,971.24,668.9
2016,7,22,14,0,887.0,109.0,3.3,40.0,937.0,950.36,656.98
2016,7,22,14,15,882.0,108.0,3.3,40.0,912.5,924.99,641.95
2016,7,22,14,30,877.0,107.0,3.3,40.0,888.0,896.69,625.09
2016,7,22,14,45,862.0,110.0,3.35,40.0,854.5,860.97,603.73
2016,7,22,15,0,847.0,113.0,3.4,40.0,821.0,823.27,580.97
2016,7,22,15,15,837.0,111.0,3.4,39.5,783.0,782.85,557.15
2016,7,22,15,30,827.0,109.0,3.4,39.0,745.0,740.6,531.79
2016,7,22,15,45,814.0,106.5,3.4,39.0,701.5,694.09,502.1
2016,7,22,16,0,801.0,104.0,3.4,39.0,658.0,647.32,471.12
2016,7,22,16,15,783.5,101.0,3.4,38.5,610.0,595.21,435.61
2016,7,22,16,30,766.0,98.0,3.4,38.0,562.0,542.95,398.89
2016,7,22,16,45,742.5,94.5,3.4,38.0,510.5,487.17,357.7
2016,7,22,17,0,719.0,91.0,3.4,38.0,459.0,432.41,316.08
2016,7,22,17,15,688.5,86.0,3.3,37.5,406.0,373.72,270.96
2016,7,22,17,30,658.0,81.0,3.2,37.0,353.0,318.14,226.86
2016,7,22,17,45,613.5,75.5,3.15,36.5,300.0,260.48,180.53
2016,7,22,18,0,569.0,70.0,3.1,36.0,247.0,207.37,137.26
2016,7,22,18,15,507.0,62.0,2.75,35.0,196.0,153.39,94.69
2016,7,22,18,30,445.0,54.0,2.4,34.0,145.0,106.52,59.57
2016,7,22,18,45,347.5,43.0,2.05,33.5,101.0,61.64,30.65
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,28.31,13.57
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.46,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,17.0,13.76,0.0
2016,7,23,6,15,191.0,29.0,2.6,25.5,52.0,22.41,11.43
2016,7,23,6,30,303.0,44.0,2.6,26.0,87.0,55.21,29.01
2016,7,23,6,45,388.5,54.5,2.65,27.0,134.5,95.0,54.7
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,144.34,91.22
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,193.99,131.57
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,249.71,177.48
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,303.84,221.74
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,362.29,268.15
2016,7,23,8,15,699.5,93.5,2.2,31.5,446.5,417.4,311.51
2016,7,23,8,30,727.0,98.0,2.2,32.0,499.0,474.96,355.21
2016,7,23,8,45,752.5,99.5,2.2,33.0,549.5,529.18,394.34
2016,7,23,9,0,778.0,101.0,2.2,34.0,600.0,584.39,432.72
2016,7,23,9,15,794.0,104.0,2.25,34.5,646.5,635.48,467.97
2016,7,23,9,30,810.0,107.0,2.3,35.0,693.0,686.06,501.26
2016,7,23,9,45,825.0,107.5,2.35,35.5,735.0,731.15,529.13
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,776.21,556.58
2016,7,23,10,15,849.0,110.0,2.45,36.0,813.0,816.39,581.67
2016,7,23,10,30,858.0,112.0,2.5,36.0,849.0,854.47,605.27
2016,7,23,10,45,867.0,111.5,2.65,36.5,878.5,887.76,625.11
2016,7,23,11,0,876.0,111.0,2.8,37.0,908.0,918.55,643.3
2016,7,23,11,15,880.5,112.0,2.9,37.5,930.0,943.94,657.68
2016,7,23,11,30,885.0,113.0,3.0,38.0,952.0,966.29,670.18
2016,7,23,11,45,888.5,113.5,3.1,38.5,966.0,984.02,679.84
2016,7,23,12,0,892.0,114.0,3.2,39.0,980.0,998.47,687.56
2016,7,23,12,15,893.0,114.5,3.25,39.0,986.5,1007.1,692.88
2016,7,23,12,30,894.0,115.0,3.3,39.0,993.0,1012.33,696.26
2016,7,23,12,45,894.0,114.5,3.4,39.0,991.5,1012.17,696.82
2016,7,23,13,0,894.0,114.0,3.5,39.0,990.0,1008.59,695.42
2016,7,23,13,15,892.0,113.5,3.55,39.0,980.0,999.63,690.46
2016,7,23,13,30,890.0,113.0,3.6,39.0,970.0,987.29,683.53
2016,7,23,13,45,886.0,112.5,3.65,39.5,952.5,969.69,671.99
2016,7,23,14,0,882.0,112.0,3.7,40.0,935.0,948.91,658.56
2016,7,23,14,15,876.5,110.5,3.7,39.5,909.5,922.66,644.21
2016,7,23,14,30,871.0,109.0,3.7,39.0,884.0,893.53,627.97
2016,7,23,14,45,856.0,112.0,3.7,39.0,850.5,857.95,606.18
2016,7,23,15,0,841.0,115.0,3.7,39.0,817.0,820.41,583.01
2016,7,23,15,15,830.5,113.0,3.7,39.0,779.0,779.76,557.62
2016,7,23,15,30,820.0,111.0,3.7,39.0,741.0,737.34,530.82
2016,7,23,15,45,806.5,108.5,3.75,39.0,697.0,691.93,501.88
2016,7,23,16,0,793.0,106.0,3.8,39.0,653.0,643.94,469.93
2016,7,23,16,15,775.0,103.0,3.8,38.5,605.0,591.84,434.22
2016,7,23,16,30,757.0,100.0,3.8,38.0,557.0,539.66,397.37
2016,7,23,16,45,733.5,96.0,3.8,38.0,506.0,483.78,355.95
2016,7,23,17,0,710.0,92.0,3.8,38.0,455.0,428.95,314.15
2016,7,23,17,15,678.5,87.0,3.75,37.5,402.0,370.29,268.98
2016,7,23,17,30,647.0,82.0,3.7,37.0,349.0,314.87,224.94
2016,7,23,17,45,603.0,76.0,3.65,36.5,296.0,257.47,178.71
2016,7,23,18,0,559.0,70.0,3.6,36.0,243.0,204.59,135.55
2016,7,23,18,15,496.0,62.0,3.3,35.0,192.5,151.0,93.32
2016,7,23,18,30,433.0,54.0,3.0,34.0,142.0,104.67,58.66
2016,7,23,18,45,336.0,42.5,2.75,33.5,98.5,60.1,29.9
2016,7,23,19,0,239.0,31.0,2.5,33.0,55.0,26.68,12.49
2016,7,23,19,15,119.5,15.5,2.6,32.5,27.5,12.07,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,59.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,50.0,22.45,11.27
2016,7,24,6,30,282.0,45.0,2.7,26.0,85.0,54.62,29.24
2016,7,24,6,45,370.0,56.0,2.75,26.5,132.0,93.43,54.32
2016,7,24,7,0,458.0,67.0,2.8,27.0,179.0,143.14,91.24
2016,7,24,7,15,514.0,75.0,2.75,27.5,231.0,192.19,131.17
2016,7,24,7,30,570.0,83.0,2.7,28.0,283.0,247.52,176.93
2016,7,24,7,45,617.5,86.5,2.65,29.0,337.0,301.49,221.27
2016,7,24,8,0,665.0,90.0,2.6,30.0,391.0,360.14,268.21
2016,7,24,8,15,693.0,95.0,2.55,30.5,443.5,415.64,312.13
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,473.65,356.41
2016,7,24,8,45,748.0,101.0,2.45,32.0,547.0,527.96,395.83
2016,7,24,9,0,775.0,102.0,2.4,33.0,598.0,583.42,434.56
2016,7,24,9,15,790.5,105.0,2.35,33.5,644.0,634.09,469.36
2016,7,24,9,30,806.0,108.0,2.3,34.0,690.0,684.21,502.1
2016,7,24,9,45,820.5,109.0,2.3,34.5,732.0,729.27,529.81
2016,7,24,10,0,835.0,110.0,2.3,35.0,774.0,774.3,557.04
2016,7,24,10,15,843.5,112.0,2.3,35.5,809.5,813.93,580.3
2016,7,24,10,30,852.0,114.0,2.3,36.0,845.0,851.44,601.91
2016,7,24,10,45,859.0,115.0,2.35,36.5,874.0,884.31,620.71
2016,7,24,11,0,866.0,116.0,2.4,37.0,903.0,914.59,637.79
2016,7,24,11,15,870.5,117.0,2.45,37.0,924.5,939.77,652.96
2016,7,24,11,30,875.0,118.0,2.5,37.0,946.0,961.95,666.34
2016,7,24,11,45,874.0,121.5,2.6,37.5,959.0,978.14,675.14
2016,7,24,12,0,873.0,125.0,2.7,38.0,972.0,990.97,681.96
2016,7,24,12,15,874.0,125.0,2.7,38.0,978.0,998.95,686.5
2016,7,24,12,30,875.0,125.0,2.7,38.0,984.0,1003.6,689.15
2016,7,24,12,45,872.5,126.5,2.75,38.5,981.5,1002.91,687.66
2016,7,24,13,0,870.0,128.0,2.8,39.0,979.0,998.91,684.31
2016,7,24,13,15,867.5,127.5,2.8,39.0,969.0,989.63,678.89
2016,7,24,13,30,865.0,127.0,2.8,39.0,959.0,977.08,671.6
2016,7,24,13,45,860.0,126.5,2.85,39.0,941.5,958.89,661.34
2016,7,24,14,0,855.0,126.0,2.9,39.0,924.0,937.64,649.23
2016,7,24,14,15,849.0,124.5,2.9,38.5,898.5,911.52,635.07
2016,7,24,14,30,843.0,123.0,2.9,38.0,873.0,882.64,619.1
2016,7,24,14,45,824.0,128.0,2.9,38.0,838.5,846.34,597.0
2016,7,24,15,0,805.0,133.0,2.9,38.0,804.0,811.06,575.46
2016,7,24,15,15,793.5,130.5,2.9,38.0,766.0,769.99,549.95
2016,7,24,15,30,782.0,128.0,2.9,38.0,728.0,727.33,523.16
2016,7,24,15,45,765.0,126.5,2.9,38.0,684.0,680.37,493.16
2016,7,24,16,0,748.0,125.0,2.9,38.0,640.0,632.77,460.67
2016,7,24,16,15,728.5,121.0,2.9,37.5,592.5,580.73,425.28
2016,7,24,16,30,709.0,117.0,2.9,37.0,545.0,528.51,388.69
2016,7,24,16,45,678.5,114.0,2.95,37.0,493.5,472.14,347.3
2016,7,24,17,0,648.0,111.0,3.0,37.0,442.0,417.65,306.13
2016,7,24,17,15,614.0,105.0,3.0,36.5,389.5,360.93,262.79
2016,7,24,17,30,580.0,99.0,3.0,36.0,337.0,307.1,220.43
2016,7,24,17,45,528.0,92.0,3.0,36.0,284.5,250.03,174.76
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,198.51,133.24
2016,7,24,18,15,411.0,74.0,2.85,35.5,182.5,145.7,92.15
2016,7,24,18,30,346.0,63.0,2.7,35.0,133.0,101.23,59.21
2016,7,24,18,45,251.5,48.5,2.55,34.5,91.0,59.2,31.85
2016,7,24,19,0,157.0,34.0,2.4,34.0,49.0,28.27,15.82
2016,7,24,19,15,78.5,17.0,2.45,33.5,24.5,13.35,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.86,0.0
2016,7,25,6,15,46.5,31.0,2.05,26.0,37.5,27.04,14.43
2016,7,25,6,30,93.0,54.0,2.0,26.0,67.0,53.78,34.24
2016,7,25,6,45,146.5,78.0,2.0,26.5,109.0,88.1,59.2
2016,7,25,7,0,200.0,102.0,2.0,27.0,151.0,130.01,91.0
2016,7,25,7,15,290.5,107.0,2.0,27.0,198.0,169.37,120.63
2016,7,25,7,30,381.0,112.0,2.0,27.0,245.0,219.12,159.76
2016,7,25,7,45,357.5,139.0,2.0,27.5,281.0,260.2,194.32
2016,7,25,8,0,334.0,166.0,2.0,28.0,317.0,297.25,224.4
2016,7,25,8,15,401.0,179.0,1.9,28.0,382.5,361.73,273.99
2016,7,25,8,30,468.0,192.0,1.8,28.0,448.0,431.79,326.67
2016,7,25,8,45,505.5,196.0,1.75,28.5,498.0,482.59,363.69
2016,7,25,9,0,543.0,200.0,1.7,29.0,548.0,536.08,401.72
2016,7,25,9,15,564.5,207.5,1.6,29.5,592.5,584.77,434.79
2016,7,25,9,30,586.0,215.0,1.5,30.0,637.0,635.43,468.1
2016,7,25,9,45,625.0,207.0,1.4,30.5,682.0,682.88,498.79
2016,7,25,10,0,664.0,199.0,1.3,31.0,727.0,731.53,529.35
2016,7,25,10,15,676.5,203.0,1.35,31.5,762.0,771.07,553.93
2016,7,25,10,30,689.0,207.0,1.4,32.0,797.0,809.28,576.92
2016,7,25,10,45,718.0,196.5,1.45,33.0,830.5,846.03,597.26
2016,7,25,11,0,747.0,186.0,1.5,34.0,864.0,879.49,615.24
2016,7,25,11,15,753.5,188.0,1.65,34.5,886.0,905.2,630.68
2016,7,25,11,30,760.0,190.0,1.8,35.0,908.0,928.38,644.57
2016,7,25,11,45,785.5,175.5,1.95,35.5,928.0,950.95,658.07
2016,7,25,12,0,811.0,161.0,2.1,36.0,948.0,971.05,670.04
2016,7,25,12,15,813.0,161.5,2.2,36.5,954.5,980.21,674.84
2016,7,25,12,30,815.0,162.0,2.3,37.0,961.0,986.21,677.89
2016,7,25,12,45,819.5,158.5,2.45,37.5,961.0,987.48,678.61
2016,7,25,13,0,824.0,155.0,2.6,38.0,961.0,979.92,674.02
2016,7,25,13,15,822.0,154.0,2.7,38.0,951.5,971.0,669.66
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,958.97,663.43
2016,7,25,13,45,818.5,150.5,2.9,38.0,925.5,942.88,654.72
2016,7,25,14,0,817.0,148.0,3.0,38.0,909.0,923.74,644.11
2016,7,25,14,15,811.0,146.5,3.1,38.0,884.0,902.48,632.16
2016,7,25,14,30,805.0,145.0,3.2,38.0,859.0,874.19,615.67
2016,7,25,14,45,532.0,270.0,3.35,38.0,735.5,739.16,526.18
2016,7,25,15,0,259.0,395.0,3.5,38.0,612.0,613.54,436.1
2016,7,25,15,15,258.5,375.0,3.6,37.5,582.5,582.77,417.72
2016,7,25,15,30,258.0,355.0,3.7,37.0,553.0,551.26,398.01
2016,7,25,15,45,462.0,258.0,3.8,37.0,586.5,592.76,432.47
2016,7,25,16,0,666.0,161.0,3.9,37.0,620.0,613.75,451.31
2016,7,25,16,15,368.0,209.0,4.0,36.5,460.0,440.83,325.88
2016,7,25,16,30,70.0,257.0,4.1,36.0,300.0,290.63,213.72
2016,7,25,16,45,38.0,210.0,4.2,35.5,233.5,223.97,165.31
2016,7,25,17,0,6.0,163.0,4.3,35.0,167.0,160.21,117.96
2016,7,25,17,15,3.0,84.5,4.25,34.5,86.5,82.96,59.25
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.79,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.82,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.88,0.0
2016,7,26,6,15,61.5,30.0,2.25,25.0,38.0,26.23,13.61
2016,7,26,6,30,114.0,53.0,2.3,25.0,68.0,53.0,33.15
2016,7,26,6,45,57.5,67.0,2.4,25.5,74.5,69.46,48.18
2016,7,26,7,0,1.0,81.0,2.5,26.0,81.0,77.45,57.33
2016,7,26,7,15,11.5,102.5,2.5,26.0,106.5,100.69,75.86
2016,7,26,7,30,22.0,124.0,2.5,26.0,132.0,125.27,95.29
2016,7,26,7,45,19.5,141.0,2.55,26.5,149.0,142.33,108.58
2016,7,26,8,0,17.0,158.0,2.6,27.0,166.0,159.08,121.3
2016,7,26,8,15,161.5,189.0,2.6,27.0,276.5,258.54,198.18
2016,7,26,8,30,306.0,220.0,2.6,27.0,387.0,373.9,286.13
2016,7,26,8,45,234.0,254.5,2.65,27.5,390.0,382.03,290.82
2016,7,26,9,0,162.0,289.0,2.7,28.0,393.0,384.06,290.48
2016,7,26,9,15,381.5,247.0,2.7,28.0,515.5,502.27,380.68
2016,7,26,9,30,601.0,205.0,2.7,28.0,638.0,636.33,479.53
2016,7,26,9,45,626.0,205.0,2.75,28.5,680.0,681.77,510.05
2016,7,26,10,0,651.0,205.0,2.8,29.0,722.0,727.38,540.63
2016,7,26,10,15,663.5,209.0,2.8,29.0,756.5,766.49,566.82
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,804.32,591.76
2016,7,26,10,45,692.5,211.0,2.8,29.5,821.5,838.18,612.04
2016,7,26,11,0,709.0,209.0,2.8,30.0,852.0,870.49,631.1
2016,7,26,11,15,464.5,341.5,2.8,30.0,767.0,789.31,570.69
2016,7,26,11,30,220.0,474.0,2.8,30.0,682.0,688.26,494.88
2016,7,26,11,45,200.5,484.0,2.8,30.5,676.5,683.4,490.3
2016,7,26,12,0,181.0,494.0,2.8,31.0,671.0,677.14,484.22
2016,7,26,12,15,302.0,462.5,2.8,31.0,758.5,772.8,551.65
2016,7,26,12,30,423.0,431.0,2.8,31.0,846.0,867.47,616.17
2016,7,26,12,45,326.5,462.5,2.8,31.0,782.5,799.01,568.02
2016,7,26,13,0,230.0,494.0,2.8,31.0,719.0,728.17,518.78
2016,7,26,13,15,298.5,463.5,2.8,31.0,752.5,768.11,548.18
2016,7,26,13,30,367.0,433.0,2.8,31.0,786.0,800.5,571.73
2016,7,26,13,45,562.0,308.5,2.85,31.0,837.5,861.82,619.18
2016,7,26,14,0,757.0,184.0,2.9,31.0,889.0,907.91,652.66
2016,7,26,14,15,490.5,310.5,2.9,30.5,762.0,773.06,560.59
2016,7,26,14,30,224.0,437.0,2.9,30.0,635.0,638.49,463.33
2016,7,26,14,45,172.0,419.5,2.9,30.0,568.5,568.45,415.11
2016,7,26,15,0,120.0,402.0,2.9,30.0,502.0,501.09,367.52
2016,7,26,15,15,172.0,381.0,2.85,30.0,516.5,516.44,380.68
2016,7,26,15,30,224.0,360.0,2.8,30.0,531.0,527.39,390.14
2016,7,26,15,45,455.0,254.5,2.8,30.0,576.0,584.37,436.5
2016,7,26,16,0,686.0,149.0,2.8,30.0,621.0,615.15,462.71
2016,7,26,16,15,641.0,155.0,2.75,29.5,570.0,559.67,422.59
2016,7,26,16,30,596.0,161.0,2.7,29.0,519.0,506.88,383.99
2016,7,26,16,45,416.5,185.5,2.7,29.0,425.0,403.39,305.94
2016,7,26,17,0,237.0,210.0,2.7,29.0,331.0,317.4,240.47
2016,7,26,17,15,386.0,159.0,2.6,28.5,328.5,316.95,239.33
2016,7,26,17,30,535.0,108.0,2.5,28.0,326.0,299.14,221.89
2016,7,26,17,45,490.0,98.5,2.4,28.0,275.0,243.26,175.78
2016,7,26,18,0,445.0,89.0,2.3,28.0,224.0,193.25,134.24
2016,7,26,18,15,379.0,77.0,2.1,27.5,175.5,141.98,93.38
2016,7,26,18,30,313.0,65.0,1.9,27.0,127.0,98.37,60.29
2016,7,26,18,45,228.0,49.0,1.7,26.5,86.5,57.62,32.63
2016,7,26,19,0,143.0,33.0,1.5,26.0,46.0,26.93,15.14
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.0,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.9,0.0
2016,7,27,6,15,46.0,30.0,0.8,23.5,36.0,26.17,13.38
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,53.32,34.25
2016,7,27,6,45,155.0,76.5,1.2,24.5,109.0,87.49,58.79
2016,7,27,7,0,220.0,99.0,1.4,25.0,152.0,130.47,91.15
2016,7,27,7,15,203.0,116.0,1.45,25.5,175.0,157.18,114.41
2016,7,27,7,30,186.0,133.0,1.5,26.0,198.0,181.48,135.41
2016,7,27,7,45,132.5,157.5,1.55,26.5,208.0,198.02,150.15
2016,7,27,8,0,79.0,182.0,1.6,27.0,218.0,207.55,158.13
2016,7,27,8,15,207.5,197.5,1.6,27.5,307.0,287.87,219.06
2016,7,27,8,30,336.0,213.0,1.6,28.0,396.0,382.5,289.76
2016,7,27,8,45,204.0,244.0,1.65,28.5,359.0,354.9,267.74
2016,7,27,9,0,72.0,275.0,1.7,29.0,322.0,312.9,234.24
2016,7,27,9,15,112.5,306.0,1.75,29.0,385.0,376.75,281.37
2016,7,27,9,30,153.0,337.0,1.8,29.0,448.0,442.03,328.3
2016,7,27,9,45,182.0,358.0,1.85,29.5,497.0,492.06,362.84
2016,7,27,10,0,211.0,379.0,1.9,30.0,546.0,543.99,398.18
2016,7,27,10,15,258.0,388.5,2.0,30.0,602.0,604.7,440.53
2016,7,27,10,30,305.0,398.0,2.1,30.0,658.0,664.41,481.66
2016,7,27,10,45,162.0,354.0,2.25,30.5,492.5,499.03,364.41
2016,7,27,11,0,19.0,310.0,2.4,31.0,327.0,320.1,233.32
2016,7,27,11,15,80.0,393.0,2.5,31.0,468.0,465.41,338.91
2016,7,27,11,30,141.0,476.0,2.6,31.0,609.0,614.63,442.09
2016,7,27,11,45,389.0,379.5,2.75,31.0,754.5,771.81,555.42
2016,7,27,12,0,637.0,283.0,2.9,31.0,900.0,925.84,662.82
2016,7,27,12,15,639.0,284.0,2.95,31.0,906.5,934.32,667.21
2016,7,27,12,30,641.0,285.0,3.0,31.0,913.0,940.2,671.2
2016,7,27,12,45,644.5,281.5,3.15,31.0,912.0,940.48,672.55
2016,7,27,13,0,648.0,278.0,3.3,31.0,911.0,938.09,672.23
2016,7,27,13,15,645.0,277.0,3.35,31.0,901.5,929.05,666.84
2016,7,27,13,30,642.0,276.0,3.4,31.0,892.0,917.44,659.87
2016,7,27,13,45,640.5,271.0,3.45,31.0,876.0,900.82,649.79
2016,7,27,14,0,639.0,266.0,3.5,31.0,860.0,881.74,638.11
2016,7,27,14,15,630.5,263.0,3.5,31.0,835.5,855.8,621.41
2016,7,27,14,30,622.0,260.0,3.5,31.0,811.0,827.91,603.37
2016,7,27,14,45,638.0,238.5,3.5,31.0,786.0,801.21,586.87
2016,7,27,15,0,654.0,217.0,3.5,31.0,761.0,771.27,567.98
2016,7,27,15,15,401.0,290.5,3.45,31.0,619.0,616.43,455.9
2016,7,27,15,30,148.0,364.0,3.4,31.0,477.0,473.81,349.66
2016,7,27,15,45,90.5,316.5,3.35,31.0,384.5,375.58,278.95
2016,7,27,16,0,33.0,269.0,3.3,31.0,292.0,285.57,212.46
2016,7,27,16,15,21.0,230.0,3.15,30.5,244.0,236.1,176.42
2016,7,27,16,30,9.0,191.0,3.0,30.0,196.0,190.1,142.28
2016,7,27,16,45,204.0,185.5,2.85,30.0,289.0,290.14,220.55
2016,7,27,17,0,399.0,180.0,2.7,30.0,382.0,365.98,276.47
2016,7,27,17,15,404.5,161.5,2.3,29.5,346.0,326.87,245.16
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,286.64,212.43
2016,7,27,17,45,364.5,128.5,1.55,29.0,260.5,233.87,169.97
2016,7,27,18,0,319.0,114.0,1.2,29.0,211.0,185.86,131.31
2016,7,27,18,15,253.0,97.0,1.1,28.5,164.0,137.42,93.98
2016,7,27,18,30,187.0,80.0,1.0,28.0,117.0,96.66,63.74
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.5,58.25,36.54
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,29.84,17.06
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,25.0,10.0,9.83,0.0
2016,7,28,6,15,92.5,29.5,2.4,25.0,41.5,24.5,11.67
2016,7,28,6,30,185.0,49.0,2.5,25.0,73.0,53.06,31.13
2016,7,28,6,45,274.5,63.0,2.7,25.5,118.5,87.98,54.08
2016,7,28,7,0,364.0,77.0,2.9,26.0,164.0,134.46,88.32
2016,7,28,7,15,424.0,87.5,2.95,26.0,214.5,181.34,126.25
2016,7,28,7,30,484.0,98.0,3.0,26.0,265.0,235.01,170.63
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.5,288.93,215.26
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,347.38,262.93
2016,7,28,8,15,441.0,164.5,3.25,27.5,375.5,365.9,279.37
2016,7,28,8,30,290.0,221.0,3.2,28.0,379.0,366.68,279.85
2016,7,28,8,45,185.5,249.5,3.2,28.5,354.5,349.84,266.0
2016,7,28,9,0,81.0,278.0,3.2,29.0,330.0,321.45,242.44
2016,7,28,9,15,418.5,203.5,3.1,29.0,500.5,484.17,368.61
2016,7,28,9,30,756.0,129.0,3.0,29.0,671.0,670.05,506.26
2016,7,28,9,45,773.5,129.5,2.9,29.5,713.5,716.45,535.19
2016,7,28,10,0,791.0,130.0,2.8,30.0,756.0,762.03,563.35
2016,7,28,10,15,801.0,132.0,2.75,30.5,791.5,801.82,587.33
2016,7,28,10,30,811.0,134.0,2.7,31.0,827.0,839.72,609.71
2016,7,28,10,45,820.0,135.0,2.7,31.5,856.5,870.26,627.3
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,901.45,645.2
2016,7,28,11,15,834.5,137.0,2.75,32.0,908.0,926.81,660.93
2016,7,28,11,30,840.0,138.0,2.8,32.0,930.0,949.32,674.91
2016,7,28,11,45,845.5,137.0,2.85,32.0,945.0,966.87,685.81
2016,7,28,12,0,851.0,136.0,2.9,32.0,960.0,981.36,694.88
2016,7,28,12,15,852.5,136.5,2.95,32.0,966.5,990.18,700.5
2016,7,28,12,30,854.0,137.0,3.0,32.0,973.0,995.75,704.21
2016,7,28,12,45,853.5,137.0,3.1,32.5,971.0,995.55,703.38
2016,7,28,13,0,853.0,137.0,3.2,33.0,969.0,992.08,700.62
2016,7,28,13,15,666.0,273.5,3.25,33.0,919.5,946.71,672.14
2016,7,28,13,30,479.0,410.0,3.3,33.0,870.0,891.66,630.58
2016,7,28,13,45,660.0,271.5,3.4,33.0,892.5,920.42,657.41
2016,7,28,14,0,841.0,133.0,3.5,33.0,915.0,932.2,666.52
2016,7,28,14,15,835.0,132.0,3.55,32.5,890.0,906.76,652.23
2016,7,28,14,30,829.0,131.0,3.6,32.0,865.0,878.59,636.29
2016,7,28,14,45,820.5,129.0,3.7,32.0,833.0,844.67,615.38
2016,7,28,15,0,812.0,127.0,3.8,32.0,801.0,808.5,592.77
2016,7,28,15,15,801.0,124.5,3.8,31.5,762.5,769.99,569.1
2016,7,28,15,30,790.0,122.0,3.8,31.0,724.0,727.24,542.18
2016,7,28,15,45,419.5,204.5,3.85,31.0,522.5,509.48,383.77
2016,7,28,16,0,49.0,287.0,3.9,31.0,321.0,314.09,233.92
2016,7,28,16,15,326.5,222.0,3.85,30.5,420.0,425.01,322.59
2016,7,28,16,30,604.0,157.0,3.8,30.0,519.0,507.21,385.77
2016,7,28,16,45,467.0,175.0,3.8,30.0,439.5,419.31,318.4
2016,7,28,17,0,330.0,193.0,3.8,30.0,360.0,344.49,260.97
2016,7,28,17,15,321.0,170.0,3.65,29.5,317.0,299.08,225.92
2016,7,28,17,30,312.0,147.0,3.5,29.0,274.0,254.34,190.39
2016,7,28,17,45,289.0,127.0,3.35,28.5,230.5,209.06,153.89
2016,7,28,18,0,266.0,107.0,3.2,28.0,187.0,166.29,118.99
2016,7,28,18,15,228.5,88.0,3.0,27.5,146.5,124.47,85.47
2016,7,28,18,30,191.0,69.0,2.8,27.0,106.0,87.11,56.41
2016,7,28,18,45,132.5,49.5,2.6,26.5,71.5,52.6,31.8
2016,7,28,19,0,74.0,30.0,2.4,26.0,37.0,25.35,13.48
2016,7,28,19,15,37.0,15.0,2.4,26.0,18.5,14.74,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,8.0,4.5,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,16.0,9.0,1.8,24.0,10.0,8.85,0.0
2016,7,29,6,15,109.5,27.5,1.95,24.0,41.5,22.93,10.24
2016,7,29,6,30,203.0,46.0,2.1,24.0,73.0,50.16,28.48
2016,7,29,6,45,287.0,60.5,2.25,24.5,118.0,86.88,52.89
2016,7,29,7,0,371.0,75.0,2.4,25.0,163.0,133.55,87.59
2016,7,29,7,15,259.0,104.5,2.45,25.0,174.0,159.15,114.53
2016,7,29,7,30,147.0,134.0,2.5,25.0,185.0,171.02,128.97
2016,7,29,7,45,363.0,122.5,2.6,25.5,277.0,245.82,185.19
2016,7,29,8,0,579.0,111.0,2.7,26.0,369.0,344.9,261.73
2016,7,29,8,15,479.0,156.5,2.7,26.0,388.5,375.51,287.68
2016,7,29,8,30,379.0,202.0,2.7,26.0,408.0,393.85,302.47
2016,7,29,8,45,394.0,221.5,2.75,26.5,454.0,444.41,340.26
2016,7,29,9,0,409.0,241.0,2.8,27.0,500.0,493.9,376.19
2016,7,29,9,15,329.5,283.5,2.75,27.0,503.0,501.28,379.71
2016,7,29,9,30,250.0,326.0,2.7,27.0,506.0,503.08,378.68
2016,7,29,9,45,182.5,351.0,2.7,27.5,486.5,485.82,363.45
2016,7,29,10,0,115.0,376.0,2.7,28.0,467.0,465.47,345.78
2016,7,29,10,15,79.5,370.0,2.65,28.5,434.5,431.35,319.27
2016,7,29,10,30,44.0,364.0,2.6,29.0,402.0,397.93,293.19
2016,7,29,10,45,89.0,407.0,2.55,29.5,487.0,482.92,353.84
2016,7,29,11,0,134.0,450.0,2.5,30.0,572.0,575.03,417.1
2016,7,29,11,15,224.5,452.0,2.35,30.0,661.5,666.13,480.27
2016,7,29,11,30,315.0,454.0,2.2,30.0,751.0,765.06,546.52
2016,7,29,11,45,318.5,458.5,2.1,30.5,763.0,778.75,552.63
2016,7,29,12,0,322.0,463.0,2.0,31.0,775.0,791.19,558.53
2016,7,29,12,15,361.5,446.0,1.85,31.0,798.5,816.46,574.65
2016,7,29,12,30,401.0,429.0,1.7,31.0,822.0,840.58,589.64
2016,7,29,12,45,628.5,282.0,1.6,31.5,895.5,925.69,648.59
2016,7,29,13,0,856.0,135.0,1.5,32.0,969.0,993.37,687.61
2016,7,29,13,15,854.0,134.5,1.45,32.0,959.5,984.6,681.0
2016,7,29,13,30,852.0,134.0,1.4,32.0,950.0,972.58,673.4
2016,7,29,13,45,853.0,129.5,1.4,32.5,934.0,956.26,662.68
2016,7,29,14,0,854.0,125.0,1.4,33.0,918.0,936.67,650.09
2016,7,29,14,15,849.0,124.0,1.5,33.0,893.5,911.82,636.94
2016,7,29,14,30,844.0,123.0,1.6,33.0,869.0,884.13,621.88
2016,7,29,14,45,632.0,229.0,1.7,33.0,776.0,786.86,561.07
2016,7,29,15,0,420.0,335.0,1.8,33.0,683.0,692.26,495.12
2016,7,29,15,15,585.0,240.5,1.9,33.0,700.0,714.95,516.78
2016,7,29,15,30,750.0,146.0,2.0,33.0,717.0,721.01,525.41
2016,7,29,15,45,742.5,138.5,2.1,33.0,675.0,675.9,496.17
2016,7,29,16,0,735.0,131.0,2.2,33.0,633.0,629.39,464.92
2016,7,29,16,15,715.0,127.0,2.25,33.0,585.5,577.34,428.47
2016,7,29,16,30,695.0,123.0,2.3,33.0,538.0,525.41,391.09
2016,7,29,16,45,675.5,115.5,2.35,33.0,488.0,470.78,350.71
2016,7,29,17,0,656.0,108.0,2.4,33.0,438.0,416.93,309.63
2016,7,29,17,15,621.5,102.0,2.15,32.5,385.5,359.41,264.73
2016,7,29,17,30,587.0,96.0,1.9,32.0,333.0,304.86,221.0
2016,7,29,17,45,544.5,87.0,1.7,31.5,280.5,248.24,175.14
2016,7,29,18,0,502.0,78.0,1.5,31.0,228.0,196.09,132.41
2016,7,29,18,15,435.5,68.0,1.4,30.0,178.5,143.35,90.95
2016,7,29,18,30,369.0,58.0,1.3,29.0,129.0,97.7,56.85
2016,7,29,18,45,273.5,43.5,1.25,28.0,87.0,54.67,28.77
2016,7,29,19,0,178.0,29.0,1.2,27.0,45.0,22.95,11.36
2016,7,29,19,15,89.0,14.5,1.2,26.5,22.5,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,8.85,0.0
2016,7,30,6,15,114.5,27.5,2.25,24.0,41.0,22.92,9.78
2016,7,30,6,30,210.0,46.0,2.4,24.0,73.0,50.35,28.44
2016,7,30,6,45,307.5,58.5,2.6,24.5,119.5,87.09,52.22
2016,7,30,7,0,405.0,71.0,2.8,25.0,166.0,135.35,87.65
2016,7,30,7,15,465.0,80.5,2.8,25.5,217.5,184.5,127.5
2016,7,30,7,30,525.0,90.0,2.8,26.0,269.0,239.64,173.08
2016,7,30,7,45,576.5,94.5,2.85,27.0,323.5,293.53,217.53
2016,7,30,8,0,628.0,99.0,2.9,28.0,378.0,352.66,265.23
2016,7,30,8,15,659.0,104.0,2.85,28.5,430.5,407.79,309.28
2016,7,30,8,30,690.0,109.0,2.8,29.0,483.0,465.22,353.67
2016,7,30,8,45,717.5,111.5,2.75,29.5,534.0,520.17,394.85
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,576.58,435.75
2016,7,30,9,15,762.5,117.5,2.65,30.5,631.5,627.98,471.73
2016,7,30,9,30,780.0,121.0,2.6,31.0,678.0,679.08,506.39
2016,7,30,9,45,797.0,121.0,2.55,31.5,721.0,725.67,535.52
2016,7,30,10,0,814.0,121.0,2.5,32.0,764.0,771.33,563.41
2016,7,30,10,15,823.5,123.5,2.5,32.0,799.5,809.63,587.42
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,848.05,611.36
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,882.11,630.98
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,913.84,648.94
2016,7,30,11,15,860.0,125.0,2.55,33.0,918.0,939.39,664.61
2016,7,30,11,30,865.0,126.0,2.6,33.0,940.0,961.96,678.48
2016,7,30,11,45,878.5,119.0,2.65,33.5,957.0,981.75,689.27
2016,7,30,12,0,892.0,112.0,2.7,34.0,974.0,998.55,698.22
2016,7,30,12,15,893.0,112.5,2.8,34.0,980.5,1007.24,704.11
2016,7,30,12,30,894.0,113.0,2.9,34.0,987.0,1012.49,708.02
2016,7,30,12,45,895.0,112.0,3.0,34.5,985.0,1012.78,707.53
2016,7,30,13,0,896.0,111.0,3.1,35.0,983.0,1009.61,705.0
2016,7,30,13,15,894.0,110.5,3.15,35.0,973.5,1000.49,699.95
2016,7,30,13,30,892.0,110.0,3.2,35.0,964.0,987.96,692.89
2016,7,30,13,45,888.0,109.5,3.3,35.5,946.0,970.13,681.52
2016,7,30,14,0,884.0,109.0,3.4,36.0,928.0,949.09,668.18
2016,7,30,14,15,878.5,107.5,3.45,36.0,903.0,922.53,652.41
2016,7,30,14,30,873.0,106.0,3.5,36.0,878.0,893.06,634.74
2016,7,30,14,45,864.5,105.0,3.55,36.0,845.5,858.74,613.82
2016,7,30,15,0,856.0,104.0,3.6,36.0,813.0,822.02,591.2
2016,7,30,15,15,846.0,102.5,3.65,35.5,774.5,781.39,566.94
2016,7,30,15,30,836.0,101.0,3.7,35.0,736.0,738.9,541.04
2016,7,30,15,45,821.5,99.0,3.75,35.0,691.5,691.05,509.95
2016,7,30,16,0,807.0,97.0,3.8,35.0,647.0,642.18,477.14
2016,7,30,16,15,789.5,94.0,3.75,34.5,599.0,590.28,440.73
2016,7,30,16,30,772.0,91.0,3.7,34.0,551.0,537.34,402.49
2016,7,30,16,45,746.0,88.5,3.7,34.0,499.0,480.59,359.6
2016,7,30,17,0,720.0,86.0,3.7,34.0,447.0,425.14,316.45
2016,7,30,17,15,688.0,81.5,3.45,33.5,393.5,366.81,270.36
2016,7,30,17,30,656.0,77.0,3.2,33.0,340.0,310.2,224.38
2016,7,30,17,45,609.0,71.5,3.0,32.5,286.5,251.77,176.47
2016,7,30,18,0,562.0,66.0,2.8,32.0,233.0,198.24,132.11
2016,7,30,18,15,494.5,58.0,2.55,31.0,182.0,143.77,88.81
2016,7,30,18,30,427.0,50.0,2.3,30.0,131.0,97.17,53.92
2016,7,30,18,45,323.0,38.5,2.1,29.5,88.0,53.06,25.86
2016,7,30,19,0,219.0,27.0,1.9,29.0,45.0,21.31,9.72
2016,7,30,19,15,109.5,13.5,1.9,28.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
