Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,25.0,10.0,8.85,0.0
2016,7,31,6,15,149.5,25.0,3.4,25.0,42.5,19.45,6.95
2016,7,31,6,30,267.0,41.0,3.5,25.0,75.0,48.54,25.33
2016,7,31,6,45,379.0,49.0,3.65,25.5,123.5,86.35,48.51
2016,7,31,7,0,491.0,57.0,3.8,26.0,172.0,136.92,85.11
2016,7,31,7,15,548.0,64.0,3.8,26.5,224.5,187.17,126.44
2016,7,31,7,30,605.0,71.0,3.8,27.0,277.0,243.83,174.03
2016,7,31,7,45,656.0,73.0,3.85,27.5,332.5,299.62,221.17
2016,7,31,8,0,707.0,75.0,3.9,28.0,388.0,361.22,272.1
2016,7,31,8,15,734.0,79.0,3.9,28.5,441.0,417.68,318.06
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,475.89,363.89
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,530.52,405.69
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,585.45,446.41
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,635.94,483.61
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,686.26,518.63
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,733.12,549.04
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,778.6,578.07
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,818.73,602.86
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,856.67,625.9
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,890.31,646.06
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,921.31,664.34
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,946.69,678.63
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,968.95,690.86
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,986.93,700.62
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,1001.6,708.33
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,1009.9,713.54
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,1014.7,716.69
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,1014.49,715.31
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,1010.78,711.85
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,1001.56,706.51
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,988.9,699.09
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,969.99,687.76
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,947.9,674.44
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,922.17,658.56
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,893.49,640.76
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,855.44,616.73
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,815.84,591.55
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,774.59,566.23
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,731.58,539.33
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,684.93,508.7
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,635.89,474.76
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,583.81,438.0
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,531.73,400.14
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,474.49,356.57
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,419.19,313.3
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,360.81,267.1
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,305.31,221.98
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,246.96,174.27
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,194.03,130.65
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,140.62,88.4
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,95.37,54.67
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,51.81,26.66
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,21.78,9.7
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,13.76,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.9,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,24.75,9.83
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,51.16,31.37
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,85.19,52.81
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,135.09,88.3
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,183.93,127.76
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,241.05,174.87
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,296.34,220.27
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,359.0,270.94
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,416.03,317.05
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,475.33,363.55
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,531.61,405.76
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,588.94,447.35
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,641.52,484.91
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,693.67,520.82
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,741.45,551.51
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,786.01,579.51
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,826.96,604.68
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,865.83,628.15
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,900.44,648.56
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,932.53,667.14
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,958.62,683.13
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,981.66,697.19
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,999.53,706.79
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,1014.1,714.37
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,1022.81,719.54
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,1028.05,722.67
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,1028.32,721.29
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,1025.1,717.87
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,1015.9,712.32
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,1003.27,704.74
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,984.77,693.55
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,962.99,680.34
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,936.21,663.97
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,906.49,645.7
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,872.17,624.38
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,835.33,601.3
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,793.36,574.47
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,749.53,546.19
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,701.27,514.76
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,652.82,482.09
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,599.08,444.57
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,545.21,405.84
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,487.35,363.08
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,430.58,319.7
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,371.2,272.77
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,313.59,225.99
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,253.75,176.96
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,198.87,131.56
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,143.81,87.99
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,96.92,53.21
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,51.56,24.92
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,20.19,8.18
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,17.04,4.5
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,48.74,26.83
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,85.65,49.51
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,137.15,86.39
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,187.3,127.29
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,244.28,174.78
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,300.36,221.77
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,362.21,272.63
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,419.58,319.01
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,478.11,364.79
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,534.32,406.69
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,591.53,447.79
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,642.27,483.63
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,692.91,517.22
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,740.32,547.05
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,786.41,575.43
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,827.37,599.91
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,866.11,622.56
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,899.51,641.75
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,930.23,659.07
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,955.81,674.4
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,978.22,687.77
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,995.41,696.83
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,1009.18,703.85
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,1017.48,709.02
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,1022.26,712.17
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,1022.01,710.85
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,1018.22,707.49
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,1008.43,702.0
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,995.18,694.48
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,977.05,682.86
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,955.64,669.24
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,929.19,654.93
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,899.78,638.63
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,865.32,617.6
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,828.36,594.79
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,786.59,569.58
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,742.9,542.72
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,695.04,511.68
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,646.04,478.97
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,593.0,441.79
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,539.99,403.5
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,482.57,360.11
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,426.17,316.22
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,367.51,269.83
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,311.31,224.03
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,251.53,174.95
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,197.35,129.93
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,141.84,85.83
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,94.32,50.53
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,49.12,22.6
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,18.72,6.67
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,14.22,2.26
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,46.25,22.7
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,85.09,46.38
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,136.31,83.54
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,187.58,125.42
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,245.39,173.62
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,301.71,220.46
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,363.2,270.18
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,419.98,315.61
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,478.61,360.9
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,534.32,402.54
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,589.96,442.74
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,641.89,478.84
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,693.17,512.08
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,740.0,541.16
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,785.3,568.73
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,826.75,593.33
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,866.0,616.18
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,899.6,635.51
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,930.46,653.0
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,956.52,668.79
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,979.44,682.67
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,996.17,691.36
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,1009.46,698.02
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,1017.73,703.16
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,1022.5,706.3
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,1022.22,705.42
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,1018.4,702.49
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,1009.58,697.69
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,997.27,690.86
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,978.58,680.49
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,956.59,668.08
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,930.53,652.77
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,901.47,635.52
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,865.82,613.95
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,827.86,590.73
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,786.17,566.0
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,742.58,539.61
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,694.67,508.91
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,645.59,476.37
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,593.24,439.96
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,539.75,401.61
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,482.68,358.65
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,426.59,315.16
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,367.09,268.44
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,310.17,222.35
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,250.26,173.34
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,195.91,128.35
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,140.53,84.55
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,93.23,49.64
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,48.52,22.19
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,18.89,6.15
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,13.05,1.11
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,45.45,21.46
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,84.72,45.14
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,135.99,82.35
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,187.8,124.91
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,245.95,173.73
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,303.34,221.83
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,363.82,271.2
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,420.61,316.99
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,479.07,362.5
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,534.66,404.38
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,589.98,444.68
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,641.86,481.28
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,693.02,514.93
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,739.71,544.29
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,784.65,571.99
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,825.58,596.62
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,864.31,619.49
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,896.94,638.44
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,926.57,655.37
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,952.41,671.2
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,975.13,685.12
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,991.21,693.81
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,1003.86,700.45
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,1013.04,706.17
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,1018.74,709.86
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,1016.44,707.53
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,1010.69,703.2
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,1001.0,697.71
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,987.93,690.2
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,967.78,678.3
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,944.63,664.55
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,918.38,649.95
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,889.31,633.44
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,854.46,611.97
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,817.31,588.85
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,775.97,562.55
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,734.77,536.12
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,686.96,504.89
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,637.95,471.28
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,584.87,434.04
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,531.83,395.77
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,475.83,353.65
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,420.51,310.8
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,360.93,264.08
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,304.69,218.62
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,246.35,170.88
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,192.22,126.08
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,137.56,83.0
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,91.07,48.83
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,47.14,21.72
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.06,4.95
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,13.6,0.71
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,45.42,21.84
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,85.01,46.16
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,136.11,83.45
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,187.5,125.35
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,245.64,173.79
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,302.25,221.41
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,363.66,271.74
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,421.07,317.74
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,480.45,363.62
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,536.47,405.46
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,592.98,446.17
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,645.35,482.59
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,695.85,515.58
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,743.05,544.67
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,788.73,572.16
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,829.55,597.51
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,868.17,621.24
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,901.78,640.26
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,932.6,657.36
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,958.0,672.78
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,980.28,686.32
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,995.52,694.14
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,1007.2,699.89
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,1015.82,705.31
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,1020.97,708.74
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,1019.14,706.99
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,1013.84,703.25
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,1003.62,697.62
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,990.01,690.01
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,971.18,679.57
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,949.2,667.17
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,921.77,652.3
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,891.52,635.49
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,852.72,611.67
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,815.31,588.58
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,772.95,561.94
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,729.01,533.93
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,680.37,502.26
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,630.98,467.92
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,577.34,430.6
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,523.74,392.13
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,466.4,348.95
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,410.62,305.72
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,351.84,259.56
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,296.28,214.71
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,239.05,167.99
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,186.75,124.94
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,133.4,83.01
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,88.1,49.77
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,46.28,23.25
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,18.76,4.51
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,14.72,0.44
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,43.34,22.18
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,80.51,45.69
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,129.69,81.63
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,178.76,121.39
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,234.96,167.99
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,289.58,213.39
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,348.99,261.59
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,405.1,306.61
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,463.46,351.86
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,519.26,393.92
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,575.77,435.18
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,627.32,471.45
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,678.47,505.95
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,725.29,534.45
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,768.7,560.05
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,809.51,584.62
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,848.31,607.54
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,881.76,626.73
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,912.58,644.09
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,938.7,659.71
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,961.82,673.47
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,978.87,682.44
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,992.64,689.46
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,1001.08,694.34
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,1006.12,697.27
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,1005.26,695.62
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,1001.0,692.03
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,991.38,686.34
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,978.44,678.74
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,959.84,668.05
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,938.16,655.49
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,911.09,640.25
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,881.26,623.21
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,845.93,601.54
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,808.47,578.35
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,769.96,554.07
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,727.04,526.66
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,678.45,495.35
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,629.06,461.48
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,575.87,424.69
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,522.87,386.94
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,465.1,343.99
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,409.08,301.07
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,350.5,255.59
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,295.09,211.29
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,237.12,164.56
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,184.55,121.84
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,130.99,80.4
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,85.68,47.62
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,44.08,21.75
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,17.99,2.96
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.58,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,43.23,22.97
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,79.33,45.64
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,129.0,81.35
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,178.01,120.77
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,234.35,167.18
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,289.55,212.69
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,350.29,261.68
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,406.74,306.77
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,465.48,352.1
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,521.47,393.26
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,578.28,433.49
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,630.06,469.26
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,681.43,503.1
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,729.06,532.36
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,773.4,558.78
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,814.07,582.57
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,852.68,604.65
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,886.66,623.44
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,918.06,640.4
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,943.42,655.65
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,965.72,669.09
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,983.84,678.61
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,998.69,686.2
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,1006.72,691.17
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,1011.3,694.22
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,1010.91,693.35
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,1007.04,690.49
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,997.24,685.16
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,984.04,677.87
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,965.55,667.76
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,943.86,655.67
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,916.72,639.49
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,886.72,621.5
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,849.92,599.38
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,811.24,575.87
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,769.5,551.04
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,728.0,526.01
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,679.45,494.76
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,630.08,461.12
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,576.67,424.37
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,523.39,386.54
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,465.26,343.28
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,408.93,300.11
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,350.0,254.34
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,294.16,209.7
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,236.0,162.87
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,183.46,120.26
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,129.73,78.57
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,84.81,46.2
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,42.57,20.31
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,17.22,1.19
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,17.67,0.0
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,43.5,24.43
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,77.88,46.76
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,125.31,80.91
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,172.84,118.73
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,227.88,163.56
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,283.45,208.73
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,344.13,257.13
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,399.81,301.31
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,458.09,346.07
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,513.15,386.38
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,569.74,426.31
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,621.26,462.08
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,672.57,496.64
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,719.61,526.55
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,765.6,554.8
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,806.03,578.92
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,844.59,601.52
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,878.35,620.77
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,905.49,635.66
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,931.37,651.43
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,954.37,665.42
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,972.33,674.93
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,987.24,682.62
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,995.49,687.35
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,1000.41,690.19
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,998.97,688.21
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,994.21,684.34
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,984.66,678.73
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,971.87,671.25
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,952.06,659.53
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,929.34,646.07
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,906.93,634.18
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,877.29,617.62
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,841.03,595.45
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,802.83,571.91
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,760.8,545.64
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,717.28,518.13
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,652.86,474.21
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,592.59,431.66
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,555.16,407.26
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,511.69,377.34
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,454.68,335.72
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,399.58,294.23
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,340.88,248.83
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,285.79,205.06
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,228.92,159.21
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,176.82,117.15
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,124.59,77.21
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,81.55,46.49
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,42.04,21.47
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,18.47,0.0
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,14.82,0.0
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,41.39,21.29
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,77.4,43.81
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,126.75,79.16
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,176.37,118.91
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,233.4,165.72
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,288.52,211.48
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,349.14,260.84
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,405.66,306.08
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,464.48,351.61
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,521.14,394.15
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,578.84,436.07
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,630.87,472.57
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,682.49,507.17
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,728.75,534.94
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,775.44,562.35
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,816.38,586.53
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,855.23,608.99
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,889.29,628.38
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,920.8,645.99
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,946.82,661.77
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,969.77,675.69
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,988.39,685.94
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,1003.79,694.26
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,1012.91,700.26
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,1018.51,704.25
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,1018.04,703.14
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,1014.01,699.98
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,1004.45,694.67
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,991.41,687.31
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,851.17,597.69
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,705.02,493.61
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,739.81,521.2
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,772.84,546.34
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,808.36,576.43
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,821.85,586.73
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,779.41,560.91
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,735.1,533.78
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,686.17,502.16
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,636.19,468.66
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,583.65,431.91
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,530.01,393.27
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,471.68,349.34
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,414.64,305.09
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,354.78,258.05
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,297.03,211.33
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,237.77,162.98
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,183.96,118.79
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,128.46,75.47
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,81.92,42.08
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,39.1,16.85
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,14.96,0.0
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
