Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,100.0,19.0,2.5,25.5,29.5,14.86,0.0
2016,8,10,6,30,200.0,38.0,2.7,26.0,59.0,41.25,21.27
2016,8,10,6,45,299.5,51.0,2.9,26.5,104.5,77.49,44.33
2016,8,10,7,0,399.0,64.0,3.1,27.0,150.0,125.65,79.08
2016,8,10,7,15,463.5,74.0,3.15,27.5,202.0,175.91,119.38
2016,8,10,7,30,528.0,84.0,3.2,28.0,254.0,232.85,166.17
2016,8,10,7,45,581.0,88.5,3.3,28.5,309.0,287.64,211.78
2016,8,10,8,0,634.0,93.0,3.4,29.0,364.0,347.89,261.03
2016,8,10,8,15,665.5,98.5,3.4,29.5,417.0,404.48,306.49
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,463.43,352.35
2016,8,10,8,45,724.0,106.5,3.45,31.0,521.5,519.08,393.71
2016,8,10,9,0,751.0,109.0,3.5,32.0,573.0,575.59,434.29
2016,8,10,9,15,768.0,112.0,3.45,32.5,620.0,626.87,470.42
2016,8,10,9,30,785.0,115.0,3.4,33.0,667.0,677.77,505.04
2016,8,10,9,45,800.0,117.0,3.35,33.5,709.0,725.46,535.11
2016,8,10,10,0,815.0,119.0,3.3,34.0,751.0,772.02,563.86
2016,8,10,10,15,824.5,121.0,3.25,34.5,787.5,809.92,586.33
2016,8,10,10,30,834.0,123.0,3.2,35.0,824.0,848.14,608.72
2016,8,10,10,45,842.5,124.0,3.2,35.5,853.5,882.19,628.39
2016,8,10,11,0,851.0,125.0,3.2,36.0,883.0,913.73,646.28
2016,8,10,11,15,856.0,126.0,3.2,36.5,905.0,939.28,660.22
2016,8,10,11,30,861.0,127.0,3.2,37.0,927.0,961.82,672.25
2016,8,10,11,45,865.0,126.5,3.2,37.5,941.5,978.74,680.77
2016,8,10,12,0,869.0,126.0,3.2,38.0,956.0,992.41,687.35
2016,8,10,12,15,870.5,126.5,3.25,38.0,962.0,1001.27,692.84
2016,8,10,12,30,872.0,127.0,3.3,38.0,968.0,1006.71,696.38
2016,8,10,12,45,871.5,127.0,3.4,38.5,965.5,1006.21,695.28
2016,8,10,13,0,871.0,127.0,3.5,39.0,963.0,1002.28,692.2
2016,8,10,13,15,868.5,126.0,3.55,39.0,953.0,991.93,686.39
2016,8,10,13,30,866.0,125.0,3.6,39.0,943.0,978.23,678.62
2016,8,10,13,45,862.5,124.0,3.65,39.0,924.5,960.26,668.26
2016,8,10,14,0,859.0,123.0,3.7,39.0,906.0,939.11,655.96
2016,8,10,14,15,853.0,121.5,3.7,39.0,880.0,912.07,639.66
2016,8,10,14,30,847.0,120.0,3.7,39.0,854.0,882.19,621.57
2016,8,10,14,45,839.0,118.0,3.75,39.0,821.0,847.42,600.49
2016,8,10,15,0,831.0,116.0,3.8,39.0,788.0,810.27,577.73
2016,8,10,15,15,819.5,113.5,3.8,38.5,749.0,767.68,552.11
2016,8,10,15,30,808.0,111.0,3.8,38.0,710.0,725.3,526.29
2016,8,10,15,45,793.5,108.0,3.85,38.0,665.0,676.6,494.84
2016,8,10,16,0,779.0,105.0,3.9,38.0,620.0,626.98,460.95
2016,8,10,16,15,759.5,101.5,3.9,37.5,571.0,573.13,423.53
2016,8,10,16,30,740.0,98.0,3.9,37.0,522.0,519.41,385.03
2016,8,10,16,45,627.5,119.0,3.9,37.0,454.0,442.99,327.71
2016,8,10,17,0,515.0,140.0,3.9,37.0,386.0,375.56,276.4
2016,8,10,17,15,497.5,123.0,3.8,36.5,336.0,321.61,234.83
2016,8,10,17,30,480.0,106.0,3.7,36.0,286.0,269.04,193.05
2016,8,10,17,45,442.0,92.5,3.65,36.0,236.5,215.66,149.89
2016,8,10,18,0,404.0,79.0,3.6,36.0,187.0,166.43,109.92
2016,8,10,18,15,341.5,65.0,3.35,35.5,141.5,117.11,71.89
2016,8,10,18,30,279.0,51.0,3.1,35.0,96.0,75.26,41.71
2016,8,10,18,45,139.5,37.0,2.9,34.5,59.5,38.68,19.83
2016,8,10,19,0,0.0,23.0,2.7,34.0,23.0,21.17,0.0
2016,8,10,19,15,0.0,11.5,2.75,33.5,11.5,11.3,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,16.27,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,32.35,18.79
2016,8,11,6,45,38.5,56.0,3.2,27.5,63.5,56.82,38.09
2016,8,11,7,0,67.0,78.0,3.4,28.0,92.0,85.08,60.02
2016,8,11,7,15,83.0,101.5,3.45,28.5,124.5,115.95,84.7
2016,8,11,7,30,99.0,125.0,3.5,29.0,157.0,148.87,110.92
2016,8,11,7,45,191.0,143.5,3.55,30.0,220.0,204.86,153.31
2016,8,11,8,0,283.0,162.0,3.6,31.0,283.0,272.68,204.98
2016,8,11,8,15,499.5,127.5,3.55,31.5,376.0,356.27,268.75
2016,8,11,8,30,716.0,93.0,3.5,32.0,469.0,462.41,349.37
2016,8,11,8,45,741.5,96.0,3.45,32.5,520.5,518.35,391.16
2016,8,11,9,0,767.0,99.0,3.4,33.0,572.0,575.33,432.5
2016,8,11,9,15,783.5,102.0,3.3,33.5,619.0,627.04,468.63
2016,8,11,9,30,800.0,105.0,3.2,34.0,666.0,678.29,502.68
2016,8,11,9,45,813.0,107.5,3.1,35.0,708.0,723.77,529.71
2016,8,11,10,0,826.0,110.0,3.0,36.0,750.0,769.45,556.17
2016,8,11,10,15,835.5,112.0,2.95,36.5,786.0,810.13,580.14
2016,8,11,10,30,845.0,114.0,2.9,37.0,822.0,848.72,602.4
2016,8,11,10,45,850.5,116.0,2.85,37.5,851.0,881.45,620.59
2016,8,11,11,0,856.0,118.0,2.8,38.0,880.0,911.46,636.87
2016,8,11,11,15,861.0,119.0,2.85,38.0,902.0,937.12,652.38
2016,8,11,11,30,866.0,120.0,2.9,38.0,924.0,959.75,666.07
2016,8,11,11,45,684.5,259.5,2.95,38.5,901.5,946.0,655.85
2016,8,11,12,0,503.0,399.0,3.0,39.0,879.0,914.8,628.66
2016,8,11,12,15,680.5,266.0,3.1,39.0,919.5,962.82,665.77
2016,8,11,12,30,858.0,133.0,3.2,39.0,960.0,998.8,688.21
2016,8,11,12,45,636.5,275.0,3.3,39.5,887.5,930.57,644.23
2016,8,11,13,0,415.0,417.0,3.4,40.0,815.0,849.32,585.2
2016,8,11,13,15,627.5,278.5,3.5,39.5,873.0,917.03,637.99
2016,8,11,13,30,840.0,140.0,3.6,39.0,931.0,967.75,672.68
2016,8,11,13,45,829.5,142.5,3.7,39.0,911.0,946.91,660.3
2016,8,11,14,0,819.0,145.0,3.8,39.0,891.0,923.24,646.62
2016,8,11,14,15,812.5,143.5,3.85,39.0,865.0,900.9,633.49
2016,8,11,14,30,806.0,142.0,3.9,39.0,839.0,871.25,615.64
2016,8,11,14,45,793.5,141.5,3.95,39.0,805.5,834.94,593.41
2016,8,11,15,0,781.0,141.0,4.0,39.0,772.0,796.68,569.74
2016,8,11,15,15,768.5,138.5,4.0,38.5,733.0,754.67,544.32
2016,8,11,15,30,756.0,136.0,4.0,38.0,694.0,711.21,517.56
2016,8,11,15,45,741.0,131.5,4.0,38.0,650.0,662.74,485.22
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,613.81,451.19
2016,8,11,16,15,704.5,122.5,3.95,37.5,557.0,559.99,413.64
2016,8,11,16,30,683.0,118.0,3.9,37.0,508.0,506.62,375.35
2016,8,11,16,45,660.5,111.0,3.85,37.0,457.0,450.98,333.58
2016,8,11,17,0,638.0,104.0,3.8,37.0,406.0,396.52,291.54
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.0,337.63,245.68
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,282.29,201.44
2016,8,11,17,45,511.0,82.0,3.4,36.0,247.5,225.1,155.09
2016,8,11,18,0,461.0,73.0,3.3,36.0,195.0,173.42,113.15
2016,8,11,18,15,382.5,61.5,2.95,35.5,146.5,119.74,72.18
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,76.27,41.52
2016,8,11,18,45,193.0,34.0,2.3,34.5,60.0,36.83,17.25
2016,8,11,19,0,82.0,18.0,2.0,34.0,22.0,14.11,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.5,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.5,3.05,26.5,26.5,16.42,0.0
2016,8,12,6,30,133.0,39.0,3.2,27.0,53.0,40.04,21.67
2016,8,12,6,45,235.0,54.5,3.35,27.5,97.0,74.02,43.91
2016,8,12,7,0,337.0,70.0,3.5,28.0,141.0,121.07,77.6
2016,8,12,7,15,404.0,81.5,3.55,28.5,192.0,168.81,115.36
2016,8,12,7,30,471.0,93.0,3.6,29.0,243.0,224.32,160.42
2016,8,12,7,45,529.0,98.5,3.65,29.5,297.5,279.68,205.84
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,340.04,254.67
2016,8,12,8,15,620.5,110.0,3.65,31.0,405.0,395.53,298.34
2016,8,12,8,30,654.0,116.0,3.6,32.0,458.0,453.69,342.53
2016,8,12,8,45,683.5,119.0,3.6,33.0,509.0,508.92,383.19
2016,8,12,9,0,713.0,122.0,3.6,34.0,560.0,565.7,423.57
2016,8,12,9,15,731.0,126.0,3.4,34.5,607.0,616.83,458.92
2016,8,12,9,30,749.0,130.0,3.2,35.0,654.0,667.85,492.98
2016,8,12,9,45,763.0,133.0,3.05,36.0,695.5,714.36,521.07
2016,8,12,10,0,777.0,136.0,2.9,37.0,737.0,759.76,547.07
2016,8,12,10,15,787.5,138.5,2.7,37.5,773.0,800.38,570.09
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,839.12,591.3
2016,8,12,10,45,803.0,144.5,2.35,38.5,837.5,871.89,608.53
2016,8,12,11,0,808.0,148.0,2.2,39.0,866.0,902.07,623.78
2016,8,12,11,15,813.5,149.5,2.15,39.0,887.5,927.92,638.32
2016,8,12,11,30,819.0,151.0,2.1,39.0,909.0,950.9,651.09
2016,8,12,11,45,796.0,170.0,2.05,39.5,916.5,960.9,654.6
2016,8,12,12,0,773.0,189.0,2.0,40.0,924.0,966.95,655.9
2016,8,12,12,15,774.5,189.5,2.05,40.0,930.0,975.16,661.08
2016,8,12,12,30,776.0,190.0,2.1,40.0,936.0,980.24,664.47
2016,8,12,12,45,770.0,193.0,2.15,40.0,932.5,977.18,663.09
2016,8,12,13,0,764.0,196.0,2.2,40.0,929.0,971.0,660.02
2016,8,12,13,15,761.0,195.5,2.2,40.0,918.5,961.24,654.41
2016,8,12,13,30,758.0,195.0,2.2,40.0,908.0,948.48,647.1
2016,8,12,13,45,749.5,195.5,2.25,40.0,888.5,928.49,635.94
2016,8,12,14,0,741.0,196.0,2.3,40.0,869.0,908.94,625.11
2016,8,12,14,15,733.5,193.5,2.25,40.0,843.5,881.5,608.55
2016,8,12,14,30,726.0,191.0,2.2,40.0,818.0,851.68,590.57
2016,8,12,14,45,699.0,197.5,2.2,40.0,782.0,812.05,566.73
2016,8,12,15,0,672.0,204.0,2.2,40.0,746.0,771.62,541.8
2016,8,12,15,15,657.0,199.5,2.15,39.5,707.0,729.18,515.73
2016,8,12,15,30,642.0,195.0,2.1,39.0,668.0,685.82,488.54
2016,8,12,15,45,625.5,188.0,2.1,39.0,624.5,638.22,457.25
2016,8,12,16,0,609.0,181.0,2.1,39.0,581.0,590.34,425.11
2016,8,12,16,15,584.0,174.5,2.05,38.5,533.0,537.75,389.53
2016,8,12,16,30,559.0,168.0,2.0,38.0,485.0,484.61,352.63
2016,8,12,16,45,526.5,159.5,1.95,38.0,434.5,428.84,312.13
2016,8,12,17,0,494.0,151.0,1.9,38.0,384.0,375.55,272.48
2016,8,12,17,15,451.5,139.5,1.8,37.5,332.0,318.16,229.48
2016,8,12,17,30,409.0,128.0,1.7,37.0,280.0,265.01,188.73
2016,8,12,17,45,355.5,113.5,1.6,37.0,229.5,210.4,146.31
2016,8,12,18,0,302.0,99.0,1.5,37.0,179.0,161.41,108.3
2016,8,12,18,15,231.0,80.0,1.35,36.0,132.5,112.47,72.14
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,72.1,43.71
2016,8,12,18,45,80.0,38.5,1.05,34.5,51.0,37.78,20.22
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.28,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,20.0,15.67,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,40.0,33.69,18.99
2016,8,13,6,45,123.0,59.5,1.35,26.0,83.5,67.66,43.54
2016,8,13,7,0,205.0,84.0,1.3,26.0,127.0,112.81,76.86
2016,8,13,7,15,115.0,99.0,1.3,26.0,125.0,120.74,87.99
2016,8,13,7,30,25.0,114.0,1.3,26.0,123.0,117.05,88.49
2016,8,13,7,45,12.5,121.5,1.3,26.5,126.0,121.49,92.12
2016,8,13,8,0,0.0,129.0,1.3,27.0,129.0,124.69,94.34
2016,8,13,8,15,14.0,162.5,1.25,27.0,169.5,163.67,124.43
2016,8,13,8,30,28.0,196.0,1.2,27.0,210.0,205.89,156.49
2016,8,13,8,45,102.5,236.5,1.15,27.5,297.5,289.6,219.52
2016,8,13,9,0,177.0,277.0,1.1,28.0,385.0,383.86,288.28
2016,8,13,9,15,175.0,301.5,1.05,28.0,416.5,416.35,310.35
2016,8,13,9,30,173.0,326.0,1.0,28.0,448.0,448.3,331.94
2016,8,13,9,45,112.5,331.0,0.95,28.0,412.0,416.17,306.9
2016,8,13,10,0,52.0,336.0,0.9,28.0,376.0,374.35,275.06
2016,8,13,10,15,58.0,358.5,0.9,28.0,405.0,404.32,296.13
2016,8,13,10,30,64.0,381.0,0.9,28.0,434.0,434.59,316.72
2016,8,13,10,45,98.5,411.5,0.95,28.5,497.0,498.69,360.85
2016,8,13,11,0,133.0,442.0,1.0,29.0,560.0,570.0,408.51
2016,8,13,11,15,168.5,454.5,1.05,29.0,608.0,620.02,442.19
2016,8,13,11,30,204.0,467.0,1.1,29.0,656.0,670.9,476.22
2016,8,13,11,45,187.5,476.0,1.15,29.5,652.0,667.7,472.26
2016,8,13,12,0,171.0,485.0,1.2,30.0,648.0,663.23,468.02
2016,8,13,12,15,133.0,480.5,1.2,30.0,608.0,622.34,439.96
2016,8,13,12,30,95.0,476.0,1.2,30.0,568.0,573.8,406.91
2016,8,13,12,45,56.5,399.0,1.25,30.0,454.0,456.43,327.49
2016,8,13,13,0,18.0,322.0,1.3,30.0,340.0,333.79,241.73
2016,8,13,13,15,17.5,312.5,1.3,29.5,329.5,323.65,235.71
2016,8,13,13,30,17.0,303.0,1.3,29.0,319.0,313.44,229.05
2016,8,13,13,45,66.0,376.5,1.3,29.0,437.0,439.64,320.15
2016,8,13,14,0,115.0,450.0,1.3,29.0,555.0,564.76,406.37
2016,8,13,14,15,106.5,433.5,1.3,29.0,528.5,531.29,382.98
2016,8,13,14,30,98.0,417.0,1.3,29.0,502.0,503.63,364.56
2016,8,13,14,45,52.0,300.0,1.3,29.0,345.0,342.4,251.47
2016,8,13,15,0,6.0,183.0,1.3,29.0,188.0,182.95,134.56
2016,8,13,15,15,10.0,212.5,1.3,28.5,220.5,214.76,159.51
2016,8,13,15,30,14.0,242.0,1.3,28.0,253.0,246.26,183.62
2016,8,13,15,45,7.0,138.5,1.3,28.0,144.0,139.27,103.15
2016,8,13,16,0,0.0,35.0,1.3,28.0,35.0,33.84,21.25
2016,8,13,16,15,0.0,58.0,1.3,28.0,58.0,56.09,39.06
2016,8,13,16,30,0.0,81.0,1.3,28.0,81.0,78.36,56.79
2016,8,13,16,45,11.5,126.0,1.3,28.0,131.5,127.81,95.92
2016,8,13,17,0,23.0,171.0,1.3,28.0,182.0,175.9,133.44
2016,8,13,17,15,18.5,149.5,1.25,27.5,157.5,151.76,115.1
2016,8,13,17,30,14.0,128.0,1.2,27.0,133.0,128.16,97.08
2016,8,13,17,45,7.0,107.0,1.15,27.0,109.5,104.93,78.91
2016,8,13,18,0,0.0,86.0,1.1,27.0,86.0,82.59,61.22
2016,8,13,18,15,0.0,63.5,1.05,26.5,63.5,60.89,43.59
2016,8,13,18,30,0.0,41.0,1.0,26.0,41.0,39.39,25.84
2016,8,13,18,45,0.0,24.5,1.0,26.0,24.5,23.65,12.02
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.86,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,4.5,4.6,24.0,4.5,4.33,0.0
2016,8,14,6,30,0.0,9.0,4.7,24.0,9.0,8.67,0.94
2016,8,14,6,45,0.0,18.0,4.85,24.5,18.0,17.36,8.35
2016,8,14,7,0,0.0,27.0,5.0,25.0,27.0,26.05,15.65
2016,8,14,7,15,0.0,37.5,5.15,25.0,37.5,36.2,24.1
2016,8,14,7,30,0.0,48.0,5.3,25.0,48.0,46.36,32.46
2016,8,14,7,45,23.5,105.5,5.45,25.5,115.5,110.39,83.87
2016,8,14,8,0,47.0,163.0,5.6,26.0,183.0,177.21,136.72
2016,8,14,8,15,23.5,124.5,5.75,26.0,134.5,132.07,100.76
2016,8,14,8,30,0.0,86.0,5.9,26.0,86.0,83.19,61.41
2016,8,14,8,45,77.0,181.5,6.05,26.0,228.5,221.1,171.21
2016,8,14,9,0,154.0,277.0,6.2,26.0,371.0,369.92,286.52
2016,8,14,9,15,84.5,256.5,6.15,26.0,308.5,308.61,237.83
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,240.45,183.37
2016,8,14,9,45,46.0,294.5,6.1,26.5,329.5,325.87,248.57
2016,8,14,10,0,77.0,353.0,6.1,27.0,413.0,411.43,312.26
2016,8,14,10,15,43.5,289.5,5.95,27.0,324.0,322.98,244.64
2016,8,14,10,30,10.0,226.0,5.8,27.0,235.0,228.95,172.19
2016,8,14,10,45,9.0,209.0,5.7,27.0,217.5,211.71,158.91
2016,8,14,11,0,8.0,192.0,5.6,27.0,200.0,194.4,145.5
2016,8,14,11,15,94.0,330.0,5.45,27.0,417.0,423.28,319.78
2016,8,14,11,30,180.0,468.0,5.3,27.0,634.0,649.09,482.91
2016,8,14,11,45,302.0,438.0,5.15,27.0,722.5,747.23,554.18
2016,8,14,12,0,424.0,408.0,5.0,27.0,811.0,846.49,624.88
2016,8,14,12,15,246.5,432.0,4.8,27.0,667.0,692.5,511.96
2016,8,14,12,30,69.0,456.0,4.6,27.0,523.0,527.42,389.29
2016,8,14,12,45,86.5,466.5,4.45,27.0,550.0,555.71,410.22
2016,8,14,13,0,104.0,477.0,4.3,27.0,577.0,583.49,430.06
2016,8,14,13,15,60.5,392.5,4.1,27.0,451.0,452.95,335.96
2016,8,14,13,30,17.0,308.0,3.9,27.0,325.0,318.44,236.98
2016,8,14,13,45,24.5,338.5,3.7,27.0,362.0,361.3,269.05
2016,8,14,14,0,32.0,369.0,3.5,27.0,399.0,398.52,296.25
2016,8,14,14,15,59.5,389.5,3.35,27.0,442.5,443.5,329.72
2016,8,14,14,30,87.0,410.0,3.2,27.0,486.0,486.84,361.56
2016,8,14,14,45,104.0,398.0,3.1,27.0,484.5,486.18,361.82
2016,8,14,15,0,121.0,386.0,3.0,27.0,483.0,488.65,364.45
2016,8,14,15,15,124.5,365.5,3.0,27.0,461.0,465.38,348.5
2016,8,14,15,30,128.0,345.0,3.0,27.0,439.0,441.5,332.07
2016,8,14,15,45,68.0,272.0,3.0,27.0,322.0,316.3,239.43
2016,8,14,16,0,8.0,199.0,3.0,27.0,205.0,198.69,149.95
2016,8,14,16,15,66.5,223.5,3.0,26.5,261.5,260.01,199.08
2016,8,14,16,30,125.0,248.0,3.0,26.0,318.0,315.45,242.5
2016,8,14,16,45,105.5,220.5,3.0,26.0,276.0,268.93,206.9
2016,8,14,17,0,86.0,193.0,3.0,26.0,234.0,226.86,174.58
2016,8,14,17,15,80.0,168.5,2.95,25.5,202.5,195.17,150.19
2016,8,14,17,30,74.0,144.0,2.9,25.0,171.0,164.17,125.81
2016,8,14,17,45,63.0,120.0,2.85,24.5,140.0,133.01,100.96
2016,8,14,18,0,52.0,96.0,2.8,24.0,109.0,103.26,76.91
2016,8,14,18,15,35.0,73.0,2.6,23.5,80.5,75.0,54.11
2016,8,14,18,30,18.0,50.0,2.4,23.0,52.0,49.05,33.18
2016,8,14,18,45,9.0,30.0,2.25,23.0,31.0,28.49,15.38
2016,8,14,19,0,0.0,10.0,2.1,23.0,10.0,9.83,0.0
2016,8,14,19,15,0.0,5.0,2.0,23.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.45,22.0,5.5,5.3,0.0
2016,8,15,6,30,0.0,11.0,2.5,22.0,11.0,10.6,2.43
2016,8,15,6,45,0.0,20.5,2.6,22.0,20.5,19.78,10.45
2016,8,15,7,0,0.0,30.0,2.7,22.0,30.0,28.95,18.29
2016,8,15,7,15,0.0,41.0,2.75,22.0,41.0,39.59,27.26
2016,8,15,7,30,0.0,52.0,2.8,22.0,52.0,50.23,36.11
2016,8,15,7,45,0.0,76.5,2.85,22.5,76.5,73.94,55.43
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,97.66,74.38
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,93.84,70.99
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,89.98,67.61
2016,8,15,8,45,0.0,82.0,2.95,23.0,82.0,79.33,58.79
2016,8,15,9,0,0.0,71.0,3.0,23.0,71.0,68.68,50.03
2016,8,15,9,15,2.5,127.5,2.9,23.0,129.5,125.25,95.02
2016,8,15,9,30,5.0,184.0,2.8,23.0,188.0,182.37,139.49
2016,8,15,9,45,16.5,240.0,2.75,23.5,253.0,246.3,188.25
2016,8,15,10,0,28.0,296.0,2.7,24.0,318.0,315.43,239.72
2016,8,15,10,15,20.0,270.5,2.6,24.0,286.5,280.74,212.77
2016,8,15,10,30,12.0,245.0,2.5,24.0,255.0,249.43,188.62
2016,8,15,10,45,10.5,227.0,2.45,24.0,236.0,230.79,174.29
2016,8,15,11,0,9.0,209.0,2.4,24.0,217.0,212.05,159.85
2016,8,15,11,15,8.5,195.5,2.3,24.0,203.5,198.58,149.44
2016,8,15,11,30,8.0,182.0,2.2,24.0,190.0,185.06,139.0
2016,8,15,11,45,4.0,137.0,2.15,24.5,141.0,137.19,101.87
2016,8,15,12,0,0.0,92.0,2.1,25.0,92.0,89.35,64.53
2016,8,15,12,15,9.5,211.5,2.05,25.0,221.0,216.0,161.9
2016,8,15,12,30,19.0,331.0,2.0,25.0,350.0,343.95,256.4
2016,8,15,12,45,10.0,233.0,2.0,25.0,243.0,237.76,177.4
2016,8,15,13,0,1.0,135.0,2.0,25.0,136.0,132.38,97.6
2016,8,15,13,15,0.5,104.5,1.95,25.0,105.0,102.03,74.4
2016,8,15,13,30,0.0,74.0,1.9,25.0,74.0,71.79,50.92
2016,8,15,13,45,5.0,144.0,1.9,25.0,149.0,144.89,107.87
2016,8,15,14,0,10.0,214.0,1.9,25.0,224.0,218.16,163.71
2016,8,15,14,15,5.0,174.0,1.9,25.0,179.0,173.96,129.99
2016,8,15,14,30,0.0,134.0,1.9,25.0,134.0,130.16,96.45
2016,8,15,14,45,7.0,195.0,1.9,25.0,201.0,195.87,147.36
2016,8,15,15,0,14.0,256.0,1.9,25.0,268.0,261.38,197.11
2016,8,15,15,15,15.5,254.0,1.9,24.5,266.5,259.98,196.64
2016,8,15,15,30,17.0,252.0,1.9,24.0,265.0,258.4,196.31
2016,8,15,15,45,11.0,217.5,1.95,24.0,225.5,219.41,167.01
2016,8,15,16,0,5.0,183.0,2.0,24.0,186.0,181.07,137.9
2016,8,15,16,15,2.5,124.5,1.95,24.0,126.0,122.15,92.24
2016,8,15,16,30,0.0,66.0,1.9,24.0,66.0,63.82,46.07
2016,8,15,16,45,4.0,110.5,1.9,24.0,112.5,108.97,82.6
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,153.66,118.38
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,132.08,101.7
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,111.01,85.3
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,90.6,68.9
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,70.28,52.25
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,51.48,36.56
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,32.83,20.83
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,18.82,8.13
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,11.5,2.55,21.0,11.5,11.3,0.0
2016,8,16,6,30,0.0,23.0,2.6,21.0,23.0,22.21,11.21
2016,8,16,6,45,0.0,43.0,2.65,21.5,43.0,41.25,27.89
2016,8,16,7,0,0.0,63.0,2.7,22.0,63.0,60.47,44.15
2016,8,16,7,15,4.0,85.0,2.75,22.0,86.5,82.59,62.5
2016,8,16,7,30,8.0,107.0,2.8,22.0,110.0,105.32,81.08
2016,8,16,7,45,4.0,99.0,2.85,22.5,100.5,97.0,74.14
2016,8,16,8,0,0.0,91.0,2.9,23.0,91.0,88.0,66.53
2016,8,16,8,15,12.5,141.0,2.85,23.0,147.5,142.2,109.91
2016,8,16,8,30,25.0,191.0,2.8,23.0,204.0,198.07,153.77
2016,8,16,8,45,13.5,178.5,2.8,23.5,185.5,180.86,139.3
2016,8,16,9,0,2.0,166.0,2.8,24.0,167.0,162.35,123.94
2016,8,16,9,15,6.0,191.5,2.7,24.0,195.5,190.11,145.27
2016,8,16,9,30,10.0,217.0,2.6,24.0,224.0,218.32,166.62
2016,8,16,9,45,17.5,253.5,2.55,24.5,266.5,260.4,198.03
2016,8,16,10,0,25.0,290.0,2.5,25.0,309.0,303.21,229.38
2016,8,16,10,15,24.5,301.0,2.35,25.0,321.0,314.72,237.18
2016,8,16,10,30,24.0,312.0,2.2,25.0,333.0,326.13,244.98
2016,8,16,10,45,90.5,376.5,2.1,25.5,456.5,456.56,340.72
2016,8,16,11,0,157.0,441.0,2.0,26.0,580.0,591.93,435.13
2016,8,16,11,15,100.0,420.5,1.9,26.0,510.0,515.57,378.81
2016,8,16,11,30,43.0,400.0,1.8,26.0,440.0,442.0,324.92
2016,8,16,11,45,51.5,419.5,1.7,26.5,468.0,471.18,344.94
2016,8,16,12,0,60.0,439.0,1.6,27.0,496.0,500.4,364.08
2016,8,16,12,15,49.5,424.5,1.55,27.0,471.5,475.69,346.14
2016,8,16,12,30,39.0,410.0,1.5,27.0,447.0,450.6,328.23
2016,8,16,12,45,120.0,447.0,1.5,27.0,561.5,576.37,417.97
2016,8,16,13,0,201.0,484.0,1.5,27.0,676.0,694.42,498.43
2016,8,16,13,15,170.0,478.0,1.55,27.0,639.5,655.6,471.18
2016,8,16,13,30,139.0,472.0,1.6,27.0,603.0,616.63,444.9
2016,8,16,13,45,80.5,401.5,1.7,27.0,477.5,479.39,350.47
2016,8,16,14,0,22.0,331.0,1.8,27.0,352.0,345.29,254.67
2016,8,16,14,15,11.0,202.0,1.85,27.0,212.5,206.97,153.68
2016,8,16,14,30,0.0,73.0,1.9,27.0,73.0,70.74,49.8
2016,8,16,14,45,3.5,135.0,2.0,27.0,138.0,134.1,99.21
2016,8,16,15,0,7.0,197.0,2.1,27.0,203.0,197.54,147.79
2016,8,16,15,15,29.5,254.5,2.2,26.5,276.5,274.92,207.24
2016,8,16,15,30,52.0,312.0,2.3,26.0,350.0,347.85,262.61
2016,8,16,15,45,36.0,272.5,2.4,26.0,298.0,294.41,222.91
2016,8,16,16,0,20.0,233.0,2.5,26.0,246.0,239.97,182.24
2016,8,16,16,15,44.5,234.0,2.5,25.5,260.0,257.09,196.81
2016,8,16,16,30,69.0,235.0,2.5,25.0,274.0,268.99,207.02
2016,8,16,16,45,34.5,150.5,2.55,25.0,170.0,164.4,126.08
2016,8,16,17,0,0.0,66.0,2.6,25.0,66.0,63.8,46.22
2016,8,16,17,15,0.0,57.0,2.45,24.5,57.0,55.08,39.48
2016,8,16,17,30,0.0,48.0,2.3,24.0,48.0,46.36,32.56
2016,8,16,17,45,0.0,39.0,2.2,24.0,39.0,37.65,25.46
2016,8,16,18,0,0.0,30.0,2.1,24.0,30.0,28.95,18.25
2016,8,16,18,15,0.0,22.0,1.95,23.5,22.0,21.22,11.77
2016,8,16,18,30,0.0,14.0,1.8,23.0,14.0,13.5,5.24
2016,8,16,18,45,0.0,8.0,1.7,23.0,8.0,7.71,0.0
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.97,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,96.0,15.5,2.3,23.0,24.5,15.24,0.0
2016,8,17,6,30,192.0,31.0,2.4,23.0,49.0,34.13,15.74
2016,8,17,6,45,298.0,43.5,2.5,23.5,93.5,69.72,38.61
2016,8,17,7,0,404.0,56.0,2.6,24.0,138.0,118.82,74.08
2016,8,17,7,15,215.0,84.0,2.7,24.0,129.0,128.91,91.88
2016,8,17,7,30,26.0,112.0,2.8,24.0,120.0,115.58,88.19
2016,8,17,7,45,32.5,135.0,2.95,24.5,147.5,142.06,109.3
2016,8,17,8,0,39.0,158.0,3.1,25.0,175.0,169.38,130.67
2016,8,17,8,15,85.5,190.5,3.15,25.0,233.0,224.97,174.15
2016,8,17,8,30,132.0,223.0,3.2,25.0,291.0,287.99,223.01
2016,8,17,8,45,153.5,248.5,3.25,25.5,335.5,333.17,256.97
2016,8,17,9,0,175.0,274.0,3.3,26.0,380.0,380.37,291.91
2016,8,17,9,15,240.0,288.5,3.3,26.0,447.0,447.21,342.26
2016,8,17,9,30,305.0,303.0,3.3,26.0,514.0,523.33,398.49
2016,8,17,9,45,313.5,322.5,3.3,26.5,551.5,563.62,425.98
2016,8,17,10,0,322.0,342.0,3.3,27.0,589.0,603.73,452.99
2016,8,17,10,15,318.5,362.0,3.3,27.0,616.5,634.08,473.33
2016,8,17,10,30,315.0,382.0,3.3,27.0,644.0,663.16,492.61
2016,8,17,10,45,284.5,406.0,3.3,27.5,649.0,670.88,495.2
2016,8,17,11,0,254.0,430.0,3.3,28.0,654.0,675.85,495.95
2016,8,17,11,15,207.5,447.5,3.3,28.0,634.0,650.83,476.81
2016,8,17,11,30,161.0,465.0,3.3,28.0,614.0,628.59,459.57
2016,8,17,11,45,149.0,472.0,3.3,28.5,611.0,627.07,456.99
2016,8,17,12,0,137.0,479.0,3.3,29.0,608.0,624.53,453.66
2016,8,17,12,15,158.0,483.0,3.3,29.0,633.0,650.95,472.33
2016,8,17,12,30,179.0,487.0,3.3,29.0,658.0,676.83,490.4
2016,8,17,12,45,189.5,485.0,3.3,29.0,665.5,685.21,496.33
2016,8,17,13,0,200.0,483.0,3.3,29.0,673.0,692.61,501.74
2016,8,17,13,15,135.5,462.5,3.25,29.0,591.0,605.81,440.49
2016,8,17,13,30,71.0,442.0,3.2,29.0,509.0,513.28,374.62
2016,8,17,13,45,56.5,414.5,3.2,29.0,467.0,469.76,344.28
2016,8,17,14,0,42.0,387.0,3.2,29.0,425.0,426.63,313.68
2016,8,17,14,15,22.5,271.0,3.15,29.0,291.5,289.98,214.79
2016,8,17,14,30,3.0,155.0,3.1,29.0,158.0,153.37,112.7
2016,8,17,14,45,33.5,256.5,3.1,29.0,283.5,283.03,211.43
2016,8,17,15,0,64.0,358.0,3.1,29.0,409.0,409.01,304.11
2016,8,17,15,15,32.0,226.0,3.05,28.5,251.5,248.42,186.04
2016,8,17,15,30,0.0,94.0,3.0,28.0,94.0,91.03,65.86
2016,8,17,15,45,0.0,95.0,2.95,28.0,95.0,91.98,66.93
2016,8,17,16,0,0.0,96.0,2.9,28.0,96.0,92.93,67.88
2016,8,17,16,15,10.5,148.5,2.8,27.5,154.5,150.39,113.38
2016,8,17,16,30,21.0,201.0,2.7,27.0,213.0,206.9,157.74
2016,8,17,16,45,10.5,142.0,2.65,27.0,148.0,142.84,108.18
2016,8,17,17,0,0.0,83.0,2.6,27.0,83.0,80.27,59.03
2016,8,17,17,15,0.0,71.5,2.45,26.5,71.5,69.12,50.47
2016,8,17,17,30,0.0,60.0,2.3,26.0,60.0,57.98,41.71
2016,8,17,17,45,0.0,49.0,2.15,26.0,49.0,47.33,33.1
2016,8,17,18,0,0.0,38.0,2.0,26.0,38.0,36.69,24.36
2016,8,17,18,15,0.0,27.5,1.9,25.5,27.5,26.54,15.94
2016,8,17,18,30,0.0,17.0,1.8,25.0,17.0,16.39,7.44
2016,8,17,18,45,0.0,9.5,1.75,24.5,9.5,9.16,0.66
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.97,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.5,1.3,23.0,4.5,4.42,0.0
2016,8,18,6,30,0.0,9.0,1.4,23.0,9.0,8.67,0.78
2016,8,18,6,45,0.0,17.0,1.55,23.0,17.0,16.39,7.62
2016,8,18,7,0,0.0,25.0,1.7,23.0,25.0,24.12,14.22
2016,8,18,7,15,0.0,34.5,1.75,23.0,34.5,33.3,21.96
2016,8,18,7,30,0.0,44.0,1.8,23.0,44.0,42.49,29.58
2016,8,18,7,45,0.0,63.5,1.9,23.5,63.5,61.37,44.94
2016,8,18,8,0,0.0,83.0,2.0,24.0,83.0,80.26,60.02
2016,8,18,8,15,10.0,134.0,2.05,24.0,139.0,134.31,103.11
2016,8,18,8,30,20.0,185.0,2.1,24.0,195.0,189.76,146.44
2016,8,18,8,45,47.5,223.5,2.2,24.5,251.5,246.33,189.76
2016,8,18,9,0,75.0,262.0,2.3,25.0,308.0,304.28,233.34
2016,8,18,9,15,180.0,284.5,2.3,25.0,406.0,403.68,309.02
2016,8,18,9,30,285.0,307.0,2.3,25.0,504.0,513.44,390.24
2016,8,18,9,45,260.5,334.0,2.3,25.5,523.0,535.64,403.54
2016,8,18,10,0,236.0,361.0,2.3,26.0,542.0,550.64,411.96
2016,8,18,10,15,208.5,384.0,2.25,26.0,549.5,560.67,417.31
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,568.12,420.74
2016,8,18,10,45,201.0,421.0,2.15,26.5,593.5,606.49,446.28
2016,8,18,11,0,221.0,435.0,2.1,27.0,630.0,645.29,471.48
2016,8,18,11,15,190.5,449.5,2.05,27.0,620.5,637.12,463.89
2016,8,18,11,30,160.0,464.0,2.0,27.0,611.0,626.89,455.26
2016,8,18,11,45,119.5,459.5,1.95,27.0,570.5,585.66,425.41
2016,8,18,12,0,79.0,455.0,1.9,27.0,530.0,536.04,389.82
2016,8,18,12,15,86.0,462.5,1.85,27.0,544.5,551.52,400.69
2016,8,18,12,30,93.0,470.0,1.8,27.0,559.0,566.64,410.89
2016,8,18,12,45,137.5,477.0,1.8,27.0,608.0,625.16,452.06
2016,8,18,13,0,182.0,484.0,1.8,27.0,657.0,675.91,487.2
2016,8,18,13,15,106.5,430.0,1.75,27.0,531.0,544.01,395.36
2016,8,18,13,30,31.0,376.0,1.7,27.0,405.0,406.89,297.94
2016,8,18,13,45,71.5,409.5,1.7,27.0,474.5,479.19,351.28
2016,8,18,14,0,112.0,443.0,1.7,27.0,544.0,549.76,401.25
2016,8,18,14,15,57.0,296.0,1.7,27.0,348.0,346.83,257.18
2016,8,18,14,30,2.0,149.0,1.7,27.0,152.0,146.62,107.94
2016,8,18,14,45,1.0,114.5,1.75,27.0,116.0,111.94,81.92
2016,8,18,15,0,0.0,80.0,1.8,27.0,80.0,77.48,55.36
2016,8,18,15,15,9.5,168.0,1.85,27.0,175.0,170.75,127.91
2016,8,18,15,30,19.0,256.0,1.9,27.0,270.0,263.92,198.58
2016,8,18,15,45,9.5,168.5,1.95,27.0,175.5,170.34,127.78
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,78.38,56.61
2016,8,18,16,15,0.0,56.0,2.0,26.5,56.0,54.15,37.78
2016,8,18,16,30,0.0,31.0,2.0,26.0,31.0,29.95,18.58
2016,8,18,16,45,0.0,31.0,2.05,26.0,31.0,29.94,18.67
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,29.93,18.75
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,26.06,15.72
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,22.19,12.64
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,17.84,9.07
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,13.5,5.46
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,9.64,2.22
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.78,0.0
2016,8,18,18,45,0.0,3.0,1.95,24.0,3.0,2.89,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.5,17.0,2.0,23.0,21.5,16.71,0.0
2016,8,19,6,30,101.0,34.0,2.2,23.0,43.0,34.1,17.26
2016,8,19,6,45,205.5,50.5,2.4,23.5,86.0,67.17,40.15
2016,8,19,7,0,310.0,67.0,2.6,24.0,129.0,113.62,73.71
2016,8,19,7,15,381.5,79.0,2.8,24.5,179.5,161.19,111.62
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,217.18,157.55
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,272.84,203.83
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,334.1,254.16
2016,8,19,8,15,289.5,85.5,3.5,26.0,205.0,219.34,169.51
2016,8,19,8,30,0.0,70.0,3.6,26.0,70.0,67.68,48.92
2016,8,19,8,45,361.5,92.0,3.7,26.5,310.5,301.02,236.37
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,564.67,436.92
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,616.22,474.27
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,667.68,511.68
2016,8,19,9,45,460.0,244.0,3.8,27.5,567.5,599.51,454.8
2016,8,19,10,0,160.0,367.0,3.8,28.0,490.0,496.77,371.71
2016,8,19,10,15,215.5,380.0,3.75,28.0,553.5,562.68,420.11
2016,8,19,10,30,271.0,393.0,3.7,28.0,617.0,636.98,472.81
2016,8,19,10,45,300.5,400.5,3.7,28.5,658.0,680.22,501.73
2016,8,19,11,0,330.0,408.0,3.7,29.0,699.0,724.03,530.78
2016,8,19,11,15,371.5,399.5,3.65,29.0,734.5,762.97,557.69
2016,8,19,11,30,413.0,391.0,3.6,29.0,770.0,807.28,587.85
2016,8,19,11,45,342.5,428.0,3.6,29.5,745.0,778.13,564.17
2016,8,19,12,0,272.0,465.0,3.6,30.0,720.0,750.77,542.03
2016,8,19,12,15,256.5,471.5,3.55,30.0,714.0,744.42,537.04
2016,8,19,12,30,241.0,478.0,3.5,30.0,708.0,730.14,526.76
2016,8,19,12,45,203.0,480.5,3.45,30.0,674.0,694.54,501.46
2016,8,19,13,0,165.0,483.0,3.4,30.0,640.0,658.16,475.61
2016,8,19,13,15,182.0,476.5,3.35,30.0,647.0,666.53,482.13
2016,8,19,13,30,199.0,470.0,3.3,30.0,654.0,673.7,487.63
2016,8,19,13,45,195.5,459.5,3.25,30.0,637.5,655.75,475.52
2016,8,19,14,0,192.0,449.0,3.2,30.0,621.0,637.12,463.09
2016,8,19,14,15,172.0,434.5,3.1,29.5,585.0,598.71,437.31
2016,8,19,14,30,152.0,420.0,3.0,29.0,549.0,560.71,411.65
2016,8,19,14,45,274.5,375.0,2.95,29.0,596.5,619.24,456.92
2016,8,19,15,0,397.0,330.0,2.9,29.0,644.0,663.49,491.04
2016,8,19,15,15,564.5,235.5,2.7,29.0,655.5,687.54,511.85
2016,8,19,15,30,732.0,141.0,2.5,29.0,667.0,692.55,518.91
2016,8,19,15,45,662.0,161.0,2.4,29.0,613.0,632.03,474.77
2016,8,19,16,0,592.0,181.0,2.3,29.0,559.0,574.5,432.57
2016,8,19,16,15,622.0,151.5,2.15,28.5,519.0,532.63,403.42
2016,8,19,16,30,652.0,122.0,2.0,28.0,479.0,486.16,369.65
2016,8,19,16,45,628.0,113.5,1.9,28.0,428.0,429.61,326.11
2016,8,19,17,0,604.0,105.0,1.8,28.0,377.0,374.51,282.51
2016,8,19,17,15,561.0,98.0,1.7,27.5,324.0,315.36,235.33
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,260.4,190.34
2016,8,19,17,45,463.0,80.5,1.55,27.0,219.5,203.32,143.17
2016,8,19,18,0,408.0,70.0,1.5,27.0,168.0,151.55,100.56
2016,8,19,18,15,318.5,57.0,1.55,26.5,121.0,99.99,61.17
2016,8,19,18,30,229.0,44.0,1.6,26.0,74.0,59.26,32.69
2016,8,19,18,45,123.0,26.5,1.7,26.0,41.5,24.62,8.27
2016,8,19,19,0,17.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,8.5,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
