Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,24.0,4.0,3.93,0.0
2016,8,20,6,30,0.0,8.0,1.9,24.0,8.0,7.71,0.0
2016,8,20,6,45,0.0,16.5,2.0,24.0,16.5,15.91,7.15
2016,8,20,7,0,0.0,25.0,2.1,24.0,25.0,24.12,14.12
2016,8,20,7,15,0.0,35.0,2.15,24.0,35.0,33.79,22.23
2016,8,20,7,30,0.0,45.0,2.2,24.0,45.0,43.46,30.24
2016,8,20,7,45,0.0,50.5,2.3,24.5,50.5,48.78,34.47
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,54.11,38.61
2016,8,20,8,15,0.0,76.5,2.5,25.0,76.5,73.97,54.51
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,93.87,70.22
2016,8,20,8,45,0.0,93.5,2.75,25.5,93.5,90.48,67.1
2016,8,20,9,0,0.0,90.0,2.9,26.0,90.0,87.09,64.04
2016,8,20,9,15,0.0,115.0,2.9,26.0,115.0,111.43,83.0
2016,8,20,9,30,0.0,140.0,2.9,26.0,140.0,135.86,101.78
2016,8,20,9,45,3.5,167.0,2.95,26.0,170.0,164.95,124.12
2016,8,20,10,0,7.0,194.0,3.0,26.0,200.0,194.41,146.51
2016,8,20,10,15,9.0,214.5,2.95,26.0,222.5,216.56,163.07
2016,8,20,10,30,11.0,235.0,2.9,26.0,245.0,238.87,179.64
2016,8,20,10,45,10.5,225.5,2.9,26.5,235.0,229.45,171.88
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,219.97,164.22
2016,8,20,11,15,11.0,228.5,2.85,27.0,239.0,233.55,174.26
2016,8,20,11,30,12.0,241.0,2.8,27.0,253.0,247.14,184.24
2016,8,20,11,45,13.5,265.0,2.8,27.0,278.5,272.63,203.03
2016,8,20,12,0,15.0,289.0,2.8,27.0,304.0,298.15,221.71
2016,8,20,12,15,27.5,349.5,2.7,27.0,376.5,377.69,279.82
2016,8,20,12,30,40.0,410.0,2.6,27.0,449.0,452.25,332.94
2016,8,20,12,45,33.0,386.5,2.55,27.0,418.5,421.13,310.18
2016,8,20,13,0,26.0,363.0,2.5,27.0,388.0,389.9,287.72
2016,8,20,13,15,20.5,320.0,2.45,27.0,339.5,334.37,247.67
2016,8,20,13,30,15.0,277.0,2.4,27.0,291.0,285.92,212.36
2016,8,20,13,45,10.5,222.5,2.35,27.0,232.0,227.35,169.09
2016,8,20,14,0,6.0,168.0,2.3,27.0,173.0,169.21,125.46
2016,8,20,14,15,5.0,164.0,2.15,26.5,168.5,164.17,122.05
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,159.17,118.57
2016,8,20,14,45,6.0,181.5,1.95,26.0,187.0,181.8,136.1
2016,8,20,15,0,8.0,203.0,1.9,26.0,210.0,204.31,153.42
2016,8,20,15,15,10.5,217.0,1.75,26.0,225.5,219.69,165.3
2016,8,20,15,30,13.0,231.0,1.6,26.0,241.0,234.85,177.01
2016,8,20,15,45,6.5,187.0,1.45,26.0,192.0,186.4,140.36
2016,8,20,16,0,0.0,143.0,1.3,26.0,143.0,138.75,103.97
2016,8,20,16,15,0.0,102.5,1.15,25.5,102.5,99.24,73.65
2016,8,20,16,30,0.0,62.0,1.0,25.0,62.0,59.94,42.82
2016,8,20,16,45,23.5,119.0,0.85,25.0,129.5,127.93,97.39
2016,8,20,17,0,47.0,176.0,0.7,25.0,197.0,192.66,147.83
2016,8,20,17,15,239.0,143.0,0.6,24.5,227.5,233.08,177.22
2016,8,20,17,30,431.0,110.0,0.5,24.0,258.0,248.81,183.75
2016,8,20,17,45,360.0,98.5,0.4,24.0,206.5,191.84,137.49
2016,8,20,18,0,289.0,87.0,0.3,24.0,155.0,143.1,98.68
2016,8,20,18,15,208.0,68.0,0.35,24.0,110.0,94.09,61.4
2016,8,20,18,30,127.0,49.0,0.4,24.0,65.0,55.55,33.68
2016,8,20,18,45,63.5,24.5,0.45,24.0,32.5,22.44,6.72
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.9,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,11.57,2.69
2016,8,21,6,45,0.0,23.5,2.6,21.0,23.5,22.68,12.76
2016,8,21,7,0,0.0,35.0,2.6,21.0,35.0,33.79,22.32
2016,8,21,7,15,0.0,49.0,2.55,21.0,49.0,47.34,33.79
2016,8,21,7,30,0.0,63.0,2.5,21.0,63.0,60.89,45.09
2016,8,21,7,45,0.0,36.5,2.5,21.5,36.5,35.24,23.7
2016,8,21,8,0,0.0,10.0,2.5,22.0,10.0,9.65,2.36
2016,8,21,8,15,0.0,54.0,2.55,22.0,54.0,52.18,37.42
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,94.85,71.91
2016,8,21,8,45,7.0,151.5,2.65,22.5,156.0,150.95,116.36
2016,8,21,9,0,14.0,205.0,2.7,23.0,214.0,208.09,160.58
2016,8,21,9,15,9.0,190.5,2.6,23.5,196.5,191.27,146.49
2016,8,21,9,30,4.0,176.0,2.5,24.0,179.0,173.95,132.25
2016,8,21,9,45,13.0,228.0,2.45,24.5,238.5,232.1,176.57
2016,8,21,10,0,22.0,280.0,2.4,25.0,298.0,291.25,220.47
2016,8,21,10,15,41.5,326.0,2.1,25.0,360.5,359.07,270.28
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,424.35,316.8
2016,8,21,10,45,52.0,374.5,1.5,25.5,419.0,421.02,311.84
2016,8,21,11,0,43.0,377.0,1.2,26.0,415.0,416.99,306.68
2016,8,21,11,15,32.0,354.0,0.95,26.0,383.0,384.42,282.13
2016,8,21,11,30,21.0,331.0,0.7,26.0,351.0,345.26,253.04
2016,8,21,11,45,23.5,347.0,0.45,26.0,369.5,364.08,265.42
2016,8,21,12,0,26.0,363.0,0.2,26.0,388.0,389.79,281.69
2016,8,21,12,15,53.0,411.5,0.5,26.0,462.5,466.71,337.12
2016,8,21,12,30,80.0,460.0,0.8,26.0,537.0,543.91,391.63
2016,8,21,12,45,98.0,467.0,1.1,26.0,560.5,569.07,410.69
2016,8,21,13,0,116.0,474.0,1.4,26.0,584.0,600.56,434.29
2016,8,21,13,15,196.5,463.0,1.55,26.0,646.0,667.31,482.99
2016,8,21,13,30,277.0,452.0,1.7,26.0,708.0,737.82,533.16
2016,8,21,13,45,244.5,448.0,1.9,26.0,670.5,697.29,506.35
2016,8,21,14,0,212.0,444.0,2.1,26.0,633.0,650.95,475.99
2016,8,21,14,15,168.5,429.0,2.2,26.0,576.5,590.11,434.21
2016,8,21,14,30,125.0,414.0,2.3,26.0,520.0,530.91,392.81
2016,8,21,14,45,87.5,377.0,2.45,26.0,450.0,451.33,336.59
2016,8,21,15,0,50.0,340.0,2.6,26.0,380.0,379.67,284.72
2016,8,21,15,15,51.5,323.0,2.6,25.5,362.0,361.4,272.76
2016,8,21,15,30,53.0,306.0,2.6,25.0,344.0,342.91,260.27
2016,8,21,15,45,28.0,239.0,2.65,25.0,259.0,255.6,194.75
2016,8,21,16,0,3.0,172.0,2.7,25.0,174.0,169.09,128.36
2016,8,21,16,15,33.0,199.0,2.65,25.0,217.0,215.52,165.55
2016,8,21,16,30,63.0,226.0,2.6,25.0,260.0,256.73,197.94
2016,8,21,16,45,80.0,205.0,2.55,25.0,244.0,240.48,185.72
2016,8,21,17,0,97.0,184.0,2.5,25.0,228.0,222.28,171.68
2016,8,21,17,15,91.5,158.5,2.35,24.5,195.5,189.16,145.79
2016,8,21,17,30,86.0,133.0,2.2,24.0,163.0,156.67,119.89
2016,8,21,17,45,73.5,109.5,2.1,24.0,131.5,124.99,94.14
2016,8,21,18,0,61.0,86.0,2.0,24.0,100.0,94.88,69.47
2016,8,21,18,15,40.0,63.0,1.9,23.5,71.5,65.75,46.06
2016,8,21,18,30,19.0,40.0,1.8,23.0,43.0,39.48,24.96
2016,8,21,18,45,9.5,20.0,1.7,23.0,21.5,19.13,4.09
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.86,0.0
2016,8,22,7,45,0.0,5.5,2.45,24.5,5.5,5.3,0.0
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.75,0.0
2016,8,22,8,15,0.0,45.5,2.6,25.5,45.5,43.96,30.19
2016,8,22,8,30,0.0,84.0,2.7,26.0,84.0,81.25,59.91
2016,8,22,8,45,23.0,164.5,2.85,26.5,178.5,174.43,133.16
2016,8,22,9,0,46.0,245.0,3.0,27.0,273.0,270.05,206.0
2016,8,22,9,15,56.0,272.5,3.05,27.0,309.5,306.76,233.13
2016,8,22,9,30,66.0,300.0,3.1,27.0,346.0,344.41,260.81
2016,8,22,9,45,76.0,325.5,3.2,27.0,381.5,380.85,287.39
2016,8,22,10,0,86.0,351.0,3.3,27.0,417.0,418.01,314.26
2016,8,22,10,15,198.0,365.5,3.35,27.0,526.5,534.19,400.82
2016,8,22,10,30,310.0,380.0,3.4,27.0,636.0,658.34,490.27
2016,8,22,10,45,317.0,393.5,3.45,27.5,663.5,688.75,509.36
2016,8,22,11,0,324.0,407.0,3.5,28.0,691.0,718.39,528.25
2016,8,22,11,15,576.5,273.5,3.5,28.0,793.5,835.56,615.94
2016,8,22,11,30,829.0,140.0,3.5,28.0,896.0,945.35,690.03
2016,8,22,11,45,520.5,306.5,3.55,28.5,784.0,834.55,610.22
2016,8,22,12,0,212.0,473.0,3.6,29.0,672.0,693.92,503.65
2016,8,22,12,15,536.5,300.5,3.6,29.0,806.5,854.88,624.74
2016,8,22,12,30,861.0,128.0,3.6,29.0,941.0,996.06,719.67
2016,8,22,12,45,535.5,302.5,3.6,29.0,808.0,857.46,624.23
2016,8,22,13,0,210.0,477.0,3.6,29.0,675.0,697.37,505.65
2016,8,22,13,15,535.0,300.0,3.6,29.0,795.0,846.55,619.33
2016,8,22,13,30,860.0,123.0,3.6,29.0,915.0,966.79,701.54
2016,8,22,13,45,664.5,241.0,3.6,29.0,845.5,894.8,653.71
2016,8,22,14,0,469.0,359.0,3.6,29.0,776.0,815.85,595.28
2016,8,22,14,15,654.0,238.5,3.6,29.0,800.0,851.34,626.66
2016,8,22,14,30,839.0,118.0,3.6,29.0,824.0,866.02,637.57
2016,8,22,14,45,680.0,198.0,3.6,29.0,754.5,791.56,587.95
2016,8,22,15,0,521.0,278.0,3.6,29.0,685.0,716.1,532.54
2016,8,22,15,15,658.5,194.0,3.6,29.0,681.0,718.98,539.48
2016,8,22,15,30,796.0,110.0,3.6,29.0,677.0,705.09,532.41
2016,8,22,15,45,775.0,109.5,3.6,29.0,630.0,654.22,497.45
2016,8,22,16,0,754.0,109.0,3.6,29.0,583.0,603.08,460.26
2016,8,22,16,15,731.5,105.0,3.4,28.5,533.5,547.52,419.4
2016,8,22,16,30,709.0,101.0,3.2,28.0,484.0,492.43,377.75
2016,8,22,16,45,673.5,98.0,3.05,28.0,430.0,432.81,330.91
2016,8,22,17,0,638.0,95.0,2.9,28.0,376.0,375.76,284.9
2016,8,22,17,15,595.0,88.5,2.7,27.5,322.0,315.31,235.78
2016,8,22,17,30,552.0,82.0,2.5,27.0,268.0,259.02,188.91
2016,8,22,17,45,486.5,74.0,2.35,27.0,215.0,199.94,139.74
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,148.37,97.29
2016,8,22,18,15,326.0,53.0,2.25,26.5,115.0,94.94,56.69
2016,8,22,18,30,231.0,40.0,2.3,26.0,68.0,53.97,28.47
2016,8,22,18,45,115.5,20.0,2.35,25.5,34.0,17.66,1.19
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,15.5,3.7,24.0,20.0,15.24,0.0
2016,8,23,6,30,119.0,31.0,3.8,24.0,40.0,31.84,14.03
2016,8,23,6,45,225.5,47.0,3.9,24.5,83.5,65.82,37.98
2016,8,23,7,0,332.0,63.0,4.0,25.0,127.0,113.24,72.12
2016,8,23,7,15,406.0,74.0,4.2,25.0,178.5,161.72,111.01
2016,8,23,7,30,480.0,85.0,4.4,25.0,230.0,220.06,159.43
2016,8,23,7,45,303.5,125.5,4.6,25.5,224.0,227.31,172.21
2016,8,23,8,0,127.0,166.0,4.8,26.0,218.0,214.22,165.2
2016,8,23,8,15,181.5,188.5,4.9,26.0,274.5,269.13,208.64
2016,8,23,8,30,236.0,211.0,5.0,26.0,331.0,332.42,258.24
2016,8,23,8,45,224.5,238.5,5.1,26.5,362.0,364.16,282.04
2016,8,23,9,0,213.0,266.0,5.2,27.0,393.0,396.83,305.92
2016,8,23,9,15,495.5,192.0,5.2,27.0,521.0,528.02,409.44
2016,8,23,9,30,778.0,118.0,5.2,27.0,649.0,677.97,524.48
2016,8,23,9,45,800.5,116.5,5.2,27.5,693.5,727.56,557.25
2016,8,23,10,0,823.0,115.0,5.2,28.0,738.0,776.55,589.47
2016,8,23,10,15,833.5,117.0,5.2,28.5,775.0,815.31,614.05
2016,8,23,10,30,844.0,119.0,5.2,29.0,812.0,854.66,638.79
2016,8,23,10,45,856.0,117.5,5.25,29.5,843.0,889.47,660.44
2016,8,23,11,0,868.0,116.0,5.3,30.0,874.0,921.85,680.31
2016,8,23,11,15,873.5,117.0,5.25,30.0,896.0,948.01,696.68
2016,8,23,11,30,879.0,118.0,5.2,30.0,918.0,971.05,710.98
2016,8,23,11,45,881.5,119.0,5.2,30.0,932.0,987.91,721.56
2016,8,23,12,0,884.0,120.0,5.2,30.0,946.0,1001.34,729.99
2016,8,23,12,15,885.5,120.5,5.2,30.0,952.0,1009.77,735.24
2016,8,23,12,30,887.0,121.0,5.2,30.0,958.0,1014.66,738.31
2016,8,23,12,45,887.0,120.5,5.2,30.5,955.0,1013.44,735.98
2016,8,23,13,0,887.0,120.0,5.2,31.0,952.0,1008.66,731.48
2016,8,23,13,15,884.5,119.5,5.15,31.0,941.0,997.84,724.31
2016,8,23,13,30,882.0,119.0,5.1,31.0,930.0,983.55,715.0
2016,8,23,13,45,877.5,118.5,5.1,31.0,910.5,963.94,702.66
2016,8,23,14,0,873.0,118.0,5.1,31.0,891.0,941.09,688.24
2016,8,23,14,15,867.0,116.5,5.05,31.0,864.0,912.74,669.86
2016,8,23,14,30,861.0,115.0,5.0,31.0,837.0,881.49,649.55
2016,8,23,14,45,844.5,117.0,4.95,31.0,801.0,842.16,623.72
2016,8,23,15,0,828.0,119.0,4.9,31.0,765.0,800.99,596.52
2016,8,23,15,15,815.5,116.5,4.8,30.5,724.0,759.38,569.78
2016,8,23,15,30,803.0,114.0,4.7,30.0,683.0,713.26,539.55
2016,8,23,15,45,782.5,113.0,4.65,30.0,636.0,661.83,503.8
2016,8,23,16,0,762.0,112.0,4.6,30.0,589.0,610.08,465.81
2016,8,23,16,15,739.5,108.0,4.35,29.5,538.5,554.07,424.37
2016,8,23,16,30,717.0,104.0,4.1,29.0,488.0,498.56,382.26
2016,8,23,16,45,681.5,100.5,3.9,29.0,433.5,437.97,334.51
2016,8,23,17,0,646.0,97.0,3.7,29.0,379.0,379.95,287.62
2016,8,23,17,15,602.0,90.0,3.4,28.5,324.0,318.18,237.36
2016,8,23,17,30,558.0,83.0,3.1,28.0,269.0,260.69,189.48
2016,8,23,17,45,491.0,75.0,2.85,27.5,215.5,200.97,140.11
2016,8,23,18,0,424.0,67.0,2.6,27.0,162.0,148.01,96.8
2016,8,23,18,15,325.0,54.0,2.55,26.5,114.5,94.96,56.69
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,53.95,28.58
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.5,17.68,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.5,13.5,2.75,22.5,22.0,13.27,0.0
2016,8,24,6,30,225.0,27.0,3.0,23.0,44.0,31.6,11.65
2016,8,24,6,45,346.0,38.0,3.3,23.5,90.5,69.26,36.16
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,121.54,73.44
2016,8,24,7,15,536.0,56.5,3.75,24.5,190.5,173.75,116.15
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,234.0,167.01
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,292.69,217.33
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,357.46,271.76
2016,8,24,8,15,745.0,74.0,4.3,26.0,413.0,416.63,321.33
2016,8,24,8,30,775.0,78.0,4.3,26.0,468.0,477.85,371.07
2016,8,24,8,45,800.5,79.5,4.35,26.5,521.0,535.64,416.15
2016,8,24,9,0,826.0,81.0,4.4,27.0,574.0,593.3,459.74
2016,8,24,9,15,841.5,83.5,4.4,27.5,622.5,646.62,498.66
2016,8,24,9,30,857.0,86.0,4.4,28.0,671.0,699.16,534.24
2016,8,24,9,45,541.5,222.0,4.4,28.5,600.0,639.7,484.96
2016,8,24,10,0,226.0,358.0,4.4,29.0,529.0,541.16,404.91
2016,8,24,10,15,562.5,225.0,4.4,29.0,679.0,706.18,531.65
2016,8,24,10,30,899.0,92.0,4.4,29.0,829.0,874.33,648.63
2016,8,24,10,45,905.0,93.5,4.4,29.5,858.5,908.49,668.3
2016,8,24,11,0,911.0,95.0,4.4,30.0,888.0,939.71,686.68
2016,8,24,11,15,915.0,95.5,4.35,30.0,909.5,964.89,702.12
2016,8,24,11,30,919.0,96.0,4.3,30.0,931.0,986.73,715.4
2016,8,24,11,45,913.0,102.5,4.3,30.5,942.5,1001.57,722.99
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,1012.59,728.21
2016,8,24,12,15,907.5,109.0,4.25,31.0,959.0,1019.63,732.15
2016,8,24,12,30,908.0,109.0,4.2,31.0,964.0,1023.01,733.88
2016,8,24,12,45,905.0,110.0,4.2,31.0,960.0,1020.25,732.11
2016,8,24,13,0,902.0,111.0,4.2,31.0,956.0,1013.86,728.17
2016,8,24,13,15,899.5,110.5,4.15,31.0,944.0,1002.83,721.08
2016,8,24,13,30,897.0,110.0,4.1,31.0,932.0,988.26,711.84
2016,8,24,13,45,890.5,110.0,4.1,31.0,911.5,966.93,698.59
2016,8,24,14,0,884.0,110.0,4.1,31.0,891.0,942.37,683.32
2016,8,24,14,15,877.5,109.0,4.05,31.0,863.5,913.72,665.12
2016,8,24,14,30,871.0,108.0,4.0,31.0,836.0,882.17,645.0
2016,8,24,14,45,850.0,112.5,3.95,31.0,798.5,841.22,618.53
2016,8,24,15,0,829.0,117.0,3.9,31.0,761.0,798.71,590.86
2016,8,24,15,15,816.5,114.5,3.85,30.5,720.0,756.96,564.64
2016,8,24,15,30,804.0,112.0,3.8,30.0,679.0,710.74,534.93
2016,8,24,15,45,784.5,110.5,3.75,30.0,632.0,659.4,499.65
2016,8,24,16,0,765.0,109.0,3.7,30.0,585.0,607.65,462.03
2016,8,24,16,15,742.5,105.0,3.5,29.5,534.5,551.46,420.82
2016,8,24,16,30,720.0,101.0,3.3,29.0,484.0,495.76,378.82
2016,8,24,16,45,689.0,96.0,3.1,29.0,430.0,435.68,331.64
2016,8,24,17,0,658.0,91.0,2.9,29.0,376.0,377.7,284.89
2016,8,24,17,15,615.0,84.5,2.6,28.5,321.5,316.18,234.86
2016,8,24,17,30,572.0,78.0,2.3,28.0,267.0,258.83,187.06
2016,8,24,17,45,502.5,70.5,2.05,27.5,213.0,198.27,137.15
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,145.71,94.31
2016,8,24,18,15,337.0,50.0,1.75,26.5,111.5,91.89,53.65
2016,8,24,18,30,241.0,37.0,1.7,26.0,64.0,50.65,25.5
2016,8,24,18,45,120.5,18.5,1.65,26.0,32.0,15.66,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.0,13.0,1.4,22.5,21.5,12.78,0.0
2016,8,25,6,30,216.0,26.0,1.6,23.0,43.0,30.26,10.54
2016,8,25,6,45,323.0,39.0,1.8,23.5,88.0,68.05,36.04
2016,8,25,7,0,430.0,52.0,2.0,24.0,133.0,118.69,72.54
2016,8,25,7,15,501.0,61.0,2.1,24.0,186.5,170.59,114.77
2016,8,25,7,30,572.0,70.0,2.2,24.0,240.0,230.83,165.37
2016,8,25,7,45,618.5,76.5,2.3,24.5,295.0,288.29,214.33
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,350.48,266.11
2016,8,25,8,15,697.5,88.0,2.4,25.0,404.5,409.16,314.47
2016,8,25,8,30,730.0,93.0,2.4,25.0,459.0,470.41,363.35
2016,8,25,8,45,755.5,96.0,2.4,25.5,511.5,527.47,406.93
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,585.49,449.73
2016,8,25,9,15,798.0,102.0,2.35,26.5,612.0,638.5,487.28
2016,8,25,9,30,815.0,105.0,2.3,27.0,660.0,690.98,522.59
2016,8,25,9,45,831.0,106.0,2.25,27.5,703.0,737.57,551.76
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,784.87,580.84
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.5,825.89,606.35
2016,8,25,10,30,865.0,111.0,2.1,28.0,819.0,864.66,630.09
2016,8,25,10,45,873.0,111.5,2.05,28.5,848.0,898.52,649.09
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,929.66,666.11
2016,8,25,11,15,885.5,113.0,1.95,29.0,898.5,955.09,680.69
2016,8,25,11,30,890.0,114.0,1.9,29.0,920.0,977.32,693.24
2016,8,25,11,45,894.0,113.5,1.9,29.0,934.0,994.17,703.07
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,1007.58,710.88
2016,8,25,12,15,898.5,113.0,1.9,29.0,952.5,1014.49,714.79
2016,8,25,12,30,899.0,113.0,1.9,29.0,957.0,1017.78,716.66
2016,8,25,12,45,898.0,112.5,1.9,29.5,954.0,1015.41,713.76
2016,8,25,13,0,897.0,112.0,1.9,30.0,951.0,1009.43,708.82
2016,8,25,13,15,894.5,111.5,1.9,30.0,939.0,998.36,702.32
2016,8,25,13,30,892.0,111.0,1.9,30.0,927.0,983.78,693.78
2016,8,25,13,45,888.0,109.5,1.9,30.0,907.0,963.28,681.66
2016,8,25,14,0,884.0,108.0,1.9,30.0,887.0,939.48,667.55
2016,8,25,14,15,877.0,107.0,1.9,30.0,859.0,910.3,650.05
2016,8,25,14,30,870.0,106.0,1.9,30.0,831.0,878.23,630.69
2016,8,25,14,45,675.5,196.0,1.95,30.0,744.5,783.62,570.59
2016,8,25,15,0,481.0,286.0,2.0,30.0,658.0,690.15,504.47
2016,8,25,15,15,332.0,308.0,2.0,29.5,558.0,572.76,422.93
2016,8,25,15,30,183.0,330.0,2.0,29.0,458.0,466.9,346.87
2016,8,25,15,45,142.5,304.0,2.0,29.0,399.5,403.88,302.01
2016,8,25,16,0,102.0,278.0,2.0,29.0,341.0,340.82,256.11
2016,8,25,16,15,117.0,254.5,1.9,28.5,321.0,323.73,244.83
2016,8,25,16,30,132.0,231.0,1.8,28.0,301.0,301.44,229.11
2016,8,25,16,45,193.0,200.5,1.75,28.0,290.0,292.63,222.88
2016,8,25,17,0,254.0,170.0,1.7,28.0,279.0,278.85,211.68
2016,8,25,17,15,412.5,123.0,1.55,27.5,270.5,277.03,207.32
2016,8,25,17,30,571.0,76.0,1.4,27.0,262.0,255.2,184.14
2016,8,25,17,45,506.5,67.5,1.3,26.5,208.5,195.1,134.47
2016,8,25,18,0,442.0,59.0,1.2,26.0,155.0,142.4,91.4
2016,8,25,18,15,345.5,47.0,1.2,25.5,108.0,89.9,51.84
2016,8,25,18,30,249.0,35.0,1.2,25.0,61.0,48.66,23.77
2016,8,25,18,45,124.5,17.5,1.2,25.0,30.5,14.45,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,13.27,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,27.83,10.37
2016,8,26,6,45,209.5,44.5,0.9,23.5,78.0,62.0,35.6
2016,8,26,7,0,310.0,62.0,1.0,24.0,120.0,108.89,69.53
2016,8,26,7,15,382.0,74.5,1.0,24.0,170.5,157.05,107.86
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,213.74,154.26
2016,8,26,7,45,504.5,96.0,1.05,24.5,274.0,269.32,200.2
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,329.09,248.6
2016,8,26,8,15,409.5,155.0,1.0,25.0,332.0,344.24,262.73
2016,8,26,8,30,264.0,205.0,0.9,25.0,337.0,341.23,260.77
2016,8,26,8,45,475.0,166.5,0.85,25.5,436.5,439.56,335.03
2016,8,26,9,0,686.0,128.0,0.8,26.0,536.0,557.41,420.51
2016,8,26,9,15,706.0,132.5,0.7,26.0,583.0,609.62,455.58
2016,8,26,9,30,726.0,137.0,0.6,26.0,630.0,661.84,489.92
2016,8,26,9,45,507.0,240.5,0.5,26.5,595.5,632.96,462.61
2016,8,26,10,0,288.0,344.0,0.4,27.0,561.0,581.37,420.16
2016,8,26,10,15,533.0,247.0,0.45,27.0,673.0,702.56,507.82
2016,8,26,10,30,778.0,150.0,0.5,27.0,785.0,833.45,593.66
2016,8,26,10,45,642.5,243.5,0.6,27.5,781.0,834.69,591.29
2016,8,26,11,0,507.0,337.0,0.7,28.0,777.0,821.66,578.47
2016,8,26,11,15,404.5,385.5,0.8,28.0,742.5,781.45,551.32
2016,8,26,11,30,302.0,434.0,0.9,28.0,708.0,741.28,523.69
2016,8,26,11,45,386.5,412.5,1.0,28.5,768.5,806.8,568.38
2016,8,26,12,0,471.0,391.0,1.1,29.0,829.0,878.66,614.94
2016,8,26,12,15,392.0,421.5,1.2,29.0,787.0,829.39,582.12
2016,8,26,12,30,313.0,452.0,1.3,29.0,745.0,783.43,551.95
2016,8,26,12,45,385.5,423.5,1.4,29.0,783.5,825.86,583.02
2016,8,26,13,0,458.0,395.0,1.5,29.0,822.0,871.95,615.17
2016,8,26,13,15,641.5,271.0,1.55,29.0,860.5,922.32,653.96
2016,8,26,13,30,825.0,147.0,1.6,29.0,899.0,960.33,679.07
2016,8,26,13,45,521.5,291.5,1.7,29.0,763.5,806.99,579.0
2016,8,26,14,0,218.0,436.0,1.8,29.0,628.0,648.63,466.86
2016,8,26,14,15,509.5,288.5,1.9,29.0,717.0,767.51,558.23
2016,8,26,14,30,801.0,141.0,2.0,29.0,806.0,856.53,621.53
2016,8,26,14,45,655.5,208.5,2.1,29.0,737.5,778.7,570.56
2016,8,26,15,0,510.0,276.0,2.2,29.0,669.0,703.05,517.28
2016,8,26,15,15,637.0,200.0,2.25,28.5,664.0,705.12,524.66
2016,8,26,15,30,764.0,124.0,2.3,28.0,659.0,691.45,519.74
2016,8,26,15,45,557.5,187.5,2.35,28.0,563.5,578.46,437.13
2016,8,26,16,0,351.0,251.0,2.4,28.0,468.0,479.4,362.82
2016,8,26,16,15,290.0,237.0,2.35,27.5,406.0,410.92,313.05
2016,8,26,16,30,229.0,223.0,2.3,27.0,344.0,345.22,264.22
2016,8,26,16,45,200.0,199.5,2.25,27.0,296.5,294.7,225.79
2016,8,26,17,0,171.0,176.0,2.2,27.0,249.0,247.11,188.98
2016,8,26,17,15,159.5,151.5,2.1,26.5,212.0,208.08,158.43
2016,8,26,17,30,148.0,127.0,2.0,26.0,175.0,170.31,128.17
2016,8,26,17,45,128.0,103.0,1.9,26.0,139.0,132.27,97.21
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,96.72,68.2
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,64.09,42.52
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,35.72,20.2
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,15.72,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.5,18.0,12.78,0.0
2016,8,27,6,30,139.0,26.0,0.7,23.0,36.0,27.16,8.94
2016,8,27,6,45,241.0,42.0,0.8,23.5,78.5,62.62,34.83
2016,8,27,7,0,343.0,58.0,0.9,24.0,121.0,110.19,69.15
2016,8,27,7,15,414.5,69.0,0.9,24.0,171.5,158.76,107.98
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,216.93,155.79
2016,8,27,7,45,501.5,95.0,0.9,24.5,269.0,267.39,198.5
2016,8,27,8,0,517.0,110.0,0.9,25.0,316.0,317.56,239.75
2016,8,27,8,15,584.5,110.0,0.75,25.5,376.0,380.44,288.35
2016,8,27,8,30,652.0,110.0,0.6,26.0,436.0,448.2,338.64
2016,8,27,8,45,679.5,114.5,0.45,26.5,487.0,504.02,378.05
2016,8,27,9,0,707.0,119.0,0.3,27.0,538.0,561.17,416.47
2016,8,27,9,15,726.5,123.0,0.4,27.0,585.0,613.51,453.55
2016,8,27,9,30,746.0,127.0,0.5,27.0,632.0,665.02,489.37
2016,8,27,9,45,757.5,132.0,0.6,27.5,673.5,711.68,519.37
2016,8,27,10,0,769.0,137.0,0.7,28.0,715.0,756.98,547.62
2016,8,27,10,15,780.0,139.5,0.8,28.0,751.0,797.67,573.71
2016,8,27,10,30,791.0,142.0,0.9,28.0,787.0,836.47,598.51
2016,8,27,10,45,796.5,145.5,1.05,28.5,815.5,869.29,618.96
2016,8,27,11,0,802.0,149.0,1.2,29.0,844.0,899.48,637.7
2016,8,27,11,15,808.0,150.5,1.3,29.0,865.5,925.28,654.24
2016,8,27,11,30,814.0,152.0,1.4,29.0,887.0,948.19,669.06
2016,8,27,11,45,509.0,310.5,1.5,29.0,773.0,828.0,589.52
2016,8,27,12,0,204.0,469.0,1.6,29.0,659.0,683.02,486.41
2016,8,27,12,15,203.0,472.5,1.65,29.0,662.0,687.33,490.64
2016,8,27,12,30,202.0,476.0,1.7,29.0,665.0,690.68,493.02
2016,8,27,12,45,513.5,314.0,1.8,29.0,791.5,847.12,607.07
2016,8,27,13,0,825.0,152.0,1.9,29.0,918.0,983.74,697.64
2016,8,27,13,15,645.0,265.0,1.95,29.0,859.5,919.38,655.81
2016,8,27,13,30,465.0,378.0,2.0,29.0,801.0,849.95,606.29
2016,8,27,13,45,634.5,264.5,2.05,29.0,827.5,888.07,638.48
2016,8,27,14,0,804.0,151.0,2.1,29.0,854.0,912.24,655.85
2016,8,27,14,15,645.0,234.0,2.1,29.0,786.5,835.96,606.3
2016,8,27,14,30,486.0,317.0,2.1,29.0,719.0,759.87,552.22
2016,8,27,14,45,426.0,326.5,2.15,29.0,668.0,701.87,513.3
2016,8,27,15,0,366.0,336.0,2.2,29.0,617.0,642.02,472.34
2016,8,27,15,15,549.0,237.5,2.15,29.0,632.5,672.47,499.06
2016,8,27,15,30,732.0,139.0,2.1,29.0,648.0,683.28,510.88
2016,8,27,15,45,709.0,136.5,2.1,29.0,601.5,631.32,474.28
2016,8,27,16,0,686.0,134.0,2.1,29.0,555.0,579.48,437.37
2016,8,27,16,15,660.5,128.5,2.0,28.5,505.0,523.56,397.05
2016,8,27,16,30,635.0,123.0,1.9,28.0,455.0,468.7,356.33
2016,8,27,16,45,602.5,116.0,1.85,28.0,402.5,410.34,311.3
2016,8,27,17,0,570.0,109.0,1.8,28.0,350.0,354.45,266.92
2016,8,27,17,15,523.5,100.5,1.65,27.5,296.5,294.74,219.02
2016,8,27,17,30,477.0,92.0,1.5,27.0,243.0,238.52,172.95
2016,8,27,17,45,414.5,79.5,1.4,26.5,192.0,180.94,125.96
2016,8,27,18,0,352.0,67.0,1.3,26.0,141.0,130.64,85.33
2016,8,27,18,15,260.5,51.0,1.3,25.5,96.5,80.95,48.14
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,42.51,21.27
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,25.83,7.79
2016,8,28,6,45,224.5,42.0,2.1,22.5,76.0,61.1,34.35
2016,8,28,7,0,322.0,59.0,2.3,23.0,118.0,107.92,68.57
2016,8,28,7,15,393.0,71.5,2.35,23.5,168.5,156.57,107.61
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,213.65,154.74
2016,8,28,7,45,515.0,92.5,2.45,24.5,272.5,269.53,201.64
2016,8,28,8,0,566.0,101.0,2.5,25.0,326.0,329.62,251.17
2016,8,28,8,15,602.0,108.0,2.6,25.5,379.0,386.46,297.3
2016,8,28,8,30,638.0,115.0,2.7,26.0,432.0,446.28,344.39
2016,8,28,8,45,669.0,118.5,2.8,26.5,483.5,502.34,387.41
2016,8,28,9,0,700.0,122.0,2.9,27.0,535.0,560.1,430.47
2016,8,28,9,15,719.5,126.0,2.95,27.0,582.0,612.12,468.88
2016,8,28,9,30,739.0,130.0,3.0,27.0,629.0,663.23,505.83
2016,8,28,9,45,760.0,130.0,3.15,27.5,672.0,711.6,538.66
2016,8,28,10,0,781.0,130.0,3.3,28.0,715.0,759.34,569.93
2016,8,28,10,15,791.5,132.5,3.35,28.0,751.0,800.02,596.7
2016,8,28,10,30,802.0,135.0,3.4,28.0,787.0,838.73,621.98
2016,8,28,10,45,813.5,134.5,3.45,28.0,816.5,873.02,644.15
2016,8,28,11,0,825.0,134.0,3.5,28.0,846.0,900.48,661.71
2016,8,28,11,15,553.0,286.0,3.5,28.0,768.5,825.7,607.57
2016,8,28,11,30,281.0,438.0,3.5,28.0,691.0,725.72,530.27
2016,8,28,11,45,552.0,294.0,3.55,28.5,801.0,853.01,625.35
2016,8,28,12,0,823.0,150.0,3.6,29.0,911.0,976.34,707.62
2016,8,28,12,15,578.0,297.5,3.65,29.0,833.5,894.06,650.14
2016,8,28,12,30,333.0,445.0,3.7,29.0,756.0,796.4,576.86
2016,8,28,12,45,295.5,453.0,3.75,29.0,728.0,766.91,556.7
2016,8,28,13,0,258.0,461.0,3.8,29.0,700.0,736.26,535.2
2016,8,28,13,15,539.5,304.0,3.8,29.0,796.0,854.07,625.34
2016,8,28,13,30,821.0,147.0,3.8,29.0,892.0,955.16,695.57
2016,8,28,13,45,818.5,144.0,3.85,29.0,872.5,935.23,682.52
2016,8,28,14,0,816.0,141.0,3.9,29.0,853.0,912.18,668.31
2016,8,28,14,15,555.0,264.0,3.9,29.0,741.5,782.65,578.98
2016,8,28,14,30,294.0,387.0,3.9,29.0,630.0,657.65,485.61
2016,8,28,14,45,522.5,268.0,3.95,29.0,677.0,723.62,540.09
2016,8,28,15,0,751.0,149.0,4.0,29.0,724.0,767.12,575.33
2016,8,28,15,15,736.5,145.5,3.95,28.5,683.0,723.86,546.98
2016,8,28,15,30,722.0,142.0,3.9,28.0,642.0,677.95,516.24
2016,8,28,15,45,711.5,134.0,3.85,28.0,598.0,629.21,481.29
2016,8,28,16,0,701.0,126.0,3.8,28.0,554.0,579.49,444.85
2016,8,28,16,15,676.0,121.0,3.65,27.5,504.0,523.65,403.44
2016,8,28,16,30,651.0,116.0,3.5,27.0,454.0,468.79,361.61
2016,8,28,16,45,623.0,108.0,3.4,27.0,402.0,410.73,315.65
2016,8,28,17,0,595.0,100.0,3.3,27.0,350.0,354.63,269.98
2016,8,28,17,15,549.0,92.0,2.9,26.5,296.5,294.27,220.38
2016,8,28,17,30,503.0,84.0,2.5,26.0,243.0,238.56,173.66
2016,8,28,17,45,440.0,73.0,2.15,26.0,191.5,180.74,125.4
2016,8,28,18,0,377.0,62.0,1.8,26.0,140.0,129.39,83.32
2016,8,28,18,15,281.5,47.5,1.65,25.5,95.0,79.4,46.01
2016,8,28,18,30,186.0,33.0,1.5,25.0,50.0,41.14,19.49
2016,8,28,18,45,93.0,16.5,1.4,24.5,25.0,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,126.0,24.0,3.1,22.0,33.0,24.86,6.6
2016,8,29,6,45,233.0,40.0,3.3,22.5,75.0,60.02,33.11
2016,8,29,7,0,340.0,56.0,3.5,23.0,117.0,107.84,67.76
2016,8,29,7,15,170.0,60.5,3.65,23.0,91.0,96.68,67.57
2016,8,29,7,30,0.0,65.0,3.8,23.0,65.0,62.82,46.26
2016,8,29,7,45,299.5,77.5,3.95,23.5,195.5,180.51,136.54
2016,8,29,8,0,599.0,90.0,4.1,24.0,326.0,331.69,255.11
2016,8,29,8,15,634.0,95.5,4.2,24.5,379.5,388.37,301.81
2016,8,29,8,30,669.0,101.0,4.3,25.0,433.0,447.85,349.61
2016,8,29,8,45,703.5,102.0,4.4,25.5,485.5,504.84,394.3
2016,8,29,9,0,738.0,103.0,4.5,26.0,538.0,563.61,439.17
2016,8,29,9,15,498.0,203.5,4.55,26.0,508.0,542.45,419.68
2016,8,29,9,30,258.0,304.0,4.6,26.0,478.0,494.13,378.59
2016,8,29,9,45,200.5,331.0,4.65,26.5,472.0,485.9,370.13
2016,8,29,10,0,143.0,358.0,4.7,27.0,466.0,476.67,360.48
2016,8,29,10,15,487.0,236.5,4.7,27.0,627.5,654.21,498.95
2016,8,29,10,30,831.0,115.0,4.7,27.0,789.0,839.36,631.88
2016,8,29,10,45,518.0,271.5,4.75,27.5,697.0,750.75,563.5
2016,8,29,11,0,205.0,428.0,4.8,28.0,605.0,626.29,464.64
2016,8,29,11,15,529.5,275.0,4.8,28.0,747.0,792.31,592.04
2016,8,29,11,30,854.0,122.0,4.8,28.0,889.0,950.19,701.41
2016,8,29,11,45,458.5,276.5,4.8,28.5,689.0,743.7,553.59
2016,8,29,12,0,63.0,431.0,4.8,29.0,489.0,497.64,365.97
2016,8,29,12,15,119.0,453.0,4.8,29.0,563.5,584.06,429.81
2016,8,29,12,30,175.0,475.0,4.8,29.0,638.0,663.1,486.31
2016,8,29,12,45,526.5,293.5,4.85,29.0,780.5,838.59,619.95
2016,8,29,13,0,878.0,112.0,4.9,29.0,923.0,988.21,723.36
2016,8,29,13,15,455.0,241.0,4.9,29.0,661.5,705.48,527.07
2016,8,29,13,30,32.0,370.0,4.9,29.0,400.0,403.18,297.87
2016,8,29,13,45,39.0,375.5,4.9,29.0,411.0,414.72,307.55
2016,8,29,14,0,46.0,381.0,4.9,29.0,422.0,425.82,316.1
2016,8,29,14,15,446.0,244.5,4.9,28.5,613.0,663.6,501.88
2016,8,29,14,30,846.0,108.0,4.9,28.0,804.0,854.91,640.78
2016,8,29,14,45,564.5,229.5,4.9,28.0,685.5,721.01,544.62
2016,8,29,15,0,283.0,351.0,4.9,28.0,567.0,589.8,443.92
2016,8,29,15,15,539.5,227.0,4.8,27.5,609.5,652.96,498.3
2016,8,29,15,30,796.0,103.0,4.7,27.0,652.0,689.0,529.92
2016,8,29,15,45,555.5,178.5,4.65,27.0,548.5,567.4,437.47
2016,8,29,16,0,315.0,254.0,4.6,27.0,445.0,458.13,352.25
2016,8,29,16,15,515.5,172.0,4.4,27.0,452.0,478.71,370.53
2016,8,29,16,30,716.0,90.0,4.2,27.0,459.0,475.07,368.17
2016,8,29,16,45,687.5,85.0,4.05,27.0,406.0,416.37,320.82
2016,8,29,17,0,659.0,80.0,3.9,27.0,353.0,359.62,273.94
2016,8,29,17,15,615.5,74.0,3.55,26.5,299.0,298.66,223.19
2016,8,29,17,30,572.0,68.0,3.2,26.0,245.0,241.96,174.9
2016,8,29,17,45,508.5,59.5,2.85,25.5,193.0,182.56,124.88
2016,8,29,18,0,445.0,51.0,2.5,25.0,141.0,130.5,81.79
2016,8,29,18,15,342.5,39.5,2.35,24.5,95.5,78.57,43.03
2016,8,29,18,30,240.0,28.0,2.2,24.0,50.0,39.28,16.41
2016,8,29,18,45,120.0,14.0,2.05,24.0,25.0,13.76,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
