Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.5,11.3,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,33.0,24.5,5.46
2016,8,30,6,45,250.5,38.0,2.65,22.5,75.0,59.77,32.18
2016,8,30,7,0,357.0,53.0,2.9,23.0,117.0,107.58,66.79
2016,8,30,7,15,191.0,78.0,2.95,23.5,114.0,118.4,84.19
2016,8,30,7,30,25.0,103.0,3.0,24.0,111.0,107.29,81.52
2016,8,30,7,45,17.0,119.0,3.05,24.5,125.0,121.06,92.82
2016,8,30,8,0,9.0,135.0,3.1,25.0,139.0,134.59,103.41
2016,8,30,8,15,108.0,172.0,3.15,25.0,225.0,220.34,170.96
2016,8,30,8,30,207.0,209.0,3.2,25.0,311.0,314.23,244.16
2016,8,30,8,45,465.5,158.5,3.25,25.5,422.0,426.78,332.19
2016,8,30,9,0,724.0,108.0,3.3,26.0,533.0,560.24,434.35
2016,8,30,9,15,743.0,112.0,3.35,26.0,580.0,612.87,473.23
2016,8,30,9,30,762.0,116.0,3.4,26.0,627.0,665.28,511.47
2016,8,30,9,45,778.5,117.5,3.5,26.5,669.5,712.7,543.06
2016,8,30,10,0,795.0,119.0,3.6,27.0,712.0,759.07,573.41
2016,8,30,10,15,806.0,121.0,3.65,27.0,748.0,800.08,600.63
2016,8,30,10,30,817.0,123.0,3.7,27.0,784.0,835.45,623.83
2016,8,30,10,45,430.0,246.5,3.75,27.5,595.5,646.61,486.18
2016,8,30,11,0,43.0,370.0,3.8,28.0,407.0,411.41,304.88
2016,8,30,11,15,59.0,398.5,3.8,28.0,450.5,457.05,338.74
2016,8,30,11,30,75.0,427.0,3.8,28.0,494.0,503.22,371.67
2016,8,30,11,45,143.0,446.0,3.85,28.5,576.5,597.76,439.38
2016,8,30,12,0,211.0,465.0,3.9,29.0,659.0,686.38,501.23
2016,8,30,12,15,325.5,429.5,3.9,29.0,730.5,772.05,562.85
2016,8,30,12,30,440.0,394.0,3.9,29.0,802.0,856.24,622.32
2016,8,30,12,45,225.5,309.0,3.95,29.0,518.0,547.85,406.72
2016,8,30,13,0,11.0,224.0,4.0,29.0,234.0,230.0,169.84
2016,8,30,13,15,14.0,261.5,3.95,29.0,274.5,270.04,200.33
2016,8,30,13,30,17.0,299.0,3.9,29.0,315.0,310.09,229.91
2016,8,30,13,45,84.0,366.5,3.9,29.0,439.5,448.23,332.76
2016,8,30,14,0,151.0,434.0,3.9,29.0,564.0,584.56,430.8
2016,8,30,14,15,112.0,407.0,3.8,28.5,502.0,517.15,382.62
2016,8,30,14,30,73.0,380.0,3.7,28.0,440.0,445.54,331.52
2016,8,30,14,45,62.0,354.5,3.65,28.0,404.0,407.5,304.39
2016,8,30,15,0,51.0,329.0,3.6,28.0,368.0,370.1,277.37
2016,8,30,15,15,170.5,317.0,3.45,28.0,436.0,451.87,341.19
2016,8,30,15,30,290.0,305.0,3.3,28.0,504.0,522.66,394.98
2016,8,30,15,45,367.5,262.5,3.2,28.0,496.0,517.84,393.17
2016,8,30,16,0,445.0,220.0,3.1,28.0,488.0,508.92,388.02
2016,8,30,16,15,393.5,208.5,2.85,27.5,430.0,440.26,337.07
2016,8,30,16,30,342.0,197.0,2.6,27.0,372.0,379.96,291.63
2016,8,30,16,45,293.0,179.5,2.4,27.0,317.5,319.67,245.07
2016,8,30,17,0,244.0,162.0,2.2,27.0,263.0,264.35,201.77
2016,8,30,17,15,221.5,140.5,1.95,26.5,221.5,219.8,166.44
2016,8,30,17,30,199.0,119.0,1.7,26.0,180.0,177.69,132.42
2016,8,30,17,45,166.5,96.5,1.45,26.0,140.0,134.84,97.56
2016,8,30,18,0,134.0,74.0,1.2,26.0,100.0,95.42,65.72
2016,8,30,18,15,87.5,51.5,1.15,25.5,66.5,59.44,38.0
2016,8,30,18,30,41.0,29.0,1.1,25.0,33.0,29.44,14.02
2016,8,30,18,45,20.5,14.5,1.05,25.0,16.5,14.25,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,17.5,11.0,1.95,23.0,12.5,10.81,0.0
2016,8,31,6,30,35.0,22.0,2.1,23.0,25.0,21.46,4.47
2016,8,31,6,45,113.5,44.0,2.3,23.5,62.5,52.72,31.66
2016,8,31,7,0,192.0,66.0,2.5,24.0,100.0,94.17,62.54
2016,8,31,7,15,273.0,78.5,2.45,24.0,146.0,137.63,96.47
2016,8,31,7,30,354.0,91.0,2.4,24.0,192.0,190.27,139.14
2016,8,31,7,45,261.0,125.0,2.35,24.5,208.5,213.23,161.82
2016,8,31,8,0,168.0,159.0,2.3,25.0,225.0,224.5,172.91
2016,8,31,8,15,171.0,185.0,2.35,25.5,260.5,261.98,202.35
2016,8,31,8,30,174.0,211.0,2.4,26.0,296.0,299.61,231.05
2016,8,31,8,45,208.5,233.0,2.5,26.5,347.0,351.01,269.82
2016,8,31,9,0,243.0,255.0,2.6,27.0,398.0,409.25,312.91
2016,8,31,9,15,480.5,196.5,2.65,27.5,508.5,524.12,400.58
2016,8,31,9,30,718.0,138.0,2.7,28.0,619.0,657.82,499.11
2016,8,31,9,45,739.0,138.5,2.75,28.5,662.0,704.73,530.2
2016,8,31,10,0,760.0,139.0,2.8,29.0,705.0,752.12,560.55
2016,8,31,10,15,393.5,225.5,2.8,29.0,519.5,565.76,424.34
2016,8,31,10,30,27.0,312.0,2.8,29.0,334.0,335.46,248.17
2016,8,31,10,45,415.5,229.0,2.85,29.0,585.0,615.65,461.9
2016,8,31,11,0,804.0,146.0,2.9,29.0,836.0,897.9,655.92
2016,8,31,11,15,419.5,259.5,2.9,29.0,620.5,672.88,497.02
2016,8,31,11,30,35.0,373.0,2.9,29.0,405.0,409.2,299.86
2016,8,31,11,45,103.5,420.0,2.9,29.5,515.0,525.22,384.4
2016,8,31,12,0,172.0,467.0,2.9,30.0,625.0,650.24,470.58
2016,8,31,12,15,483.0,319.5,2.9,30.0,766.0,821.32,595.54
2016,8,31,12,30,794.0,172.0,2.9,30.0,907.0,977.29,700.67
2016,8,31,12,45,573.5,299.0,2.95,30.0,829.0,890.58,641.04
2016,8,31,13,0,353.0,426.0,3.0,30.0,751.0,794.07,570.89
2016,8,31,13,15,570.0,297.5,3.0,30.0,814.0,876.3,633.74
2016,8,31,13,30,787.0,169.0,3.0,30.0,877.0,942.97,679.79
2016,8,31,13,45,781.0,168.0,3.0,30.0,857.0,922.14,666.25
2016,8,31,14,0,775.0,167.0,3.0,30.0,837.0,898.44,651.61
2016,8,31,14,15,766.5,164.5,2.95,30.0,809.0,868.23,632.37
2016,8,31,14,30,758.0,162.0,2.9,30.0,781.0,835.59,611.53
2016,8,31,14,45,557.0,245.5,2.85,30.0,689.5,727.6,536.52
2016,8,31,15,0,356.0,329.0,2.8,30.0,598.0,625.34,461.57
2016,8,31,15,15,533.0,238.0,2.7,30.0,614.5,657.6,489.51
2016,8,31,15,30,710.0,147.0,2.6,30.0,631.0,670.75,502.57
2016,8,31,15,45,692.0,141.5,2.55,30.0,585.5,619.88,466.35
2016,8,31,16,0,674.0,136.0,2.5,30.0,540.0,568.77,429.57
2016,8,31,16,15,648.0,130.0,2.35,29.5,489.5,512.58,388.65
2016,8,31,16,30,622.0,124.0,2.2,29.0,439.0,457.55,347.46
2016,8,31,16,45,589.0,116.0,2.05,29.0,386.5,398.7,301.66
2016,8,31,17,0,556.0,108.0,1.9,29.0,334.0,342.43,256.7
2016,8,31,17,15,507.5,98.5,1.7,28.5,281.0,282.09,208.24
2016,8,31,17,30,459.0,89.0,1.5,28.0,228.0,225.56,161.96
2016,8,31,17,45,393.0,76.5,1.3,27.5,177.5,168.77,115.85
2016,8,31,18,0,327.0,64.0,1.1,27.0,127.0,119.76,76.75
2016,8,31,18,15,231.5,46.5,1.05,26.5,83.5,70.66,40.73
2016,8,31,18,30,136.0,29.0,1.0,26.0,40.0,33.04,13.41
2016,8,31,18,45,68.0,14.5,0.95,26.0,20.0,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,22.47,3.16
2016,9,1,6,45,205.0,40.5,2.25,23.5,70.0,58.01,32.26
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,104.68,66.44
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.0,153.09,105.06
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,210.03,151.77
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.5,264.32,197.1
2016,9,1,8,0,545.0,105.0,2.3,26.0,318.0,325.66,247.18
2016,9,1,8,15,581.5,112.5,2.3,26.5,371.0,382.11,292.52
2016,9,1,8,30,618.0,120.0,2.3,27.0,424.0,441.62,338.81
2016,9,1,8,45,648.0,125.0,2.35,28.0,475.0,497.64,380.51
2016,9,1,9,0,678.0,130.0,2.4,29.0,526.0,555.31,421.96
2016,9,1,9,15,698.5,135.0,2.4,29.0,573.0,607.97,460.05
2016,9,1,9,30,719.0,140.0,2.4,29.0,620.0,660.68,497.24
2016,9,1,9,45,737.5,142.0,2.4,29.5,662.5,708.49,528.99
2016,9,1,10,0,756.0,144.0,2.4,30.0,705.0,754.1,557.48
2016,9,1,10,15,767.5,146.5,2.4,30.0,741.0,794.63,583.27
2016,9,1,10,30,779.0,149.0,2.4,30.0,777.0,833.31,607.63
2016,9,1,10,45,524.0,281.5,2.45,30.0,710.5,766.71,558.57
2016,9,1,11,0,269.0,414.0,2.5,30.0,644.0,677.71,490.71
2016,9,1,11,15,539.0,284.5,2.5,30.0,760.5,811.2,589.16
2016,9,1,11,30,809.0,155.0,2.5,30.0,877.0,945.59,678.34
2016,9,1,11,45,545.5,301.5,2.55,30.5,792.0,854.36,613.48
2016,9,1,12,0,282.0,448.0,2.6,31.0,707.0,746.19,532.89
2016,9,1,12,15,286.0,450.0,2.6,31.0,713.5,754.4,539.05
2016,9,1,12,30,290.0,452.0,2.6,31.0,720.0,761.3,543.56
2016,9,1,12,45,548.0,307.5,2.65,31.0,811.5,873.83,626.66
2016,9,1,13,0,806.0,163.0,2.7,31.0,903.0,973.51,693.67
2016,9,1,13,15,564.0,294.0,2.7,31.0,808.5,866.43,621.42
2016,9,1,13,30,322.0,425.0,2.7,31.0,714.0,753.94,540.35
2016,9,1,13,45,553.0,293.5,2.7,31.0,775.5,836.59,604.04
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,900.67,649.15
2016,9,1,14,15,775.5,159.5,2.65,31.0,809.0,870.17,629.16
2016,9,1,14,30,767.0,157.0,2.6,31.0,781.0,837.21,608.31
2016,9,1,14,45,633.5,213.5,2.6,31.0,713.5,760.29,557.12
2016,9,1,15,0,500.0,270.0,2.6,31.0,646.0,685.07,503.57
2016,9,1,15,15,429.5,277.5,2.5,30.5,587.0,618.03,457.42
2016,9,1,15,30,359.0,285.0,2.4,30.0,528.0,551.1,410.49
2016,9,1,15,45,179.5,211.5,2.35,30.0,333.0,334.26,252.45
2016,9,1,16,0,0.0,138.0,2.3,30.0,138.0,134.01,98.96
2016,9,1,16,15,11.5,162.0,2.15,29.5,168.0,164.22,123.33
2016,9,1,16,30,23.0,186.0,2.0,29.0,198.0,193.33,146.35
2016,9,1,16,45,18.5,165.0,1.9,29.0,173.5,169.25,128.05
2016,9,1,17,0,14.0,144.0,1.8,29.0,149.0,145.7,110.07
2016,9,1,17,15,7.5,122.0,1.6,28.5,124.5,121.0,91.16
2016,9,1,17,30,1.0,100.0,1.4,28.0,100.0,97.13,72.61
2016,9,1,17,45,0.5,77.0,1.25,27.5,77.0,74.53,54.56
2016,9,1,18,0,0.0,54.0,1.1,27.0,54.0,52.1,36.29
2016,9,1,18,15,0.0,34.5,1.05,26.5,34.5,33.27,20.62
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,14.47,3.55
2016,9,1,18,45,0.0,7.5,1.0,26.0,7.5,7.37,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.89,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.86,0.0
2016,9,2,7,45,23.0,77.0,2.3,24.5,86.0,82.92,62.0
2016,9,2,8,0,46.0,150.0,2.3,25.0,168.0,165.62,127.82
2016,9,2,8,15,72.5,179.0,2.2,25.0,212.0,209.33,161.9
2016,9,2,8,30,99.0,208.0,2.1,25.0,256.0,256.06,197.98
2016,9,2,8,45,82.5,228.0,2.05,25.5,271.5,272.38,209.44
2016,9,2,9,0,66.0,248.0,2.0,26.0,287.0,286.85,219.18
2016,9,2,9,15,67.0,271.0,1.9,26.5,313.5,314.21,238.55
2016,9,2,9,30,68.0,294.0,1.8,27.0,340.0,341.57,257.48
2016,9,2,9,45,56.5,304.0,1.7,27.5,344.0,346.22,259.22
2016,9,2,10,0,45.0,314.0,1.6,28.0,348.0,349.78,260.18
2016,9,2,10,15,71.5,349.0,1.5,28.0,405.0,409.46,303.06
2016,9,2,10,30,98.0,384.0,1.4,28.0,462.0,470.95,345.95
2016,9,2,10,45,88.0,394.0,1.35,28.5,466.5,475.51,346.99
2016,9,2,11,0,78.0,404.0,1.3,29.0,471.0,479.21,347.81
2016,9,2,11,15,174.5,419.5,1.3,29.0,574.0,594.88,429.4
2016,9,2,11,30,271.0,435.0,1.3,29.0,677.0,714.15,509.66
2016,9,2,11,45,473.5,341.5,1.3,29.5,771.5,825.45,585.73
2016,9,2,12,0,676.0,248.0,1.3,30.0,866.0,935.55,657.99
2016,9,2,12,15,534.0,327.0,1.35,30.0,816.5,879.37,618.02
2016,9,2,12,30,392.0,406.0,1.4,30.0,767.0,814.76,573.59
2016,9,2,12,45,536.5,326.0,1.45,30.0,817.5,881.3,621.85
2016,9,2,13,0,681.0,246.0,1.5,30.0,868.0,939.6,662.53
2016,9,2,13,15,470.0,343.0,1.5,30.0,770.0,824.87,583.89
2016,9,2,13,30,259.0,440.0,1.5,30.0,672.0,708.84,503.25
2016,9,2,13,45,467.0,334.0,1.55,30.0,740.0,796.52,569.19
2016,9,2,14,0,675.0,228.0,1.6,30.0,808.0,870.48,622.89
2016,9,2,14,15,665.5,225.0,1.65,30.0,780.5,840.88,604.27
2016,9,2,14,30,656.0,222.0,1.7,30.0,753.0,809.25,584.89
2016,9,2,14,45,671.5,201.0,1.8,30.0,724.0,778.31,566.97
2016,9,2,15,0,687.0,180.0,1.9,30.0,695.0,743.89,546.26
2016,9,2,15,15,670.5,175.5,1.95,29.5,654.0,698.69,517.53
2016,9,2,15,30,654.0,171.0,2.0,29.0,613.0,652.7,487.54
2016,9,2,15,45,638.5,162.5,2.05,29.0,568.0,602.81,453.12
2016,9,2,16,0,623.0,154.0,2.1,29.0,523.0,552.61,417.56
2016,9,2,16,15,595.0,147.0,2.05,28.5,473.0,496.72,377.17
2016,9,2,16,30,567.0,140.0,2.0,28.0,423.0,442.33,336.71
2016,9,2,16,45,533.5,130.0,1.95,28.0,371.5,382.5,290.43
2016,9,2,17,0,500.0,120.0,1.9,28.0,320.0,327.37,246.52
2016,9,2,17,15,450.5,108.5,1.75,27.5,267.5,268.25,199.1
2016,9,2,17,30,401.0,97.0,1.6,27.0,215.0,214.4,155.09
2016,9,2,17,45,331.0,82.0,1.5,27.0,165.0,158.0,109.44
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,109.96,71.47
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,63.35,37.06
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,27.67,8.81
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.5,1.75,21.5,12.5,10.32,0.0
2016,9,3,6,30,80.0,21.0,1.9,22.0,25.0,21.29,0.81
2016,9,3,6,45,176.0,40.5,2.05,22.5,65.5,55.46,31.34
2016,9,3,7,0,272.0,60.0,2.2,23.0,106.0,101.46,65.18
2016,9,3,7,15,344.0,74.5,2.2,23.5,156.0,149.25,103.28
2016,9,3,7,30,416.0,89.0,2.2,24.0,206.0,205.68,149.54
2016,9,3,7,45,473.5,98.5,2.25,25.0,259.5,260.58,194.86
2016,9,3,8,0,531.0,108.0,2.3,26.0,313.0,323.29,245.52
2016,9,3,8,15,568.5,116.0,2.25,26.0,365.5,379.94,291.44
2016,9,3,8,30,606.0,124.0,2.2,26.0,418.0,439.77,338.55
2016,9,3,8,45,640.5,127.5,2.15,26.5,470.0,496.18,381.13
2016,9,3,9,0,675.0,131.0,2.1,27.0,522.0,554.68,423.84
2016,9,3,9,15,695.5,135.5,2.0,27.5,569.0,606.67,460.18
2016,9,3,9,30,716.0,140.0,1.9,28.0,616.0,658.69,495.29
2016,9,3,9,45,519.0,234.5,1.85,28.5,591.5,637.28,474.05
2016,9,3,10,0,322.0,329.0,1.8,29.0,567.0,594.89,438.1
2016,9,3,10,15,355.0,336.5,1.8,29.0,611.0,642.64,471.32
2016,9,3,10,30,388.0,344.0,1.8,29.0,655.0,691.48,504.13
2016,9,3,10,45,594.0,247.0,1.8,29.5,743.0,795.61,577.56
2016,9,3,11,0,800.0,150.0,1.8,30.0,831.0,897.88,642.78
2016,9,3,11,15,402.0,153.5,1.8,30.0,496.0,548.29,406.85
2016,9,3,11,30,4.0,157.0,1.8,30.0,161.0,156.78,113.72
2016,9,3,11,45,4.5,160.0,1.85,30.0,164.5,160.31,117.17
2016,9,3,12,0,5.0,163.0,1.9,30.0,168.0,163.83,119.78
2016,9,3,12,15,151.0,305.0,1.95,30.0,444.0,462.97,342.12
2016,9,3,12,30,297.0,447.0,2.0,30.0,720.0,763.22,546.12
2016,9,3,12,45,360.5,417.5,2.05,30.5,747.5,794.76,565.66
2016,9,3,13,0,424.0,388.0,2.1,31.0,775.0,830.41,589.8
2016,9,3,13,15,578.0,296.0,2.15,31.0,816.0,881.3,628.25
2016,9,3,13,30,732.0,204.0,2.2,31.0,857.0,927.52,660.83
2016,9,3,13,45,729.0,200.0,2.25,31.0,837.0,906.92,648.25
2016,9,3,14,0,726.0,196.0,2.3,31.0,817.0,883.52,634.48
2016,9,3,14,15,532.5,280.5,2.35,30.5,727.5,775.89,562.74
2016,9,3,14,30,339.0,365.0,2.4,30.0,638.0,672.83,490.37
2016,9,3,14,45,326.5,350.0,2.5,30.0,603.5,634.94,466.1
2016,9,3,15,0,314.0,335.0,2.6,30.0,569.0,596.8,440.78
2016,9,3,15,15,170.0,294.5,2.65,30.0,420.5,427.94,319.4
2016,9,3,15,30,26.0,254.0,2.7,30.0,272.0,267.44,199.49
2016,9,3,15,45,195.0,244.0,2.8,30.0,360.0,377.12,285.7
2016,9,3,16,0,364.0,234.0,2.9,30.0,448.0,465.64,352.81
2016,9,3,16,15,468.0,186.0,2.9,29.5,434.5,460.54,350.47
2016,9,3,16,30,572.0,138.0,2.9,29.0,421.0,441.6,336.97
2016,9,3,16,45,532.5,129.5,2.9,28.5,368.5,380.26,289.69
2016,9,3,17,0,493.0,121.0,2.9,28.0,316.0,324.31,245.35
2016,9,3,17,15,443.0,109.0,2.7,27.5,263.5,265.02,197.39
2016,9,3,17,30,393.0,97.0,2.5,27.0,211.0,211.08,153.03
2016,9,3,17,45,317.5,82.0,2.35,27.0,161.0,154.1,106.91
2016,9,3,18,0,242.0,67.0,2.2,27.0,111.0,105.46,68.65
2016,9,3,18,15,159.0,45.5,2.2,26.5,70.0,60.18,35.16
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,24.88,5.9
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,18.73,0.0
2016,9,4,6,45,137.5,41.5,1.3,23.5,61.5,52.75,30.45
2016,9,4,7,0,221.0,64.0,1.5,24.0,101.0,96.93,63.32
2016,9,4,7,15,289.5,81.5,1.75,24.5,150.0,144.47,100.89
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,199.63,145.63
2016,9,4,7,45,411.5,111.5,2.25,25.5,251.0,252.78,189.46
2016,9,4,8,0,465.0,124.0,2.5,26.0,303.0,311.78,237.45
2016,9,4,8,15,504.0,134.5,2.65,26.5,355.5,367.73,282.29
2016,9,4,8,30,543.0,145.0,2.8,27.0,408.0,427.17,328.68
2016,9,4,8,45,573.0,152.5,2.95,27.5,458.5,483.66,371.69
2016,9,4,9,0,603.0,160.0,3.1,28.0,509.0,540.19,413.65
2016,9,4,9,15,625.5,166.0,3.1,28.0,555.5,591.7,451.42
2016,9,4,9,30,648.0,172.0,3.1,28.0,602.0,643.61,488.64
2016,9,4,9,45,667.0,176.0,3.1,28.5,644.0,690.93,520.85
2016,9,4,10,0,686.0,180.0,3.1,29.0,686.0,737.71,551.96
2016,9,4,10,15,699.0,184.0,3.1,29.0,721.5,778.7,579.16
2016,9,4,10,30,712.0,188.0,3.1,29.0,757.0,818.16,604.65
2016,9,4,10,45,723.5,189.5,3.1,29.5,786.0,851.91,624.87
2016,9,4,11,0,735.0,191.0,3.1,30.0,815.0,883.56,643.53
2016,9,4,11,15,741.5,193.0,3.1,30.0,836.5,908.74,659.15
2016,9,4,11,30,748.0,195.0,3.1,30.0,858.0,931.21,673.05
2016,9,4,11,45,763.0,188.5,3.1,30.5,873.5,946.48,680.96
2016,9,4,12,0,778.0,182.0,3.1,31.0,889.0,962.72,689.59
2016,9,4,12,15,779.0,182.5,3.1,31.0,893.5,969.3,693.48
2016,9,4,12,30,780.0,183.0,3.1,31.0,898.0,972.62,695.49
2016,9,4,12,45,554.5,307.5,3.1,31.0,814.5,879.37,631.87
2016,9,4,13,0,329.0,432.0,3.1,31.0,731.0,776.47,557.07
2016,9,4,13,15,328.5,425.0,3.15,31.0,720.5,765.01,550.7
2016,9,4,13,30,328.0,418.0,3.2,31.0,710.0,752.11,542.77
2016,9,4,13,45,552.5,291.5,3.25,31.0,769.0,832.43,604.74
2016,9,4,14,0,777.0,165.0,3.3,31.0,828.0,894.25,649.27
2016,9,4,14,15,511.0,275.5,3.3,31.0,706.0,750.88,549.82
2016,9,4,14,30,245.0,386.0,3.3,31.0,584.0,606.91,444.44
2016,9,4,14,45,479.5,276.0,3.35,31.0,640.0,691.29,511.28
2016,9,4,15,0,714.0,166.0,3.4,31.0,696.0,748.5,556.6
2016,9,4,15,15,497.5,231.5,3.4,30.5,590.5,620.66,464.39
2016,9,4,15,30,281.0,297.0,3.4,30.0,485.0,506.23,379.72
2016,9,4,15,45,463.5,220.0,3.4,30.0,503.0,539.92,408.75
2016,9,4,16,0,646.0,143.0,3.4,30.0,521.0,552.97,420.88
2016,9,4,16,15,617.5,136.5,3.3,29.5,470.5,496.2,378.78
2016,9,4,16,30,589.0,130.0,3.2,29.0,420.0,440.95,336.96
2016,9,4,16,45,554.0,121.0,3.1,29.0,367.5,382.04,290.64
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,324.46,244.28
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,264.61,195.79
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,210.31,151.07
2016,9,4,17,45,344.0,76.5,2.25,27.5,159.5,153.71,105.27
2016,9,4,18,0,273.0,62.0,2.0,27.0,110.0,105.6,67.35
2016,9,4,18,15,178.0,42.5,2.0,26.5,69.0,59.0,33.38
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,23.88,3.19
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.0,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,21.41,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.5,56.96,28.98
2016,9,5,7,0,392.0,46.0,2.8,23.0,112.0,107.02,64.6
2016,9,5,7,15,470.0,55.0,3.0,23.5,163.5,158.12,105.9
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,218.47,156.45
2016,9,5,7,45,276.5,96.5,3.4,24.5,173.0,192.53,145.55
2016,9,5,8,0,5.0,129.0,3.6,25.0,131.0,127.37,97.69
2016,9,5,8,15,95.5,167.5,3.65,25.5,213.0,208.52,161.63
2016,9,5,8,30,186.0,206.0,3.7,26.0,295.0,301.46,233.82
2016,9,5,8,45,187.5,231.5,3.8,26.5,330.5,338.54,261.57
2016,9,5,9,0,189.0,257.0,3.9,27.0,366.0,375.47,288.71
2016,9,5,9,15,114.0,262.5,3.9,27.5,330.0,341.22,260.64
2016,9,5,9,30,39.0,268.0,3.9,28.0,294.0,295.0,223.22
2016,9,5,9,45,131.5,307.5,3.95,28.5,403.0,411.55,311.33
2016,9,5,10,0,224.0,347.0,4.0,29.0,512.0,531.01,398.53
2016,9,5,10,15,199.5,368.5,4.0,29.0,521.0,541.72,404.3
2016,9,5,10,30,175.0,390.0,4.0,29.0,530.0,550.1,408.78
2016,9,5,10,45,195.0,404.5,4.0,29.5,565.5,588.68,435.12
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,627.66,461.27
2016,9,5,11,15,122.5,386.5,4.0,30.0,490.5,512.4,377.46
2016,9,5,11,30,30.0,354.0,4.0,30.0,380.0,385.6,283.8
2016,9,5,11,45,35.5,373.0,4.05,30.0,404.5,411.17,302.61
2016,9,5,12,0,41.0,392.0,4.1,30.0,429.0,436.77,320.9
2016,9,5,12,15,460.5,253.0,4.1,30.0,673.0,729.07,541.27
2016,9,5,12,30,880.0,114.0,4.1,30.0,917.0,993.46,720.25
2016,9,5,12,45,559.5,283.5,4.15,30.0,793.5,860.5,628.23
2016,9,5,13,0,239.0,453.0,4.2,30.0,670.0,702.47,511.08
2016,9,5,13,15,549.5,286.0,4.2,30.0,775.0,842.22,618.09
2016,9,5,13,30,860.0,119.0,4.2,30.0,880.0,951.27,693.31
2016,9,5,13,45,471.5,262.0,4.2,30.0,678.0,725.12,536.64
2016,9,5,14,0,83.0,405.0,4.2,30.0,476.0,485.61,357.13
2016,9,5,14,15,181.0,391.0,4.15,30.0,538.5,562.63,416.28
2016,9,5,14,30,279.0,377.0,4.1,30.0,601.0,632.86,468.4
2016,9,5,14,45,209.0,365.0,4.1,30.0,528.5,546.52,406.14
2016,9,5,15,0,139.0,353.0,4.1,30.0,456.0,470.51,350.78
2016,9,5,15,15,164.5,330.5,4.05,29.5,445.5,460.45,345.81
2016,9,5,15,30,190.0,308.0,4.0,29.0,435.0,447.85,338.55
2016,9,5,15,45,154.5,283.5,3.95,29.0,382.0,389.98,295.81
2016,9,5,16,0,119.0,259.0,3.9,29.0,329.0,335.14,254.92
2016,9,5,16,15,107.5,233.0,3.75,28.5,291.5,292.31,223.41
2016,9,5,16,30,96.0,207.0,3.6,28.0,254.0,254.31,194.99
2016,9,5,16,45,92.5,181.5,3.5,28.0,222.5,221.62,169.87
2016,9,5,17,0,89.0,156.0,3.4,28.0,191.0,189.26,144.54
2016,9,5,17,15,298.5,114.0,3.15,27.5,202.5,216.57,162.38
2016,9,5,17,30,508.0,72.0,2.9,27.0,214.0,217.48,154.95
2016,9,5,17,45,431.0,62.0,2.7,27.0,163.0,158.44,106.07
2016,9,5,18,0,354.0,52.0,2.5,27.0,112.0,107.77,65.67
2016,9,5,18,15,232.5,37.0,2.5,26.5,70.5,58.37,30.69
2016,9,5,18,30,111.0,22.0,2.5,26.0,29.0,22.98,0.0
2016,9,5,18,45,55.5,11.0,2.55,25.5,14.5,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,10.0,2.35,23.0,12.5,9.83,0.0
2016,9,6,6,30,83.0,20.0,2.5,23.0,25.0,20.4,0.0
2016,9,6,6,45,197.0,36.5,2.65,23.5,65.0,53.73,28.76
2016,9,6,7,0,311.0,53.0,2.8,24.0,105.0,100.79,62.65
2016,9,6,7,15,392.5,64.5,2.95,24.5,155.5,149.99,101.72
2016,9,6,7,30,474.0,76.0,3.1,25.0,206.0,210.15,151.18
2016,9,6,7,45,537.0,81.5,3.3,25.5,260.5,266.49,198.63
2016,9,6,8,0,600.0,87.0,3.5,26.0,315.0,329.57,250.96
2016,9,6,8,15,422.5,143.0,3.65,26.5,315.5,339.67,262.02
2016,9,6,8,30,245.0,199.0,3.8,27.0,316.0,327.5,252.93
2016,9,6,8,45,260.5,222.0,3.95,27.5,359.5,373.45,287.87
2016,9,6,9,0,276.0,245.0,4.1,28.0,403.0,420.53,322.74
2016,9,6,9,15,534.0,173.5,4.1,28.0,514.0,536.7,413.39
2016,9,6,9,30,792.0,102.0,4.1,28.0,625.0,671.85,515.25
2016,9,6,9,45,812.5,101.5,4.15,28.5,668.0,718.67,545.65
2016,9,6,10,0,833.0,101.0,4.2,29.0,711.0,766.87,577.02
2016,9,6,10,15,843.0,102.5,4.2,29.0,746.5,807.3,603.57
2016,9,6,10,30,853.0,104.0,4.2,29.0,782.0,845.51,628.45
2016,9,6,10,45,861.5,104.5,4.2,29.5,811.0,878.92,648.63
2016,9,6,11,0,870.0,105.0,4.2,30.0,840.0,909.61,666.83
2016,9,6,11,15,874.5,106.0,4.2,30.0,860.5,934.16,682.23
2016,9,6,11,30,879.0,107.0,4.2,30.0,881.0,955.48,695.56
2016,9,6,11,45,881.0,108.0,4.25,30.0,893.5,971.03,705.45
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,983.07,713.17
2016,9,6,12,15,883.5,109.0,4.3,30.0,910.5,989.03,716.79
2016,9,6,12,30,884.0,109.0,4.3,30.0,915.0,991.37,718.21
2016,9,6,12,45,471.5,263.5,4.3,30.5,693.5,750.79,552.59
2016,9,6,13,0,59.0,418.0,4.3,31.0,472.0,481.68,351.1
2016,9,6,13,15,87.5,428.0,4.3,31.0,506.5,519.05,379.61
2016,9,6,13,30,116.0,438.0,4.3,31.0,541.0,562.76,411.18
2016,9,6,13,45,153.0,429.5,4.35,31.0,561.5,586.04,428.99
2016,9,6,14,0,190.0,421.0,4.4,31.0,582.0,607.2,445.37
2016,9,6,14,15,518.0,263.5,4.4,30.5,681.0,743.37,552.14
2016,9,6,14,30,846.0,106.0,4.4,30.0,780.0,842.13,624.84
2016,9,6,14,45,785.5,130.5,4.4,30.0,734.0,793.04,591.63
2016,9,6,15,0,725.0,155.0,4.4,30.0,688.0,743.1,558.37
2016,9,6,15,15,638.0,181.5,4.35,30.0,630.0,675.45,510.01
2016,9,6,15,30,551.0,208.0,4.3,30.0,572.0,610.19,462.02
2016,9,6,15,45,603.5,171.0,4.3,30.0,542.0,582.97,443.91
2016,9,6,16,0,656.0,134.0,4.3,30.0,512.0,546.99,418.46
2016,9,6,16,15,626.5,128.5,4.15,29.5,461.5,490.23,376.03
2016,9,6,16,30,597.0,123.0,4.0,29.0,411.0,435.08,333.74
2016,9,6,16,45,555.5,115.5,3.85,29.0,358.0,374.41,285.58
2016,9,6,17,0,514.0,108.0,3.7,29.0,305.0,315.77,238.02
2016,9,6,17,15,457.5,98.5,3.4,28.5,252.5,255.93,189.29
2016,9,6,17,30,401.0,89.0,3.1,28.0,200.0,202.21,144.94
2016,9,6,17,45,313.0,75.5,2.8,27.5,150.0,144.16,98.57
2016,9,6,18,0,225.0,62.0,2.5,27.0,100.0,95.98,61.48
2016,9,6,18,15,128.5,41.5,2.5,26.5,61.0,52.2,29.65
2016,9,6,18,30,32.0,21.0,2.5,26.0,22.0,20.28,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,31.0,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,62.0,20.0,2.8,24.0,23.0,19.74,0.0
2016,9,7,6,45,167.5,38.5,2.95,24.5,62.0,53.05,29.08
2016,9,7,7,0,273.0,57.0,3.1,25.0,101.0,98.97,62.46
2016,9,7,7,15,355.5,69.5,3.25,25.0,151.0,147.07,100.5
2016,9,7,7,30,438.0,82.0,3.4,25.0,201.0,205.06,148.17
2016,9,7,7,45,494.0,91.0,3.6,25.5,254.5,261.65,195.7
2016,9,7,8,0,550.0,100.0,3.8,26.0,308.0,323.07,246.55
2016,9,7,8,15,418.5,145.5,3.9,26.5,318.5,340.49,262.87
2016,9,7,8,30,287.0,191.0,4.0,27.0,329.0,340.85,263.59
2016,9,7,8,45,179.0,218.0,4.1,27.5,307.5,320.38,246.93
2016,9,7,9,0,71.0,245.0,4.2,28.0,286.0,287.61,219.67
2016,9,7,9,15,403.5,187.0,4.2,28.0,449.5,464.49,358.9
2016,9,7,9,30,736.0,129.0,4.2,28.0,613.0,661.35,507.57
2016,9,7,9,45,433.5,238.5,4.25,28.5,528.5,577.73,438.96
2016,9,7,10,0,131.0,348.0,4.3,29.0,444.0,459.05,343.98
2016,9,7,10,15,214.5,358.0,4.3,29.0,524.5,543.65,407.16
2016,9,7,10,30,298.0,368.0,4.3,29.0,605.0,639.58,476.32
2016,9,7,10,45,249.5,393.0,4.3,29.5,596.5,632.08,467.53
2016,9,7,11,0,201.0,418.0,4.3,30.0,588.0,614.19,452.06
2016,9,7,11,15,241.5,422.0,4.25,30.0,631.0,661.2,485.52
2016,9,7,11,30,282.0,426.0,4.2,30.0,674.0,716.16,523.63
2016,9,7,11,45,294.5,429.5,4.2,30.5,692.0,736.48,536.17
2016,9,7,12,0,307.0,433.0,4.2,31.0,710.0,755.78,548.14
2016,9,7,12,15,585.0,279.5,4.15,31.0,809.5,880.81,641.45
2016,9,7,12,30,863.0,126.0,4.1,31.0,909.0,987.45,712.53
2016,9,7,12,45,860.0,127.0,4.1,31.0,904.5,983.71,709.4
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,976.48,704.91
2016,9,7,13,15,608.0,265.0,4.05,31.0,809.0,877.96,638.78
2016,9,7,13,30,359.0,402.0,4.0,31.0,718.0,764.51,554.96
2016,9,7,13,45,597.5,264.5,4.0,31.0,775.0,846.47,619.34
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,900.45,657.42
2016,9,7,14,15,828.5,125.0,3.95,31.0,803.5,869.96,637.32
2016,9,7,14,30,821.0,123.0,3.9,31.0,775.0,840.68,618.57
2016,9,7,14,45,798.5,127.0,3.85,31.0,736.5,798.63,591.09
2016,9,7,15,0,776.0,131.0,3.8,31.0,698.0,755.3,562.6
2016,9,7,15,15,761.0,128.0,3.7,31.0,656.5,709.41,531.9
2016,9,7,15,30,746.0,125.0,3.6,31.0,615.0,662.36,499.47
2016,9,7,15,45,526.5,181.5,3.55,31.0,514.5,539.39,408.01
2016,9,7,16,0,307.0,238.0,3.5,31.0,414.0,432.14,326.63
2016,9,7,16,15,475.5,173.5,3.3,30.5,416.0,447.97,340.92
2016,9,7,16,30,644.0,109.0,3.1,30.0,418.0,443.07,337.43
2016,9,7,16,45,599.0,104.0,2.9,30.0,363.5,380.92,288.09
2016,9,7,17,0,554.0,99.0,2.7,30.0,309.0,322.7,240.97
2016,9,7,17,15,498.0,90.5,2.45,29.5,255.5,261.61,191.42
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,205.35,145.14
2016,9,7,17,45,355.5,69.5,1.95,28.5,151.5,146.4,98.05
2016,9,7,18,0,269.0,57.0,1.7,28.0,101.0,97.83,60.68
2016,9,7,18,15,134.5,39.5,1.7,27.5,61.5,50.45,27.72
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,20.58,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,17.52,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,50.19,28.92
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,95.22,62.37
2016,9,8,7,15,291.0,79.5,3.75,24.5,147.0,143.2,99.93
2016,9,8,7,30,374.0,95.0,3.8,25.0,197.0,200.45,146.29
2016,9,8,7,45,455.5,101.0,3.85,25.5,253.0,257.42,193.13
2016,9,8,8,0,537.0,107.0,3.9,26.0,309.0,325.02,248.2
2016,9,8,8,15,578.0,114.0,3.9,26.0,363.0,382.59,295.57
2016,9,8,8,30,619.0,121.0,3.9,26.0,417.0,443.69,344.57
2016,9,8,8,45,667.0,120.0,3.9,26.5,472.0,503.65,390.97
2016,9,8,9,0,715.0,119.0,3.9,27.0,527.0,566.93,438.56
2016,9,8,9,15,736.0,123.0,3.9,27.5,575.0,620.5,477.47
2016,9,8,9,30,757.0,127.0,3.9,28.0,623.0,673.0,514.58
2016,9,8,9,45,782.0,125.5,3.9,28.5,667.5,723.26,548.23
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,773.07,580.36
2016,9,8,10,15,818.5,126.0,3.9,29.0,748.5,814.6,607.51
2016,9,8,10,30,830.0,128.0,3.9,29.0,785.0,854.07,633.07
2016,9,8,10,45,843.0,127.0,3.95,29.5,815.0,885.13,651.74
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,917.78,671.42
2016,9,8,11,15,861.0,127.0,4.0,30.0,866.0,942.36,686.74
2016,9,8,11,30,866.0,128.0,4.0,30.0,887.0,963.77,700.05
2016,9,8,11,45,868.0,129.5,4.0,30.5,899.5,979.49,708.3
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,991.76,714.39
2016,9,8,12,15,871.0,131.0,4.0,31.0,916.0,997.97,718.12
2016,9,8,12,30,872.0,131.0,4.0,31.0,920.0,1000.62,719.73
2016,9,8,12,45,869.5,131.5,4.05,31.5,915.0,996.75,716.13
2016,9,8,13,0,867.0,132.0,4.1,32.0,910.0,989.34,710.42
2016,9,8,13,15,864.0,131.0,4.1,32.0,897.0,976.41,702.43
2016,9,8,13,30,861.0,130.0,4.1,32.0,884.0,960.06,692.35
2016,9,8,13,45,853.5,130.0,4.1,32.0,862.0,937.2,678.12
2016,9,8,14,0,846.0,130.0,4.1,32.0,840.0,911.31,661.96
2016,9,8,14,15,837.5,128.5,4.05,32.0,811.0,880.11,642.04
2016,9,8,14,30,829.0,127.0,4.0,32.0,782.0,850.25,623.03
2016,9,8,14,45,816.0,125.5,4.0,32.0,745.0,809.91,597.07
2016,9,8,15,0,803.0,124.0,4.0,32.0,708.0,767.65,569.65
2016,9,8,15,15,787.5,121.0,3.95,31.5,665.0,720.28,539.33
2016,9,8,15,30,772.0,118.0,3.9,31.0,622.0,671.72,507.4
2016,9,8,15,45,748.0,115.5,3.85,31.0,573.5,617.19,468.12
2016,9,8,16,0,724.0,113.0,3.8,31.0,525.0,563.45,428.51
2016,9,8,16,15,696.0,108.5,3.6,30.5,473.0,505.24,385.17
2016,9,8,16,30,668.0,104.0,3.4,30.0,421.0,448.34,341.58
2016,9,8,16,45,624.5,99.0,3.2,29.5,366.0,385.65,292.4
2016,9,8,17,0,581.0,94.0,3.0,29.0,311.0,326.68,244.82
2016,9,8,17,15,524.0,85.5,2.7,28.5,256.5,263.82,193.39
2016,9,8,17,30,467.0,77.0,2.4,28.0,202.0,207.07,146.23
2016,9,8,17,45,376.5,65.5,2.15,27.5,150.5,145.82,97.08
2016,9,8,18,0,286.0,54.0,1.9,27.0,99.0,96.64,59.19
2016,9,8,18,15,167.5,36.0,1.85,26.5,59.5,49.83,25.9
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,17.18,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.86,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.37,0.0
2016,9,9,6,45,80.0,41.0,3.3,23.5,54.0,47.08,27.57
