Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,0,160.0,66.0,3.6,24.0,92.0,89.95,60.09
2016,9,9,7,15,239.5,85.0,3.7,24.5,140.5,136.51,96.39
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,192.73,141.62
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,249.24,187.72
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,312.96,239.5
2016,9,9,8,15,520.5,128.5,4.1,26.5,352.0,369.56,285.29
2016,9,9,8,30,564.0,137.0,4.1,27.0,405.0,430.09,332.97
2016,9,9,8,45,613.5,137.0,4.1,27.5,459.0,491.09,379.9
2016,9,9,9,0,663.0,137.0,4.1,28.0,513.0,553.77,426.89
2016,9,9,9,15,685.5,141.5,4.1,28.0,560.5,606.42,465.99
2016,9,9,9,30,708.0,146.0,4.1,28.0,608.0,659.27,504.39
2016,9,9,9,45,737.5,143.0,4.1,28.5,653.0,709.39,539.21
2016,9,9,10,0,767.0,140.0,4.1,29.0,698.0,757.98,570.75
2016,9,9,10,15,779.0,143.0,4.1,29.0,734.0,799.51,598.11
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,839.15,623.99
2016,9,9,10,45,809.0,142.0,4.1,29.5,800.5,874.68,645.61
2016,9,9,11,0,827.0,138.0,4.1,30.0,831.0,908.1,665.63
2016,9,9,11,15,832.5,139.5,4.05,30.0,852.0,933.26,681.14
2016,9,9,11,30,838.0,141.0,4.0,30.0,873.0,949.87,691.08
2016,9,9,11,45,859.0,130.5,4.0,30.5,890.5,971.14,703.04
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,989.35,712.99
2016,9,9,12,15,881.0,120.0,4.0,31.0,912.0,995.54,716.67
2016,9,9,12,30,882.0,120.0,4.0,31.0,916.0,998.12,718.24
2016,9,9,12,45,881.0,119.5,4.0,31.5,911.5,994.59,714.56
2016,9,9,13,0,880.0,119.0,4.0,32.0,907.0,987.45,708.74
2016,9,9,13,15,877.0,118.5,3.95,32.0,894.0,974.81,700.66
2016,9,9,13,30,874.0,118.0,3.9,32.0,881.0,958.7,690.48
2016,9,9,13,45,869.0,116.5,3.9,32.0,859.5,936.3,676.59
2016,9,9,14,0,864.0,115.0,3.9,32.0,838.0,910.7,660.67
2016,9,9,14,15,856.5,113.5,3.85,31.5,809.0,879.84,642.32
2016,9,9,14,30,849.0,112.0,3.8,31.0,780.0,846.22,622.04
2016,9,9,14,45,834.5,112.0,3.8,31.0,742.5,805.85,596.03
2016,9,9,15,0,820.0,112.0,3.8,31.0,705.0,766.67,570.67
2016,9,9,15,15,805.5,109.5,3.75,31.0,662.5,719.89,539.6
2016,9,9,15,30,791.0,107.0,3.7,31.0,620.0,671.78,507.3
2016,9,9,15,45,771.0,103.5,3.65,31.0,572.0,617.99,468.68
2016,9,9,16,0,751.0,100.0,3.6,31.0,524.0,563.98,428.92
2016,9,9,16,15,724.0,96.0,3.4,30.5,472.0,505.66,385.41
2016,9,9,16,30,697.0,92.0,3.2,30.0,420.0,448.66,341.61
2016,9,9,16,45,659.0,86.5,3.05,29.5,365.5,386.44,292.67
2016,9,9,17,0,621.0,81.0,2.9,29.0,311.0,327.31,244.68
2016,9,9,17,15,566.0,74.0,2.7,28.5,256.5,264.5,192.94
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,207.51,145.15
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,147.57,96.44
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,97.76,57.64
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,48.63,23.11
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,17.46,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,8.36,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,16.84,0.0
2016,9,10,6,45,166.5,35.0,0.7,23.5,58.5,49.82,26.36
2016,9,10,7,0,279.0,53.0,0.7,24.0,97.0,96.17,59.97
2016,9,10,7,15,139.5,40.5,0.75,24.0,62.5,71.88,47.96
2016,9,10,7,30,0.0,28.0,0.8,24.0,28.0,27.02,16.68
2016,9,10,7,45,0.0,35.5,0.9,24.5,35.5,34.27,22.65
2016,9,10,8,0,0.0,43.0,1.0,25.0,43.0,41.53,28.47
2016,9,10,8,15,0.5,95.5,1.1,25.0,95.5,92.77,69.77
2016,9,10,8,30,1.0,148.0,1.2,25.0,148.0,144.7,110.6
2016,9,10,8,45,106.5,199.0,1.35,25.5,259.0,260.86,201.09
2016,9,10,9,0,212.0,250.0,1.5,26.0,370.0,383.22,293.18
2016,9,10,9,15,327.5,247.5,1.65,26.0,451.5,471.93,359.58
2016,9,10,9,30,443.0,245.0,1.8,26.0,533.0,571.48,432.69
2016,9,10,9,45,373.5,285.5,2.0,26.5,539.5,576.07,433.23
2016,9,10,10,0,304.0,326.0,2.2,27.0,546.0,578.86,432.66
2016,9,10,10,15,213.5,353.5,2.3,27.0,512.0,538.67,401.73
2016,9,10,10,30,123.0,381.0,2.4,27.0,478.0,497.23,369.48
2016,9,10,10,45,283.0,359.5,2.5,27.0,593.0,627.48,466.09
2016,9,10,11,0,443.0,338.0,2.6,27.0,708.0,765.36,563.92
2016,9,10,11,15,627.0,244.0,2.7,27.0,782.0,852.88,627.86
2016,9,10,11,30,811.0,150.0,2.8,27.0,856.0,938.52,684.76
2016,9,10,11,45,834.5,137.5,2.9,27.0,873.5,953.98,694.44
2016,9,10,12,0,858.0,125.0,3.0,27.0,891.0,972.25,706.68
2016,9,10,12,15,859.0,125.0,3.05,27.0,895.0,978.23,710.61
2016,9,10,12,30,860.0,125.0,3.1,27.0,899.0,980.69,712.49
2016,9,10,12,45,665.5,245.0,3.15,27.5,842.0,922.89,673.69
2016,9,10,13,0,471.0,365.0,3.2,28.0,785.0,850.89,618.91
2016,9,10,13,15,664.5,242.0,3.25,28.0,825.0,906.82,663.97
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,943.21,688.35
2016,9,10,13,45,853.5,117.5,3.35,28.5,844.0,921.49,673.33
2016,9,10,14,0,849.0,116.0,3.4,29.0,823.0,896.61,656.73
2016,9,10,14,15,711.0,190.5,3.4,29.0,768.0,837.36,618.08
2016,9,10,14,30,573.0,265.0,3.4,29.0,713.0,772.2,571.75
2016,9,10,14,45,453.0,290.5,3.4,29.0,634.5,679.8,506.16
2016,9,10,15,0,333.0,316.0,3.4,29.0,556.0,589.13,440.64
2016,9,10,15,15,270.5,306.0,3.35,28.5,493.0,518.25,390.43
2016,9,10,15,30,208.0,296.0,3.3,28.0,430.0,446.94,338.83
2016,9,10,15,45,172.0,273.0,3.3,28.0,378.0,389.77,296.83
2016,9,10,16,0,136.0,250.0,3.3,28.0,326.0,335.66,256.43
2016,9,10,16,15,408.5,171.0,3.15,27.5,367.5,405.14,312.77
2016,9,10,16,30,681.0,92.0,3.0,27.0,409.0,438.87,338.37
2016,9,10,16,45,635.5,88.0,2.9,27.0,354.5,375.83,287.33
2016,9,10,17,0,590.0,84.0,2.8,27.0,300.0,316.76,238.6
2016,9,10,17,15,535.0,76.5,2.7,26.5,246.5,255.36,187.74
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,199.83,140.95
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,140.49,92.58
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,91.22,54.3
2016,9,10,18,15,182.5,31.0,2.55,25.5,54.0,45.23,21.25
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,14.94,0.0
2016,9,10,18,45,32.0,7.0,2.7,24.5,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,16.07,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,50.7,26.19
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,98.75,61.6
2016,9,11,7,15,397.0,61.5,2.65,20.5,149.5,148.22,101.5
2016,9,11,7,30,479.0,73.0,2.5,21.0,200.0,208.76,152.0
2016,9,11,7,45,533.0,81.5,2.35,22.0,254.0,265.38,199.97
2016,9,11,8,0,587.0,90.0,2.2,23.0,308.0,327.7,251.39
2016,9,11,8,15,625.5,96.5,2.05,23.5,362.0,386.31,299.03
2016,9,11,8,30,664.0,103.0,1.9,24.0,416.0,448.08,347.33
2016,9,11,8,45,690.5,108.5,1.8,25.0,467.5,504.88,389.49
2016,9,11,9,0,717.0,114.0,1.7,26.0,519.0,562.83,430.66
2016,9,11,9,15,737.5,118.0,1.65,26.0,566.5,616.04,468.85
2016,9,11,9,30,758.0,122.0,1.6,26.0,614.0,668.15,505.19
2016,9,11,9,45,773.0,125.5,1.6,26.5,656.0,716.02,535.92
2016,9,11,10,0,788.0,129.0,1.6,27.0,698.0,762.66,564.78
2016,9,11,10,15,799.5,131.5,1.6,27.5,734.0,803.88,589.54
2016,9,11,10,30,811.0,134.0,1.6,28.0,770.0,843.1,612.65
2016,9,11,10,45,819.5,136.0,1.6,28.5,799.0,876.89,631.96
2016,9,11,11,0,828.0,138.0,1.6,29.0,828.0,908.07,649.45
2016,9,11,11,15,834.0,139.0,1.6,29.0,849.0,933.05,664.22
2016,9,11,11,30,840.0,140.0,1.6,29.0,870.0,949.48,673.7
2016,9,11,11,45,867.0,125.5,1.65,29.5,888.5,972.19,686.56
2016,9,11,12,0,894.0,111.0,1.7,30.0,907.0,991.88,697.48
2016,9,11,12,15,895.0,111.0,1.7,30.0,911.0,997.98,700.85
2016,9,11,12,30,896.0,111.0,1.7,30.0,915.0,1000.41,702.22
2016,9,11,12,45,897.5,109.5,1.75,30.0,911.0,998.07,701.49
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,992.03,698.64
2016,9,11,13,15,896.0,107.5,1.8,30.0,893.5,979.01,690.96
2016,9,11,13,30,893.0,107.0,1.8,30.0,880.0,962.44,681.24
2016,9,11,13,45,890.0,105.0,1.85,30.0,859.0,940.85,669.03
2016,9,11,14,0,887.0,103.0,1.9,30.0,838.0,915.89,654.71
2016,9,11,14,15,880.0,101.5,1.9,30.0,809.0,884.71,635.85
2016,9,11,14,30,873.0,100.0,1.9,30.0,780.0,850.67,615.1
2016,9,11,14,45,854.0,103.0,1.95,30.0,741.5,808.87,589.57
2016,9,11,15,0,835.0,106.0,2.0,30.0,703.0,765.46,562.65
2016,9,11,15,15,821.0,103.5,2.0,30.0,660.5,721.35,534.51
2016,9,11,15,30,807.0,101.0,2.0,30.0,618.0,672.86,502.98
2016,9,11,15,45,790.0,96.5,2.05,30.0,570.0,619.21,465.83
2016,9,11,16,0,773.0,92.0,2.1,30.0,522.0,565.01,427.0
2016,9,11,16,15,747.0,88.0,2.0,29.5,470.0,506.17,383.73
2016,9,11,16,30,721.0,84.0,1.9,29.0,418.0,448.33,339.76
2016,9,11,16,45,687.5,78.5,1.85,29.0,363.5,387.01,291.26
2016,9,11,17,0,654.0,73.0,1.8,29.0,309.0,328.14,243.17
2016,9,11,17,15,601.0,66.5,1.65,28.0,254.0,264.86,191.5
2016,9,11,17,30,548.0,60.0,1.5,27.0,199.0,207.12,143.26
2016,9,11,17,45,466.5,50.5,1.35,26.5,147.5,146.54,93.8
2016,9,11,18,0,385.0,41.0,1.2,26.0,96.0,95.72,54.12
2016,9,11,18,15,245.5,27.0,1.2,25.5,56.0,45.95,19.12
2016,9,11,18,30,106.0,13.0,1.2,25.0,16.0,14.41,0.0
2016,9,11,18,45,53.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,114.0,16.0,0.6,21.0,20.0,18.97,0.0
2016,9,12,6,45,241.5,31.0,0.6,21.5,61.0,52.8,25.77
2016,9,12,7,0,369.0,46.0,0.6,22.0,102.0,103.78,62.67
2016,9,12,7,15,450.5,55.5,0.7,22.5,153.5,154.68,103.36
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,215.29,153.42
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,273.15,202.03
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,336.19,253.6
2016,9,12,8,15,668.5,86.5,1.25,25.5,368.5,395.34,301.47
2016,9,12,8,30,705.0,92.0,1.4,26.0,423.0,457.34,350.03
2016,9,12,8,45,728.5,97.5,1.55,27.0,474.0,514.55,392.8
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,572.01,434.29
2016,9,12,9,15,771.5,106.5,1.7,28.0,572.5,625.52,472.67
2016,9,12,9,30,791.0,110.0,1.7,28.0,620.0,678.7,509.69
2016,9,12,9,45,804.0,113.0,1.7,28.5,662.0,725.86,539.16
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,771.54,567.12
2016,9,12,10,15,827.5,118.0,1.7,29.0,740.0,812.36,592.58
2016,9,12,10,30,838.0,120.0,1.7,29.0,776.0,847.07,613.83
2016,9,12,10,45,846.0,121.5,1.75,29.5,804.5,880.27,633.29
2016,9,12,11,0,854.0,123.0,1.8,30.0,833.0,910.74,650.89
2016,9,12,11,15,859.0,124.5,1.85,30.0,853.5,935.51,666.14
2016,9,12,11,30,864.0,126.0,1.9,30.0,874.0,957.1,679.49
2016,9,12,11,45,711.5,231.0,1.95,30.5,853.0,941.24,668.03
2016,9,12,12,0,559.0,336.0,2.0,31.0,832.0,906.92,641.07
2016,9,12,12,15,491.5,357.5,2.0,31.0,795.5,866.43,613.71
2016,9,12,12,30,424.0,379.0,2.0,31.0,759.0,823.12,584.34
2016,9,12,12,45,644.0,254.0,2.05,31.0,826.5,909.66,648.19
2016,9,12,13,0,864.0,129.0,2.1,31.0,894.0,978.67,692.06
2016,9,12,13,15,860.5,128.0,2.1,31.0,880.0,964.95,683.11
2016,9,12,13,30,857.0,127.0,2.1,31.0,866.0,947.83,672.94
2016,9,12,13,45,847.0,128.0,2.15,31.0,843.0,923.47,658.75
2016,9,12,14,0,837.0,129.0,2.2,31.0,820.0,896.2,642.72
2016,9,12,14,15,828.5,127.5,2.2,31.0,790.5,869.29,626.44
2016,9,12,14,30,820.0,126.0,2.2,31.0,761.0,835.11,605.36
2016,9,12,14,45,805.0,125.0,2.2,31.0,724.0,793.75,579.43
2016,9,12,15,0,790.0,124.0,2.2,31.0,687.0,750.65,552.13
2016,9,12,15,15,774.0,121.0,2.2,30.5,644.0,703.27,522.62
2016,9,12,15,30,758.0,118.0,2.2,30.0,601.0,654.79,491.02
2016,9,12,15,45,733.5,115.5,2.2,30.0,552.5,601.34,453.19
2016,9,12,16,0,709.0,113.0,2.2,30.0,504.0,547.29,413.98
2016,9,12,16,15,680.0,107.5,2.1,29.5,452.0,488.32,370.57
2016,9,12,16,30,651.0,102.0,2.0,29.0,400.0,430.84,326.91
2016,9,12,16,45,608.0,96.5,1.9,29.0,346.0,369.1,278.15
2016,9,12,17,0,565.0,91.0,1.8,29.0,292.0,311.1,231.07
2016,9,12,17,15,507.5,81.5,1.65,28.5,238.5,248.55,180.22
2016,9,12,17,30,450.0,72.0,1.5,28.0,185.0,192.24,133.73
2016,9,12,17,45,358.0,60.0,1.35,27.5,135.0,132.35,86.13
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,84.74,50.04
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,40.2,17.04
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,11.34,0.0
2016,9,12,18,45,21.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.0,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,60.0,15.0,0.8,22.0,17.0,16.44,0.0
2016,9,13,6,45,179.5,32.5,0.9,22.5,56.0,48.8,24.65
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,96.45,59.47
2016,9,13,7,15,382.0,62.5,1.2,23.5,145.5,146.12,98.78
2016,9,13,7,30,465.0,75.0,1.4,24.0,196.0,206.97,148.6
2016,9,13,7,45,426.5,98.5,1.6,25.0,230.0,245.53,183.4
2016,9,13,8,0,388.0,122.0,1.8,26.0,264.0,280.27,213.37
2016,9,13,8,15,377.0,147.0,1.75,26.0,303.5,323.92,248.83
2016,9,13,8,30,366.0,172.0,1.7,26.0,343.0,362.17,278.86
2016,9,13,8,45,341.5,201.0,1.7,26.5,375.5,398.34,305.55
2016,9,13,9,0,317.0,230.0,1.7,27.0,408.0,431.29,328.78
2016,9,13,9,15,197.0,258.5,1.6,27.5,372.5,393.16,297.69
2016,9,13,9,30,77.0,287.0,1.5,28.0,337.0,342.57,256.92
2016,9,13,9,45,196.0,303.5,1.45,28.5,441.5,457.07,341.44
2016,9,13,10,0,315.0,320.0,1.4,29.0,546.0,581.7,428.77
2016,9,13,10,15,282.0,346.0,1.3,29.0,556.5,593.81,433.82
2016,9,13,10,30,249.0,372.0,1.2,29.0,567.0,602.73,437.4
2016,9,13,10,45,197.0,391.5,1.15,29.5,549.0,578.32,417.65
2016,9,13,11,0,145.0,411.0,1.1,30.0,531.0,556.9,400.06
2016,9,13,11,15,141.0,422.0,1.1,30.0,541.0,568.27,407.29
2016,9,13,11,30,137.0,433.0,1.1,30.0,551.0,578.9,413.77
2016,9,13,11,45,228.0,427.0,1.1,30.5,627.5,662.37,470.72
2016,9,13,12,0,319.0,421.0,1.1,31.0,704.0,754.9,530.97
2016,9,13,12,15,383.5,395.5,1.15,31.0,736.5,793.15,556.9
2016,9,13,12,30,448.0,370.0,1.2,31.0,769.0,837.09,586.65
2016,9,13,12,45,295.5,407.5,1.25,31.0,670.5,719.3,507.51
2016,9,13,13,0,143.0,445.0,1.3,31.0,572.0,600.68,426.42
2016,9,13,13,15,144.0,438.0,1.4,31.0,564.0,592.46,422.85
2016,9,13,13,30,145.0,431.0,1.5,31.0,556.0,583.57,417.9
2016,9,13,13,45,160.5,419.5,1.6,31.0,554.5,582.71,418.86
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,580.55,418.89
2016,9,13,14,15,502.5,261.5,1.75,31.0,654.0,722.07,525.09
2016,9,13,14,30,829.0,115.0,1.8,31.0,755.0,825.56,597.22
2016,9,13,14,45,699.5,170.5,1.9,31.0,692.5,756.05,552.3
2016,9,13,15,0,570.0,226.0,2.0,31.0,630.0,683.65,502.38
2016,9,13,15,15,448.5,247.5,2.05,30.5,553.0,592.4,439.37
2016,9,13,15,30,327.0,269.0,2.1,30.0,476.0,505.12,377.49
2016,9,13,15,45,238.5,256.5,2.2,30.0,401.0,414.83,312.26
2016,9,13,16,0,150.0,244.0,2.3,30.0,326.0,337.32,254.83
2016,9,13,16,15,85.5,205.0,2.25,29.5,250.5,250.77,190.27
2016,9,13,16,30,21.0,166.0,2.2,29.0,175.0,172.58,130.69
2016,9,13,16,45,15.5,144.5,2.2,29.0,151.0,147.8,111.86
2016,9,13,17,0,10.0,123.0,2.2,29.0,127.0,123.66,93.17
2016,9,13,17,15,5.0,101.0,2.0,28.5,103.0,99.87,74.61
2016,9,13,17,30,0.0,79.0,1.8,28.0,79.0,76.72,56.24
2016,9,13,17,45,0.0,57.0,1.65,27.5,57.0,55.22,38.71
2016,9,13,18,0,0.0,35.0,1.5,27.0,35.0,33.82,21.02
2016,9,13,18,15,0.0,19.5,1.5,26.5,19.5,18.83,6.45
2016,9,13,18,30,0.0,4.0,1.5,26.0,4.0,3.93,0.0
2016,9,13,18,45,0.0,2.0,1.5,26.0,2.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,15.39,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,47.36,23.43
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,94.01,57.66
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,142.71,96.12
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,202.44,144.84
2016,9,14,7,45,511.0,82.0,1.55,25.5,244.5,258.59,191.67
2016,9,14,8,0,570.0,90.0,1.6,26.0,298.0,321.04,242.73
2016,9,14,8,15,608.5,96.5,1.7,26.5,351.0,378.63,289.2
2016,9,14,8,30,647.0,103.0,1.8,27.0,404.0,439.39,336.69
2016,9,14,8,45,671.5,109.5,1.95,27.5,454.0,495.13,379.19
2016,9,14,9,0,696.0,116.0,2.1,28.0,504.0,551.85,421.17
2016,9,14,9,15,717.0,120.0,2.2,28.0,550.5,604.28,459.67
2016,9,14,9,30,738.0,124.0,2.3,28.0,597.0,656.67,497.32
2016,9,14,9,45,751.0,128.5,2.45,28.5,638.0,701.98,527.84
2016,9,14,10,0,764.0,133.0,2.6,29.0,679.0,747.08,557.11
2016,9,14,10,15,775.5,135.5,2.65,29.0,714.0,787.28,583.3
2016,9,14,10,30,787.0,138.0,2.7,29.0,749.0,825.53,608.02
2016,9,14,10,45,546.5,263.0,2.8,29.5,695.0,766.91,563.58
2016,9,14,11,0,306.0,388.0,2.9,30.0,641.0,686.47,500.6
2016,9,14,11,15,208.5,406.5,2.95,30.0,581.0,614.95,449.16
2016,9,14,11,30,111.0,425.0,3.0,30.0,521.0,538.22,392.96
2016,9,14,11,45,115.0,433.0,3.1,30.5,533.5,560.08,407.74
2016,9,14,12,0,119.0,441.0,3.2,31.0,546.0,573.72,416.38
2016,9,14,12,15,208.5,435.0,3.25,31.0,620.0,655.56,475.57
2016,9,14,12,30,298.0,429.0,3.3,31.0,694.0,745.14,538.33
2016,9,14,12,45,285.5,430.0,3.35,31.0,682.0,733.06,529.56
2016,9,14,13,0,273.0,431.0,3.4,31.0,670.0,719.78,520.64
2016,9,14,13,15,158.0,401.0,3.4,31.0,539.0,566.99,413.54
2016,9,14,13,30,43.0,371.0,3.4,31.0,408.0,416.8,304.98
2016,9,14,13,45,85.0,387.0,3.4,31.0,457.5,471.41,346.09
2016,9,14,14,0,127.0,403.0,3.4,31.0,507.0,531.13,389.46
2016,9,14,14,15,110.0,383.0,3.4,31.0,470.5,484.69,356.59
2016,9,14,14,30,93.0,363.0,3.4,31.0,434.0,446.04,329.34
2016,9,14,14,45,162.0,346.0,3.45,31.0,463.0,486.99,361.45
2016,9,14,15,0,231.0,329.0,3.5,31.0,492.0,516.05,384.49
2016,9,14,15,15,254.5,303.0,3.45,30.5,472.0,501.78,376.02
2016,9,14,15,30,278.0,277.0,3.4,30.0,452.0,479.09,361.48
2016,9,14,15,45,490.5,192.5,3.35,30.0,471.0,519.19,394.98
2016,9,14,16,0,703.0,108.0,3.3,30.0,490.0,534.81,408.67
2016,9,14,16,15,674.0,103.0,3.15,29.5,439.0,476.75,364.71
2016,9,14,16,30,645.0,98.0,3.0,29.0,388.0,420.21,320.94
2016,9,14,16,45,612.5,89.5,2.9,29.0,335.5,360.41,272.94
2016,9,14,17,0,580.0,81.0,2.8,29.0,283.0,303.23,225.7
2016,9,14,17,15,522.5,73.0,2.45,28.5,230.0,241.68,174.78
2016,9,14,17,30,465.0,65.0,2.1,28.0,177.0,186.34,128.46
2016,9,14,17,45,385.0,52.5,1.8,27.5,128.5,128.79,81.98
2016,9,14,18,0,305.0,40.0,1.5,27.0,80.0,80.93,45.19
2016,9,14,18,15,152.5,20.0,1.45,26.5,40.0,29.51,7.98
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,10.56,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,41.51,21.77
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,80.87,52.69
2016,9,15,7,15,219.5,79.0,1.4,24.5,127.0,126.81,88.87
2016,9,15,7,30,284.0,101.0,1.3,25.0,174.0,180.64,132.12
2016,9,15,7,45,334.0,118.5,1.2,25.5,225.0,232.67,174.3
2016,9,15,8,0,384.0,136.0,1.1,26.0,276.0,292.95,222.07
2016,9,15,8,15,424.0,149.5,1.1,26.5,327.0,347.73,264.77
2016,9,15,8,30,464.0,163.0,1.1,27.0,378.0,406.25,309.05
2016,9,15,8,45,498.0,172.5,1.1,27.5,427.5,460.74,349.11
2016,9,15,9,0,532.0,182.0,1.1,28.0,477.0,517.59,389.65
2016,9,15,9,15,555.5,190.0,1.2,28.5,522.5,568.01,425.07
2016,9,15,9,30,579.0,198.0,1.3,29.0,568.0,619.08,460.15
2016,9,15,9,45,594.0,206.0,1.45,29.5,608.0,666.32,492.06
2016,9,15,10,0,609.0,214.0,1.6,30.0,648.0,710.86,521.64
2016,9,15,10,15,454.5,286.5,1.7,30.0,619.5,679.7,496.5
2016,9,15,10,30,300.0,359.0,1.8,30.0,591.0,632.97,460.77
2016,9,15,10,45,150.5,253.0,1.95,30.5,370.0,393.02,291.42
2016,9,15,11,0,1.0,147.0,2.1,31.0,149.0,144.03,104.44
2016,9,15,11,15,21.0,258.0,2.15,31.0,276.5,278.75,205.39
2016,9,15,11,30,41.0,369.0,2.2,31.0,404.0,413.24,301.65
2016,9,15,11,45,49.0,386.0,2.3,31.0,428.5,439.38,319.65
2016,9,15,12,0,57.0,403.0,2.4,31.0,453.0,465.52,338.11
2016,9,15,12,15,158.5,420.5,2.45,31.0,560.5,591.53,428.54
2016,9,15,12,30,260.0,438.0,2.5,31.0,668.0,717.4,515.47
2016,9,15,12,45,455.5,347.0,2.55,31.5,747.5,818.5,587.19
2016,9,15,13,0,651.0,256.0,2.6,32.0,827.0,911.33,651.81
2016,9,15,13,15,646.5,254.0,2.6,32.0,813.5,897.31,642.2
2016,9,15,13,30,642.0,252.0,2.6,32.0,800.0,880.65,631.84
2016,9,15,13,45,433.5,325.5,2.6,32.0,691.5,749.83,540.82
2016,9,15,14,0,225.0,399.0,2.6,32.0,583.0,614.95,445.03
2016,9,15,14,15,145.0,372.5,2.6,32.0,489.5,511.04,372.71
2016,9,15,14,30,65.0,346.0,2.6,32.0,396.0,404.75,296.52
2016,9,15,14,45,348.5,271.0,2.65,32.0,517.0,565.19,419.32
2016,9,15,15,0,632.0,196.0,2.7,32.0,638.0,700.31,518.46
2016,9,15,15,15,613.0,190.0,2.7,31.5,596.5,653.45,486.31
2016,9,15,15,30,594.0,184.0,2.7,31.0,555.0,606.24,454.39
2016,9,15,15,45,573.5,174.5,2.75,31.0,509.0,552.4,416.34
2016,9,15,16,0,553.0,165.0,2.8,31.0,463.0,501.26,379.22
2016,9,15,16,15,520.5,155.5,2.65,30.5,413.0,444.39,337.13
2016,9,15,16,30,488.0,146.0,2.5,30.0,363.0,389.8,295.66
2016,9,15,16,45,455.0,131.5,2.45,30.0,312.5,332.52,250.75
2016,9,15,17,0,422.0,117.0,2.4,30.0,262.0,278.25,207.09
2016,9,15,17,15,365.0,102.0,2.1,29.0,210.5,219.34,160.05
2016,9,15,17,30,308.0,87.0,1.8,28.0,159.0,166.85,117.68
2016,9,15,17,45,240.5,66.5,1.55,27.5,113.5,112.45,74.45
2016,9,15,18,0,173.0,46.0,1.3,27.0,68.0,68.0,40.31
2016,9,15,18,15,86.5,23.0,1.25,26.5,34.0,27.55,6.74
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.8,23.0,14.0,13.46,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.5,52.0,45.82,21.64
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,92.75,56.35
2016,9,16,7,15,375.5,59.5,0.9,24.5,139.5,141.85,94.99
2016,9,16,7,30,458.0,72.0,0.7,25.0,189.0,202.11,143.73
2016,9,16,7,45,514.5,80.5,0.5,26.0,242.0,258.25,189.3
2016,9,16,8,0,571.0,89.0,0.3,27.0,295.0,320.37,237.79
2016,9,16,8,15,610.0,96.0,0.4,27.5,348.5,378.71,283.62
2016,9,16,8,30,649.0,103.0,0.5,28.0,402.0,440.26,330.42
2016,9,16,8,45,675.0,109.0,0.6,28.5,452.5,496.36,371.88
2016,9,16,9,0,701.0,115.0,0.7,29.0,503.0,553.57,412.86
2016,9,16,9,15,722.0,119.0,0.7,29.0,549.5,606.15,449.41
2016,9,16,9,30,743.0,123.0,0.7,29.0,596.0,657.52,484.18
2016,9,16,9,45,758.0,126.5,0.7,29.5,637.5,704.5,513.35
2016,9,16,10,0,773.0,130.0,0.7,30.0,679.0,750.28,540.49
2016,9,16,10,15,397.0,205.5,0.7,30.5,488.0,548.45,399.84
2016,9,16,10,30,21.0,281.0,0.7,31.0,297.0,294.66,213.33
2016,9,16,10,45,415.5,211.0,0.7,31.5,551.0,596.37,434.72
2016,9,16,11,0,810.0,141.0,0.7,32.0,805.0,891.92,622.73
2016,9,16,11,15,815.5,142.5,0.7,32.0,825.5,916.21,632.84
2016,9,16,11,30,821.0,144.0,0.7,32.0,846.0,937.45,644.78
2016,9,16,11,45,840.0,134.5,0.75,32.5,861.5,951.19,651.97
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,967.55,660.88
2016,9,16,12,15,532.5,285.0,0.85,33.0,752.0,829.29,574.43
2016,9,16,12,30,206.0,445.0,0.9,33.0,627.0,663.97,461.7
2016,9,16,12,45,532.0,285.0,1.0,33.0,750.0,827.74,579.19
2016,9,16,13,0,858.0,125.0,1.1,33.0,873.0,963.38,665.4
2016,9,16,13,15,854.5,124.5,1.15,33.0,859.5,949.91,656.72
2016,9,16,13,30,851.0,124.0,1.2,33.0,846.0,933.07,647.88
2016,9,16,13,45,847.0,121.5,1.25,33.0,824.5,910.42,635.49
2016,9,16,14,0,843.0,119.0,1.3,33.0,803.0,884.62,621.15
2016,9,16,14,15,834.5,117.5,1.4,33.0,773.5,852.95,603.63
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,822.5,586.65
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,781.06,562.22
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,737.95,536.28
2016,9,16,15,15,778.5,113.0,1.75,33.0,626.0,690.66,506.65
2016,9,16,15,30,763.0,110.0,1.8,33.0,583.0,642.25,474.81
2016,9,16,15,45,743.0,105.5,1.85,33.0,535.5,588.59,437.7
2016,9,16,16,0,723.0,101.0,1.9,33.0,488.0,535.37,399.76
2016,9,16,16,15,694.5,96.0,1.85,32.5,436.0,476.65,357.01
2016,9,16,16,30,666.0,91.0,1.8,32.0,384.0,419.37,313.86
2016,9,16,16,45,626.5,84.5,1.75,31.5,330.5,357.65,265.99
2016,9,16,17,0,587.0,78.0,1.7,31.0,277.0,299.31,219.18
2016,9,16,17,15,527.5,70.0,1.55,30.5,223.5,237.05,168.51
2016,9,16,17,30,468.0,62.0,1.4,30.0,170.0,181.25,122.51
2016,9,16,17,45,380.5,50.0,1.25,29.5,121.5,123.12,76.49
2016,9,16,18,0,293.0,38.0,1.1,29.0,73.0,75.63,40.8
2016,9,16,18,15,146.5,19.0,1.1,28.5,36.5,26.88,2.95
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,14.17,0.0
2016,9,17,6,45,212.5,27.5,1.7,23.5,53.0,47.05,20.93
2016,9,17,7,0,339.0,43.0,2.0,24.0,91.0,96.44,57.35
2016,9,17,7,15,422.5,53.5,1.85,24.5,141.5,146.82,97.41
2016,9,17,7,30,506.0,64.0,1.7,25.0,192.0,207.16,147.08
2016,9,17,7,45,557.5,72.0,1.55,26.0,245.5,263.89,194.51
2016,9,17,8,0,609.0,80.0,1.4,27.0,299.0,325.96,244.82
2016,9,17,8,15,646.5,85.5,1.15,27.5,352.0,384.12,290.72
2016,9,17,8,30,684.0,91.0,0.9,28.0,405.0,445.25,336.55
2016,9,17,8,45,707.5,97.0,0.65,29.0,455.5,501.71,375.65
2016,9,17,9,0,731.0,103.0,0.4,30.0,506.0,558.32,412.13
2016,9,17,9,15,751.0,106.5,0.45,30.5,553.0,610.92,447.85
2016,9,17,9,30,771.0,110.0,0.5,31.0,600.0,663.27,482.35
2016,9,17,9,45,780.5,115.5,0.55,31.5,640.5,709.35,510.47
2016,9,17,10,0,790.0,121.0,0.6,32.0,681.0,753.72,536.98
2016,9,17,10,15,801.5,123.5,0.7,32.0,716.0,794.62,562.82
2016,9,17,10,30,813.0,126.0,0.8,32.0,751.0,833.48,587.3
2016,9,17,10,45,817.0,130.0,0.9,32.5,778.0,865.06,605.94
2016,9,17,11,0,821.0,134.0,1.0,33.0,805.0,893.77,622.81
2016,9,17,11,15,557.5,271.5,1.05,33.0,732.0,812.11,569.02
2016,9,17,11,30,294.0,409.0,1.1,33.0,659.0,710.31,497.03
2016,9,17,11,45,217.0,424.5,1.15,33.0,610.5,649.29,456.67
2016,9,17,12,0,140.0,440.0,1.2,33.0,562.0,593.45,418.28
2016,9,17,12,15,232.5,428.0,1.2,33.0,632.0,671.5,472.73
2016,9,17,12,30,325.0,416.0,1.2,33.0,702.0,757.31,529.58
2016,9,17,12,45,578.0,278.5,1.3,33.0,782.5,866.55,607.15
2016,9,17,13,0,831.0,141.0,1.4,33.0,863.0,958.44,666.55
2016,9,17,13,15,827.5,140.0,1.45,33.0,849.5,944.5,658.0
2016,9,17,13,30,824.0,139.0,1.5,33.0,836.0,927.26,648.66
2016,9,17,13,45,557.0,260.5,1.55,33.5,726.0,794.13,562.31
2016,9,17,14,0,290.0,382.0,1.6,34.0,616.0,661.96,469.29
2016,9,17,14,15,542.0,257.0,1.6,33.5,674.0,747.95,535.96
2016,9,17,14,30,794.0,132.0,1.6,33.0,732.0,810.88,581.36
2016,9,17,14,45,407.5,192.5,1.65,33.0,500.0,535.74,393.8
2016,9,17,15,0,21.0,253.0,1.7,33.0,268.0,264.91,193.55
2016,9,17,15,15,364.5,192.5,1.7,33.0,418.0,471.04,351.82
2016,9,17,15,30,708.0,132.0,1.7,33.0,568.0,627.12,464.52
2016,9,17,15,45,685.0,126.5,1.75,33.0,520.0,572.82,425.39
2016,9,17,16,0,662.0,121.0,1.8,33.0,472.0,518.88,387.01
2016,9,17,16,15,630.5,115.0,1.75,32.5,421.0,460.58,344.65
2016,9,17,16,30,599.0,109.0,1.7,32.0,370.0,404.18,302.31
2016,9,17,16,45,557.0,100.5,1.65,32.0,317.0,343.06,254.65
2016,9,17,17,0,515.0,92.0,1.6,32.0,264.0,285.73,208.69
2016,9,17,17,15,453.5,81.5,1.45,31.0,211.5,223.32,159.0
2016,9,17,17,30,392.0,71.0,1.3,30.0,159.0,169.39,115.41
2016,9,17,17,45,302.5,56.0,1.2,29.5,112.0,113.04,71.45
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,67.66,37.65
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,25.38,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,11.83,0.0
2016,9,18,6,45,139.5,30.5,1.8,24.5,48.0,43.51,20.4
2016,9,18,7,0,242.0,50.0,2.0,25.0,84.0,88.22,54.52
2016,9,18,7,15,325.0,64.5,2.0,25.0,132.5,136.28,92.34
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,194.36,139.76
2016,9,18,7,45,465.5,89.0,2.0,25.5,233.5,249.04,185.37
2016,9,18,8,0,523.0,99.0,2.0,26.0,286.0,311.65,236.53
2016,9,18,8,15,564.0,107.0,2.0,26.5,338.5,369.21,282.82
2016,9,18,8,30,605.0,115.0,2.0,27.0,391.0,430.28,330.36
2016,9,18,8,45,633.5,121.0,2.0,27.5,441.0,485.47,372.08
2016,9,18,9,0,662.0,127.0,2.0,28.0,491.0,542.08,413.5
2016,9,18,9,15,684.0,132.0,1.9,28.5,537.5,594.47,450.11
2016,9,18,9,30,706.0,137.0,1.8,29.0,584.0,646.99,485.54
2016,9,18,9,45,720.0,142.0,1.75,29.5,624.5,693.35,515.81
2016,9,18,10,0,734.0,147.0,1.7,30.0,665.0,738.55,543.62
2016,9,18,10,15,746.0,150.0,1.6,30.0,699.5,778.57,567.89
2016,9,18,10,30,758.0,153.0,1.5,30.0,734.0,814.43,589.02
2016,9,18,10,45,766.0,155.5,1.4,30.5,761.5,846.35,606.06
2016,9,18,11,0,774.0,158.0,1.3,31.0,789.0,875.77,621.18
2016,9,18,11,15,780.0,159.5,1.15,31.0,809.0,899.64,633.07
2016,9,18,11,30,786.0,161.0,1.0,31.0,829.0,920.6,642.89
2016,9,18,11,45,622.5,258.0,0.85,31.5,791.5,880.0,612.42
2016,9,18,12,0,459.0,355.0,0.7,32.0,754.0,827.17,571.12
2016,9,18,12,15,409.5,379.0,0.6,32.0,736.0,799.66,551.7
2016,9,18,12,30,360.0,403.0,0.5,32.0,718.0,777.36,535.01
2016,9,18,12,45,611.5,261.0,0.4,32.0,791.5,880.37,604.84
2016,9,18,13,0,863.0,119.0,0.3,32.0,865.0,958.98,649.6
2016,9,18,13,15,859.5,118.0,0.35,32.0,851.5,944.77,641.42
2016,9,18,13,30,856.0,117.0,0.4,32.0,838.0,927.17,632.71
2016,9,18,13,45,852.0,115.0,0.45,32.0,816.5,904.78,621.18
2016,9,18,14,0,848.0,113.0,0.5,32.0,795.0,879.24,607.75
2016,9,18,14,15,685.5,189.5,0.55,32.0,727.5,803.26,562.95
2016,9,18,14,30,523.0,266.0,0.6,32.0,660.0,722.76,510.45
2016,9,18,14,45,442.0,279.0,0.7,32.0,600.5,652.36,465.83
2016,9,18,15,0,361.0,292.0,0.8,32.0,541.0,580.88,418.98
2016,9,18,15,15,406.5,258.5,0.85,32.0,521.5,563.24,409.86
2016,9,18,15,30,452.0,225.0,0.9,32.0,502.0,545.82,399.79
2016,9,18,15,45,381.0,219.5,0.95,32.0,439.5,468.44,345.86
2016,9,18,16,0,310.0,214.0,1.0,32.0,377.0,402.11,298.72
2016,9,18,16,15,487.5,151.5,1.0,31.5,376.0,418.7,312.8
2016,9,18,16,30,665.0,89.0,1.0,31.0,375.0,412.99,307.94
2016,9,18,16,45,625.0,82.5,1.0,31.0,321.5,351.29,259.63
2016,9,18,17,0,585.0,76.0,1.0,31.0,268.0,293.06,212.83
2016,9,18,17,15,523.5,67.5,0.95,30.5,215.0,230.13,162.11
2016,9,18,17,30,462.0,59.0,0.9,30.0,162.0,173.95,116.18
2016,9,18,17,45,367.5,47.5,0.85,29.5,114.0,115.99,70.91
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,69.0,36.03
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,24.17,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,53.0,12.0,1.9,24.0,13.0,13.24,0.0
