Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,44.93,19.26
2016,9,19,7,0,328.0,43.0,2.5,25.0,88.0,94.83,56.16
2016,9,19,7,15,417.0,53.0,2.55,25.5,138.5,145.15,95.89
2016,9,19,7,30,506.0,63.0,2.6,26.0,189.0,206.1,145.93
2016,9,19,7,45,568.5,69.5,2.65,27.0,244.0,264.88,195.12
2016,9,19,8,0,631.0,76.0,2.7,28.0,299.0,330.25,248.61
2016,9,19,8,15,668.5,81.0,2.6,28.5,353.0,389.04,296.26
2016,9,19,8,30,706.0,86.0,2.5,29.0,407.0,450.73,344.45
2016,9,19,8,45,733.0,90.0,2.45,30.0,458.5,507.67,386.77
2016,9,19,9,0,760.0,94.0,2.4,31.0,510.0,565.96,428.34
2016,9,19,9,15,779.5,97.5,2.25,31.0,557.0,619.48,466.33
2016,9,19,9,30,799.0,101.0,2.1,31.0,604.0,672.61,502.5
2016,9,19,9,45,813.5,103.5,2.0,31.5,646.0,720.26,531.71
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,766.48,559.26
2016,9,19,10,15,838.5,108.0,1.85,32.5,723.0,803.63,580.62
2016,9,19,10,30,849.0,110.0,1.8,33.0,758.0,841.8,602.35
2016,9,19,10,45,857.5,111.0,1.8,33.5,786.0,874.71,620.86
2016,9,19,11,0,866.0,112.0,1.8,34.0,814.0,904.85,637.48
2016,9,19,11,15,870.5,113.0,1.9,34.0,834.0,928.34,652.27
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,948.56,665.16
2016,9,19,11,45,880.5,113.0,2.1,34.0,866.5,964.25,675.34
2016,9,19,12,0,886.0,112.0,2.2,34.0,879.0,976.48,683.51
2016,9,19,12,15,886.5,112.0,2.25,34.0,882.0,981.36,686.77
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,982.58,687.96
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.0,978.16,684.87
2016,9,19,13,0,885.0,111.0,2.5,35.0,873.0,970.11,679.66
2016,9,19,13,15,881.5,110.0,2.55,35.0,859.0,955.56,671.45
2016,9,19,13,30,878.0,109.0,2.6,35.0,845.0,937.54,661.17
2016,9,19,13,45,872.5,108.0,2.7,35.0,822.5,914.33,648.03
2016,9,19,14,0,867.0,107.0,2.8,35.0,800.0,887.95,632.82
2016,9,19,14,15,858.5,105.5,2.85,35.0,769.5,855.44,613.21
2016,9,19,14,30,850.0,104.0,2.9,35.0,739.0,820.26,591.75
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.0,779.28,566.25
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,736.31,539.14
2016,9,19,15,15,810.5,97.5,3.0,34.5,621.5,691.19,511.05
2016,9,19,15,30,795.0,95.0,3.0,34.0,578.0,641.92,478.94
2016,9,19,15,45,773.5,91.5,3.0,34.0,529.0,586.92,439.76
2016,9,19,16,0,752.0,88.0,3.0,34.0,480.0,531.9,399.5
2016,9,19,16,15,723.0,84.0,2.85,33.5,428.0,472.73,355.43
2016,9,19,16,30,694.0,80.0,2.7,33.0,376.0,415.22,311.18
2016,9,19,16,45,653.0,74.5,2.55,32.5,322.0,352.68,261.84
2016,9,19,17,0,612.0,69.0,2.4,32.0,268.0,293.67,213.8
2016,9,19,17,15,550.0,61.5,2.2,31.0,214.0,230.25,162.12
2016,9,19,17,30,488.0,54.0,2.0,30.0,160.0,173.61,115.36
2016,9,19,17,45,388.0,43.5,1.8,29.5,111.5,114.43,68.89
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,67.45,34.0
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,22.78,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,12.71,0.0
2016,9,20,6,45,212.5,26.0,1.85,23.5,51.0,45.74,18.7
2016,9,20,7,0,355.0,41.0,2.1,24.0,89.0,96.91,56.83
2016,9,20,7,15,443.5,51.0,2.0,24.5,140.0,148.73,98.0
2016,9,20,7,30,532.0,61.0,1.9,25.0,191.0,211.1,149.39
2016,9,20,7,45,593.0,66.5,1.85,26.0,246.5,269.84,198.66
2016,9,20,8,0,654.0,72.0,1.8,27.0,302.0,334.94,251.83
2016,9,20,8,15,691.0,77.0,1.7,27.5,356.5,394.73,299.98
2016,9,20,8,30,728.0,82.0,1.6,28.0,411.0,457.08,348.17
2016,9,20,8,45,756.0,85.5,1.5,29.0,463.5,515.45,390.76
2016,9,20,9,0,784.0,89.0,1.4,30.0,516.0,574.89,432.12
2016,9,20,9,15,803.0,92.0,1.45,30.5,563.5,628.62,469.57
2016,9,20,9,30,822.0,95.0,1.5,31.0,611.0,681.84,504.97
2016,9,20,9,45,835.5,97.5,1.55,31.5,653.0,726.79,532.82
2016,9,20,10,0,849.0,100.0,1.6,32.0,695.0,772.68,560.93
2016,9,20,10,15,859.5,102.0,1.65,32.0,730.0,813.75,586.66
2016,9,20,10,30,870.0,104.0,1.7,32.0,765.0,852.52,610.75
2016,9,20,10,45,877.0,105.5,1.8,32.5,793.5,885.16,630.06
2016,9,20,11,0,884.0,107.0,1.9,33.0,822.0,914.88,647.47
2016,9,20,11,15,889.0,108.0,1.9,33.0,842.0,939.12,661.71
2016,9,20,11,30,894.0,109.0,1.9,33.0,862.0,960.05,673.95
2016,9,20,11,45,896.0,109.5,1.95,33.5,873.5,974.14,681.23
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,984.63,686.43
2016,9,20,12,15,899.0,110.0,2.0,34.0,888.0,989.96,689.45
2016,9,20,12,30,900.0,110.0,2.0,34.0,891.0,991.59,690.37
2016,9,20,12,45,898.0,110.0,2.0,34.5,885.0,986.61,685.99
2016,9,20,13,0,896.0,110.0,2.0,35.0,879.0,977.95,679.56
2016,9,20,13,15,892.5,109.5,2.0,35.0,864.5,963.72,671.27
2016,9,20,13,30,889.0,109.0,2.0,35.0,850.0,945.98,660.94
2016,9,20,13,45,883.5,107.5,2.05,35.0,827.5,921.95,647.29
2016,9,20,14,0,878.0,106.0,2.1,35.0,805.0,894.72,631.62
2016,9,20,14,15,869.5,104.5,2.05,35.0,774.0,861.85,611.43
2016,9,20,14,30,861.0,103.0,2.0,35.0,743.0,826.26,589.48
2016,9,20,14,45,832.5,109.0,2.0,35.0,702.0,783.66,563.25
2016,9,20,15,0,804.0,115.0,2.0,35.0,661.0,736.55,533.78
2016,9,20,15,15,787.0,111.5,2.0,34.5,617.0,687.15,503.43
2016,9,20,15,30,770.0,108.0,2.0,34.0,573.0,636.76,470.48
2016,9,20,15,45,747.5,104.0,2.0,34.0,524.0,581.73,431.94
2016,9,20,16,0,725.0,100.0,2.0,34.0,475.0,527.48,392.85
2016,9,20,16,15,694.0,95.0,1.9,33.5,422.5,467.49,348.87
2016,9,20,16,30,663.0,90.0,1.8,33.0,370.0,409.25,304.72
2016,9,20,16,45,619.0,83.5,1.7,33.0,315.5,346.18,255.14
2016,9,20,17,0,575.0,77.0,1.6,33.0,261.0,287.05,207.31
2016,9,20,17,15,510.5,68.5,1.45,32.0,207.5,224.16,156.89
2016,9,20,17,30,446.0,60.0,1.3,31.0,154.0,168.39,111.63
2016,9,20,17,45,345.0,47.0,1.15,30.0,106.5,109.38,66.18
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,62.27,31.39
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,21.44,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,7.42,0.0
2016,9,21,6,45,112.5,29.0,0.8,23.5,43.0,38.9,16.76
2016,9,21,7,0,205.0,51.0,0.9,24.0,78.0,83.93,52.61
2016,9,21,7,15,285.5,68.5,0.95,24.5,126.5,132.13,90.28
2016,9,21,7,30,366.0,86.0,1.0,25.0,175.0,190.09,136.89
2016,9,21,7,45,433.5,97.0,1.1,26.0,229.0,246.55,182.7
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,310.44,233.59
2016,9,21,8,15,353.0,148.0,1.2,27.5,282.0,311.28,236.88
2016,9,21,8,30,205.0,188.0,1.2,28.0,281.0,294.64,224.59
2016,9,21,8,45,429.5,163.5,1.25,28.5,387.0,413.29,314.66
2016,9,21,9,0,654.0,139.0,1.3,29.0,493.0,549.02,413.87
2016,9,21,9,15,677.5,144.0,1.35,29.5,540.0,601.95,450.15
2016,9,21,9,30,701.0,149.0,1.4,30.0,587.0,655.12,486.21
2016,9,21,9,45,730.5,147.5,1.45,30.5,631.5,705.8,519.92
2016,9,21,10,0,760.0,146.0,1.5,31.0,676.0,756.43,551.83
2016,9,21,10,15,772.5,149.0,1.55,31.0,711.5,795.34,576.28
2016,9,21,10,30,785.0,152.0,1.6,31.0,747.0,834.43,600.79
2016,9,21,10,45,805.0,148.0,1.65,31.5,778.0,870.62,622.03
2016,9,21,11,0,825.0,144.0,1.7,32.0,809.0,904.74,641.79
2016,9,21,11,15,831.0,145.0,1.8,32.0,829.0,928.88,657.08
2016,9,21,11,30,837.0,146.0,1.9,32.0,849.0,949.92,670.59
2016,9,21,11,45,857.5,136.0,2.0,32.5,865.0,964.11,678.55
2016,9,21,12,0,878.0,126.0,2.1,33.0,881.0,980.95,688.29
2016,9,21,12,15,879.0,126.0,2.2,33.0,884.0,986.11,692.23
2016,9,21,12,30,880.0,126.0,2.3,33.0,887.0,987.63,694.14
2016,9,21,12,45,880.5,125.0,2.4,33.5,882.0,983.99,691.55
2016,9,21,13,0,881.0,124.0,2.5,34.0,877.0,976.71,686.82
2016,9,21,13,15,877.5,123.0,2.55,34.0,862.5,962.06,678.53
2016,9,21,13,30,874.0,122.0,2.6,34.0,848.0,943.95,668.18
2016,9,21,13,45,546.0,254.5,2.65,34.0,704.0,773.72,556.5
2016,9,21,14,0,218.0,387.0,2.7,34.0,560.0,594.8,428.47
2016,9,21,14,15,533.0,251.0,2.75,34.0,651.0,729.57,530.74
2016,9,21,14,30,848.0,115.0,2.8,34.0,742.0,829.96,601.26
2016,9,21,14,45,837.5,112.0,2.85,34.0,704.5,788.75,574.61
2016,9,21,15,0,827.0,109.0,2.9,34.0,667.0,745.43,547.31
2016,9,21,15,15,811.5,106.0,2.9,33.5,623.5,696.68,516.75
2016,9,21,15,30,796.0,103.0,2.9,33.0,580.0,646.75,483.65
2016,9,21,15,45,776.0,99.0,2.9,33.0,531.0,592.08,444.62
2016,9,21,16,0,756.0,95.0,2.9,33.0,482.0,537.24,404.38
2016,9,21,16,15,726.5,90.0,2.8,32.5,429.0,477.05,359.53
2016,9,21,16,30,697.0,85.0,2.7,32.0,376.0,417.83,313.92
2016,9,21,16,45,656.5,78.5,2.6,31.5,321.0,354.42,263.73
2016,9,21,17,0,616.0,72.0,2.5,31.0,266.0,294.5,214.73
2016,9,21,17,15,552.5,64.0,2.2,30.0,211.5,230.2,162.03
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,172.87,114.55
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,112.15,67.02
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,63.74,30.6
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,21.69,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,64.0,9.0,1.1,21.0,10.0,10.57,0.0
2016,9,22,6,45,189.5,26.0,1.35,21.5,47.0,43.08,16.63
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,92.31,55.1
2016,9,22,7,15,401.5,55.0,1.5,22.5,134.5,143.85,96.19
2016,9,22,7,30,488.0,67.0,1.4,23.0,185.0,205.11,146.68
2016,9,22,7,45,538.5,77.5,1.3,24.0,238.5,262.89,195.14
2016,9,22,8,0,589.0,88.0,1.2,25.0,292.0,325.91,246.38
2016,9,22,8,15,628.5,94.5,1.3,26.0,346.0,384.77,293.34
2016,9,22,8,30,668.0,101.0,1.4,27.0,400.0,446.82,341.04
2016,9,22,8,45,692.0,108.0,1.5,28.0,451.0,503.61,383.18
2016,9,22,9,0,716.0,115.0,1.6,29.0,502.0,561.23,424.39
2016,9,22,9,15,737.0,119.5,1.7,29.5,549.0,614.74,462.27
2016,9,22,9,30,758.0,124.0,1.8,30.0,596.0,668.11,499.04
2016,9,22,9,45,772.0,128.0,1.95,30.5,637.0,713.81,529.45
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,759.49,558.64
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,799.94,584.47
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,838.33,608.79
2016,9,22,10,45,814.5,140.5,2.25,31.5,775.0,870.23,627.5
2016,9,22,11,0,820.0,144.0,2.3,32.0,802.0,899.33,644.33
2016,9,22,11,15,825.0,145.0,2.35,32.0,821.5,922.37,658.57
2016,9,22,11,30,830.0,146.0,2.4,32.0,841.0,942.28,670.94
2016,9,22,11,45,823.0,153.0,2.5,32.5,849.5,953.9,677.23
2016,9,22,12,0,816.0,160.0,2.6,33.0,858.0,961.94,681.41
2016,9,22,12,15,510.0,297.0,2.65,33.0,733.5,816.44,583.97
2016,9,22,12,30,204.0,434.0,2.7,33.0,609.0,650.15,465.05
2016,9,22,12,45,503.5,299.0,2.8,33.0,728.5,810.62,583.32
2016,9,22,13,0,803.0,164.0,2.9,33.0,848.0,948.69,676.83
2016,9,22,13,15,798.5,163.0,2.95,33.0,833.0,933.73,666.85
2016,9,22,13,30,794.0,162.0,3.0,33.0,818.0,915.61,656.17
2016,9,22,13,45,416.0,246.0,3.1,33.5,589.0,646.01,472.18
2016,9,22,14,0,38.0,330.0,3.2,34.0,360.0,368.39,267.55
2016,9,22,14,15,392.0,244.5,3.25,33.5,534.0,601.2,444.93
2016,9,22,14,30,746.0,159.0,3.3,33.0,708.0,792.75,582.56
2016,9,22,14,45,711.5,165.0,3.35,33.0,667.0,745.3,550.41
2016,9,22,15,0,677.0,171.0,3.4,33.0,626.0,697.72,517.99
2016,9,22,15,15,354.0,201.5,3.4,32.5,438.5,468.82,352.59
2016,9,22,15,30,31.0,232.0,3.4,32.0,251.0,253.77,189.26
2016,9,22,15,45,304.0,190.5,3.45,32.0,346.5,387.02,294.53
2016,9,22,16,0,577.0,149.0,3.5,32.0,442.0,487.99,370.58
2016,9,22,16,15,309.5,155.0,3.4,31.5,310.0,321.0,244.27
2016,9,22,16,30,42.0,161.0,3.3,31.0,178.0,180.25,136.1
2016,9,22,16,45,224.5,134.5,3.25,30.5,206.5,230.31,174.35
2016,9,22,17,0,407.0,108.0,3.2,30.0,235.0,255.5,189.44
2016,9,22,17,15,342.0,92.5,2.9,29.5,184.0,195.84,141.01
2016,9,22,17,30,277.0,77.0,2.6,29.0,133.0,143.66,98.84
2016,9,22,17,45,187.5,56.0,2.3,28.5,88.5,88.5,56.33
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,46.07,23.94
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,19.25,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.0,22.5,2.4,23.5,38.5,33.46,11.74
2016,9,23,7,0,240.0,45.0,2.7,24.0,77.0,83.24,50.51
2016,9,23,7,15,330.5,59.0,2.85,24.5,125.0,132.04,88.75
2016,9,23,7,30,421.0,73.0,3.0,25.0,173.0,191.77,137.42
2016,9,23,7,45,503.5,77.5,3.2,25.5,228.5,251.21,186.92
2016,9,23,8,0,586.0,82.0,3.4,26.0,284.0,318.43,242.43
2016,9,23,8,15,297.5,117.0,3.45,26.5,220.5,258.16,199.71
2016,9,23,8,30,9.0,152.0,3.5,27.0,157.0,153.37,117.01
2016,9,23,8,45,99.0,195.0,3.6,27.5,248.0,250.32,193.13
2016,9,23,9,0,189.0,238.0,3.7,28.0,339.0,358.46,275.77
2016,9,23,9,15,107.0,236.5,3.75,28.0,295.0,312.62,239.25
2016,9,23,9,30,25.0,235.0,3.8,28.0,251.0,248.9,188.72
2016,9,23,9,45,184.5,267.5,3.85,28.5,395.0,411.96,314.3
2016,9,23,10,0,344.0,300.0,3.9,29.0,539.0,583.74,440.53
2016,9,23,10,15,595.5,202.5,3.9,29.0,641.0,708.54,534.43
2016,9,23,10,30,847.0,105.0,3.9,29.0,743.0,831.55,619.9
2016,9,23,10,45,855.5,106.0,3.95,29.5,770.5,864.07,639.2
2016,9,23,11,0,864.0,107.0,4.0,30.0,798.0,893.81,657.11
2016,9,23,11,15,611.5,243.5,4.0,30.0,739.0,831.86,613.17
2016,9,23,11,30,359.0,380.0,4.0,30.0,680.0,740.0,542.36
2016,9,23,11,45,608.5,251.5,4.0,30.5,767.5,856.45,628.67
2016,9,23,12,0,858.0,123.0,4.0,31.0,855.0,955.94,693.64
2016,9,23,12,15,576.0,268.5,4.05,31.0,761.0,851.21,621.43
2016,9,23,12,30,294.0,414.0,4.1,31.0,667.0,723.83,526.58
2016,9,23,12,45,170.0,393.0,4.15,31.5,539.0,573.1,419.47
2016,9,23,13,0,46.0,372.0,4.2,32.0,411.0,423.14,309.49
2016,9,23,13,15,117.0,391.0,4.2,32.0,488.0,517.56,379.56
2016,9,23,13,30,188.0,410.0,4.2,32.0,565.0,601.14,439.96
2016,9,23,13,45,509.5,265.5,4.25,32.0,668.5,750.18,553.53
2016,9,23,14,0,831.0,121.0,4.3,32.0,772.0,867.74,637.16
2016,9,23,14,15,821.5,119.5,4.3,32.0,742.0,834.84,615.15
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,799.45,592.3
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,757.97,565.27
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,714.7,536.74
2016,9,23,15,15,769.0,110.0,4.35,31.5,593.5,666.53,505.17
2016,9,23,15,30,752.0,107.0,4.3,31.0,550.0,617.45,470.68
2016,9,23,15,45,640.5,129.5,4.3,31.0,484.5,537.43,410.63
2016,9,23,16,0,529.0,152.0,4.3,31.0,419.0,462.41,353.47
2016,9,23,16,15,584.5,120.5,4.15,30.5,384.5,431.89,330.56
2016,9,23,16,30,640.0,89.0,4.0,30.0,350.0,391.82,298.67
2016,9,23,16,45,595.0,82.0,3.85,30.0,296.5,329.46,247.79
2016,9,23,17,0,550.0,75.0,3.7,30.0,243.0,271.21,199.14
2016,9,23,17,15,481.5,66.0,3.4,29.5,191.0,208.73,147.45
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,153.91,102.07
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.0,95.87,57.14
2016,9,23,18,0,201.0,30.0,2.5,28.0,47.0,51.71,23.46
2016,9,23,18,15,100.5,15.0,2.55,27.5,23.5,18.65,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,33.09,10.9
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,82.27,49.93
2016,9,24,7,15,323.0,59.0,3.1,24.0,123.0,130.49,87.91
2016,9,24,7,30,413.0,73.0,3.2,24.0,171.0,189.58,136.43
2016,9,24,7,45,475.5,82.0,3.35,24.5,223.5,246.42,184.41
2016,9,24,8,0,538.0,91.0,3.5,25.0,276.0,308.86,236.43
2016,9,24,8,15,274.5,122.5,3.6,25.5,217.5,249.82,194.1
2016,9,24,8,30,11.0,154.0,3.7,26.0,159.0,156.44,119.99
2016,9,24,8,45,94.0,195.5,3.85,26.5,245.5,248.16,192.27
2016,9,24,9,0,177.0,237.0,4.0,27.0,332.0,350.27,270.76
2016,9,24,9,15,89.5,203.0,4.0,27.5,251.5,266.45,204.66
2016,9,24,9,30,2.0,169.0,4.0,28.0,171.0,166.55,125.24
2016,9,24,9,45,10.5,208.5,4.05,28.5,216.0,212.36,160.14
2016,9,24,10,0,19.0,248.0,4.1,29.0,261.0,259.07,194.94
2016,9,24,10,15,412.5,186.0,4.05,29.0,495.0,539.05,413.02
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,820.38,613.87
2016,9,24,10,45,411.0,198.0,4.0,29.5,507.5,576.56,435.77
2016,9,24,11,0,16.0,272.0,4.0,30.0,286.0,282.54,209.33
2016,9,24,11,15,51.5,336.0,4.0,30.0,379.5,388.84,288.88
2016,9,24,11,30,87.0,400.0,4.0,30.0,473.0,490.57,362.26
2016,9,24,11,45,208.5,400.0,4.0,30.0,576.5,615.1,453.47
2016,9,24,12,0,330.0,400.0,4.0,30.0,680.0,741.53,543.19
2016,9,24,12,15,174.0,349.0,4.0,30.0,497.0,530.84,392.71
2016,9,24,12,30,18.0,298.0,4.0,30.0,314.0,311.71,230.23
2016,9,24,12,45,261.0,313.5,4.05,30.5,534.5,584.03,434.67
2016,9,24,13,0,504.0,329.0,4.1,31.0,755.0,836.57,611.43
2016,9,24,13,15,666.0,229.5,4.05,31.0,781.5,880.17,644.58
2016,9,24,13,30,828.0,130.0,4.0,31.0,808.0,909.63,664.21
2016,9,24,13,45,819.5,129.5,4.0,31.0,785.0,884.66,648.05
2016,9,24,14,0,811.0,129.0,4.0,31.0,762.0,856.84,630.35
2016,9,24,14,15,545.0,233.0,4.0,30.5,651.0,717.38,534.28
2016,9,24,14,30,279.0,337.0,4.0,30.0,540.0,584.4,435.5
2016,9,24,14,45,488.0,244.5,4.0,30.0,577.0,646.96,486.84
2016,9,24,15,0,697.0,152.0,4.0,30.0,614.0,689.26,521.88
2016,9,24,15,15,677.0,147.5,3.95,29.5,571.0,640.74,487.87
2016,9,24,15,30,657.0,143.0,3.9,29.0,528.0,591.84,453.28
2016,9,24,15,45,432.0,179.0,3.9,29.0,423.5,457.01,351.17
2016,9,24,16,0,207.0,215.0,3.9,29.0,319.0,336.77,258.32
2016,9,24,16,15,366.0,166.5,3.7,28.5,324.5,360.15,277.71
2016,9,24,16,30,525.0,118.0,3.5,28.0,330.0,365.59,280.7
2016,9,24,16,45,472.0,108.5,3.35,28.0,277.5,304.18,230.77
2016,9,24,17,0,419.0,99.0,3.2,28.0,225.0,248.06,184.44
2016,9,24,17,15,349.5,84.5,3.0,27.5,175.0,187.87,135.32
2016,9,24,17,30,280.0,70.0,2.8,27.0,125.0,135.71,92.89
2016,9,24,17,45,188.0,50.5,2.6,26.5,82.0,82.0,51.34
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,40.9,18.74
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,16.97,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,13.51,2.06
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,27.04,15.9
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,45.55,31.58
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,64.15,47.2
2016,9,25,7,45,0.0,87.5,2.5,23.5,87.5,85.28,64.52
2016,9,25,8,0,0.0,109.0,2.6,24.0,109.0,106.47,81.5
2016,9,25,8,15,6.0,132.0,2.6,24.0,135.0,131.88,101.71
2016,9,25,8,30,12.0,155.0,2.6,24.0,161.0,158.01,122.24
2016,9,25,8,45,100.5,195.0,2.65,24.5,248.5,251.32,195.86
2016,9,25,9,0,189.0,235.0,2.7,25.0,336.0,355.5,275.94
2016,9,25,9,15,201.0,257.5,2.65,25.0,374.0,395.96,305.78
2016,9,25,9,30,213.0,280.0,2.6,25.0,412.0,437.07,335.83
2016,9,25,9,45,284.0,287.5,2.6,25.5,475.5,512.3,391.06
2016,9,25,10,0,355.0,295.0,2.6,26.0,539.0,586.84,444.43
2016,9,25,10,15,271.0,329.0,2.6,26.0,520.5,567.73,427.5
2016,9,25,10,30,187.0,363.0,2.6,26.0,502.0,535.07,401.29
2016,9,25,10,45,492.5,252.0,2.6,26.0,638.0,704.44,529.64
2016,9,25,11,0,798.0,141.0,2.6,26.0,774.0,873.51,647.05
2016,9,25,11,15,549.5,267.5,2.55,26.0,708.5,796.48,589.71
2016,9,25,11,30,301.0,394.0,2.5,26.0,643.0,700.26,515.87
2016,9,25,11,45,303.0,399.5,2.5,26.5,653.0,712.14,523.39
2016,9,25,12,0,305.0,405.0,2.5,27.0,663.0,722.73,529.25
2016,9,25,12,15,269.5,414.0,2.45,27.0,643.0,699.77,512.11
2016,9,25,12,30,234.0,423.0,2.4,27.0,623.0,666.94,488.61
2016,9,25,12,45,243.0,418.0,2.4,27.0,624.0,669.22,490.82
2016,9,25,13,0,252.0,413.0,2.4,27.0,625.0,678.67,497.59
2016,9,25,13,15,140.5,368.5,2.3,27.0,486.5,515.65,381.69
2016,9,25,13,30,29.0,324.0,2.2,27.0,348.0,355.83,264.39
2016,9,25,13,45,105.5,352.5,2.15,27.0,435.5,461.73,344.28
2016,9,25,14,0,182.0,381.0,2.1,27.0,523.0,556.01,412.64
2016,9,25,14,15,115.5,346.5,2.0,26.5,435.0,457.86,341.76
2016,9,25,14,30,49.0,312.0,1.9,26.0,347.0,356.64,267.87
2016,9,25,14,45,24.5,192.0,1.85,26.0,209.5,211.21,159.73
2016,9,25,15,0,0.0,72.0,1.8,26.0,72.0,69.66,49.85
2016,9,25,15,15,0.5,118.5,1.8,25.5,119.0,115.42,86.44
2016,9,25,15,30,1.0,165.0,1.8,25.0,166.0,161.97,123.31
2016,9,25,15,45,0.5,93.0,1.85,25.0,93.5,90.34,67.12
2016,9,25,16,0,0.0,21.0,1.9,25.0,21.0,20.28,10.89
2016,9,25,16,15,0.0,18.5,1.85,24.5,18.5,17.86,9.02
2016,9,25,16,30,0.0,16.0,1.8,24.0,16.0,15.44,7.1
2016,9,25,16,45,0.0,13.5,1.75,24.0,13.5,13.02,5.13
2016,9,25,17,0,0.0,11.0,1.7,24.0,11.0,10.61,3.14
2016,9,25,17,15,0.0,8.5,1.65,23.5,8.5,8.19,1.13
2016,9,25,17,30,0.0,6.0,1.6,23.0,6.0,5.78,0.0
2016,9,25,17,45,0.0,3.5,1.6,23.0,3.5,3.37,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.96,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.49,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.5,3.7,19.0,7.5,7.23,0.0
2016,9,26,7,0,0.0,15.0,3.8,19.0,15.0,14.46,6.03
2016,9,26,7,15,0.0,25.0,3.85,19.0,25.0,24.12,14.38
2016,9,26,7,30,0.0,35.0,3.9,19.0,35.0,33.79,22.69
2016,9,26,7,45,0.0,46.0,4.0,19.0,46.0,44.43,31.71
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,55.08,40.59
2016,9,26,8,15,0.0,67.0,4.15,19.0,67.0,64.76,48.54
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,74.46,56.4
2016,9,26,8,45,0.0,106.5,4.3,19.0,106.5,103.41,79.98
2016,9,26,9,0,0.0,136.0,4.4,19.0,136.0,132.57,103.41
2016,9,26,9,15,0.5,150.5,4.4,19.0,151.0,147.21,114.87
2016,9,26,9,30,1.0,165.0,4.4,19.0,166.0,161.93,126.34
2016,9,26,9,45,0.5,151.0,4.4,19.5,151.5,147.58,114.26
2016,9,26,10,0,0.0,137.0,4.4,20.0,137.0,133.31,102.36
2016,9,26,10,15,0.0,140.0,4.4,20.0,140.0,136.27,104.51
2016,9,26,10,30,0.0,143.0,4.4,20.0,143.0,139.24,106.67
2016,9,26,10,45,7.0,199.5,4.4,20.5,205.0,201.49,155.63
2016,9,26,11,0,14.0,256.0,4.4,21.0,267.0,264.67,204.27
2016,9,26,11,15,14.5,263.5,4.4,21.0,275.5,272.95,210.31
2016,9,26,11,30,15.0,271.0,4.4,21.0,284.0,281.22,216.47
2016,9,26,11,45,18.0,289.0,4.4,21.5,304.5,302.45,232.2
2016,9,26,12,0,21.0,307.0,4.4,22.0,325.0,323.73,247.83
2016,9,26,12,15,15.5,266.0,4.35,22.0,279.5,276.99,212.04
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,230.48,176.27
2016,9,26,12,45,10.0,225.0,4.25,22.0,234.0,230.44,176.34
2016,9,26,13,0,10.0,225.0,4.2,22.0,234.0,230.36,176.32
2016,9,26,13,15,14.5,256.5,4.15,22.0,268.5,266.12,204.04
2016,9,26,13,30,19.0,288.0,4.1,22.0,303.0,301.92,231.54
2016,9,26,13,45,13.0,244.5,4.1,22.0,255.0,252.2,193.5
2016,9,26,14,0,7.0,201.0,4.1,22.0,207.0,203.01,155.61
2016,9,26,14,15,9.0,215.0,4.05,22.0,222.0,218.57,168.08
2016,9,26,14,30,11.0,229.0,4.0,22.0,237.0,234.07,180.41
2016,9,26,14,45,17.0,237.0,3.95,22.0,249.0,246.56,190.61
2016,9,26,15,0,23.0,245.0,3.9,22.0,261.0,258.65,200.54
2016,9,26,15,15,31.0,238.5,3.8,22.0,258.0,262.02,203.79
2016,9,26,15,30,39.0,232.0,3.7,22.0,255.0,259.33,202.34
2016,9,26,15,45,19.5,191.0,3.65,22.0,203.0,199.57,155.55
2016,9,26,16,0,0.0,150.0,3.6,22.0,151.0,146.74,113.7
2016,9,26,16,15,0.0,132.5,3.55,21.5,133.0,129.45,100.45
2016,9,26,16,30,0.0,115.0,3.5,21.0,115.0,112.2,86.96
2016,9,26,16,45,0.0,96.5,3.45,21.0,96.5,93.99,72.28
2016,9,26,17,0,0.0,78.0,3.4,21.0,78.0,75.82,57.39
2016,9,26,17,15,0.0,60.0,3.2,20.5,60.0,58.19,42.77
2016,9,26,17,30,0.0,42.0,3.0,20.0,42.0,40.6,27.92
2016,9,26,17,45,0.0,27.0,2.85,20.0,27.0,26.07,15.37
2016,9,26,18,0,0.0,12.0,2.7,20.0,12.0,11.57,1.22
2016,9,26,18,15,0.0,6.0,2.7,19.5,6.0,5.9,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,22.0,21.0,2.95,17.0,24.0,22.6,5.23
2016,9,27,7,0,44.0,42.0,3.0,17.0,48.0,49.15,32.3
2016,9,27,7,15,74.5,66.0,3.05,17.0,81.0,82.68,60.27
2016,9,27,7,30,105.0,90.0,3.1,17.0,114.0,119.95,91.71
2016,9,27,7,45,132.5,112.0,3.2,17.5,151.0,157.8,123.61
2016,9,27,8,0,160.0,134.0,3.3,18.0,188.0,198.81,157.79
2016,9,27,8,15,80.0,134.5,3.3,18.5,161.5,169.7,134.86
2016,9,27,8,30,0.0,135.0,3.3,19.0,135.0,132.01,103.52
2016,9,27,8,45,2.5,152.0,3.35,19.5,153.5,150.18,117.76
2016,9,27,9,0,5.0,169.0,3.4,20.0,172.0,168.64,131.98
2016,9,27,9,15,29.5,213.5,3.3,20.5,231.5,233.86,183.47
2016,9,27,9,30,54.0,258.0,3.2,21.0,291.0,298.38,233.19
2016,9,27,9,45,56.5,275.5,3.1,21.5,312.5,320.58,249.03
2016,9,27,10,0,59.0,293.0,3.0,22.0,334.0,342.88,264.88
2016,9,27,10,15,64.5,315.5,2.9,22.0,362.0,372.95,286.96
2016,9,27,10,30,70.0,338.0,2.8,22.0,390.0,403.27,308.97
2016,9,27,10,45,206.5,348.0,2.7,22.5,509.0,541.67,413.37
2016,9,27,11,0,343.0,358.0,2.6,23.0,628.0,687.11,517.73
2016,9,27,11,15,329.0,372.0,2.55,23.0,636.5,696.68,522.14
2016,9,27,11,30,315.0,386.0,2.5,23.0,645.0,704.4,526.23
2016,9,27,11,45,211.0,399.5,2.45,23.0,574.5,616.71,461.52
2016,9,27,12,0,107.0,413.0,2.4,23.0,504.0,525.64,393.68
2016,9,27,12,15,155.5,418.0,2.4,23.0,549.5,586.36,438.82
2016,9,27,12,30,204.0,423.0,2.4,23.0,595.0,637.98,476.18
2016,9,27,12,45,186.5,420.5,2.4,23.0,577.0,617.8,461.25
2016,9,27,13,0,169.0,418.0,2.4,23.0,559.0,597.01,446.37
2016,9,27,13,15,149.5,408.5,2.4,23.0,531.5,566.5,424.63
2016,9,27,13,30,130.0,399.0,2.4,23.0,504.0,535.92,402.77
2016,9,27,13,45,113.5,382.5,2.4,23.0,472.5,492.94,372.11
2016,9,27,14,0,97.0,366.0,2.4,23.0,441.0,458.39,347.25
2016,9,27,14,15,241.0,334.5,2.35,23.0,509.5,557.8,424.22
2016,9,27,14,30,385.0,303.0,2.3,23.0,578.0,632.83,481.28
2016,9,27,14,45,383.5,284.5,2.3,23.0,546.5,598.07,456.7
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,562.18,431.73
2016,9,27,15,15,335.5,255.5,2.2,22.5,462.5,502.4,388.36
2016,9,27,15,30,289.0,245.0,2.1,22.0,410.0,445.66,346.58
2016,9,27,15,45,183.0,225.0,2.05,22.0,326.5,341.9,267.16
2016,9,27,16,0,77.0,205.0,2.0,22.0,243.0,249.16,194.75
2016,9,27,16,15,73.0,181.5,1.85,22.0,214.0,219.07,171.58
2016,9,27,16,30,69.0,158.0,1.7,22.0,185.0,189.35,148.11
2016,9,27,16,45,292.5,116.5,1.55,22.0,204.0,235.29,182.38
2016,9,27,17,0,516.0,75.0,1.4,22.0,223.0,253.32,189.51
2016,9,27,17,15,443.5,64.5,1.2,21.5,172.0,191.06,136.95
2016,9,27,17,30,371.0,54.0,1.0,21.0,121.0,136.14,91.05
2016,9,27,17,45,268.0,39.0,0.85,20.5,78.0,82.02,48.56
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,38.92,10.36
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,14.09,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,32.88,5.59
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,89.17,51.61
2016,9,28,7,15,437.5,45.0,2.2,18.5,126.0,140.91,93.63
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,203.79,146.65
2016,9,28,7,45,591.0,61.5,2.2,19.5,231.0,262.71,198.04
2016,9,28,8,0,651.0,68.0,2.2,20.0,286.0,327.86,253.65
2016,9,28,8,15,689.5,73.5,2.1,20.5,340.0,388.22,304.11
2016,9,28,8,30,728.0,79.0,2.0,21.0,394.0,451.12,354.67
2016,9,28,8,45,756.5,82.0,1.9,22.0,445.5,508.73,398.59
2016,9,28,9,0,785.0,85.0,1.8,23.0,497.0,567.39,441.33
2016,9,28,9,15,804.5,88.0,1.7,23.5,544.0,620.91,479.38
2016,9,28,9,30,824.0,91.0,1.6,24.0,591.0,673.93,515.19
2016,9,28,9,45,838.5,93.5,1.55,24.5,632.5,718.95,543.29
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,765.08,571.59
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,805.23,595.26
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,843.01,616.96
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,874.95,634.51
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,903.95,649.99
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.5,927.58,663.95
2016,9,28,11,30,898.0,104.0,1.3,27.0,838.0,947.85,675.87
2016,9,28,11,45,905.0,101.5,1.35,27.5,850.0,962.78,683.96
2016,9,28,12,0,912.0,99.0,1.4,28.0,862.0,974.16,689.99
2016,9,28,12,15,912.5,99.0,1.4,28.0,864.0,978.37,692.33
2016,9,28,12,30,913.0,99.0,1.4,28.0,866.0,978.83,692.56
2016,9,28,12,45,912.0,98.5,1.45,28.0,859.5,973.56,690.16
2016,9,28,13,0,911.0,98.0,1.5,28.0,853.0,964.56,685.6
2016,9,28,13,15,908.0,97.5,1.5,28.0,838.0,950.01,677.0
2016,9,28,13,30,905.0,97.0,1.5,28.0,823.0,931.89,666.3
2016,9,28,13,45,900.0,95.0,1.5,28.5,800.0,906.91,650.04
2016,9,28,14,0,895.0,93.0,1.5,29.0,777.0,878.67,631.82
2016,9,28,14,15,887.0,92.0,1.5,29.0,746.0,845.88,611.93
2016,9,28,14,30,879.0,91.0,1.5,29.0,715.0,810.32,590.15
2016,9,28,14,45,869.5,88.0,1.5,29.0,677.5,768.89,564.31
2016,9,28,15,0,860.0,85.0,1.5,29.0,640.0,725.22,536.71
2016,9,28,15,15,845.0,82.5,1.45,28.5,596.0,676.29,505.75
2016,9,28,15,30,830.0,80.0,1.4,28.0,552.0,626.09,472.22
2016,9,28,15,45,811.0,76.5,1.4,28.0,503.0,573.38,434.33
2016,9,28,16,0,792.0,73.0,1.4,28.0,454.0,518.14,393.44
2016,9,28,16,15,763.0,69.5,1.3,27.5,401.0,457.96,347.76
2016,9,28,16,30,734.0,66.0,1.2,27.0,348.0,399.19,301.5
2016,9,28,16,45,693.0,60.5,1.15,27.0,293.5,335.45,249.6
2016,9,28,17,0,652.0,55.0,1.1,27.0,239.0,275.23,198.94
2016,9,28,17,15,583.5,48.0,1.05,26.0,185.0,210.13,144.94
2016,9,28,17,30,515.0,41.0,1.0,25.0,131.0,152.49,96.84
2016,9,28,17,45,396.0,30.5,0.95,24.5,84.5,91.91,49.92
2016,9,28,18,0,277.0,20.0,0.9,24.0,38.0,44.01,6.68
2016,9,28,18,15,138.5,10.0,0.9,23.5,19.0,13.31,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,33.84,4.09
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,94.26,53.93
2016,9,29,7,15,487.0,42.5,3.95,16.5,131.0,148.49,98.75
2016,9,29,7,30,581.0,52.0,4.0,17.0,183.0,213.88,154.93
2016,9,29,7,45,640.0,57.5,4.1,17.5,239.0,274.29,208.83
