Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,0,699.0,63.0,4.2,18.0,295.0,340.49,266.79
2016,9,29,8,15,736.0,68.0,4.25,18.5,350.0,402.23,320.02
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,466.62,373.65
2016,9,29,8,45,800.5,75.5,4.4,20.0,458.0,525.37,420.58
2016,9,29,9,0,828.0,78.0,4.5,21.0,511.0,584.97,466.49
2016,9,29,9,15,847.0,81.0,4.45,21.5,559.0,637.81,506.26
2016,9,29,9,30,866.0,84.0,4.4,22.0,607.0,691.96,544.73
2016,9,29,9,45,881.0,85.5,4.4,22.5,649.5,740.58,577.41
2016,9,29,10,0,896.0,87.0,4.4,23.0,692.0,787.55,608.45
2016,9,29,10,15,906.0,88.5,4.4,23.5,727.5,828.58,634.82
2016,9,29,10,30,916.0,90.0,4.4,24.0,763.0,867.08,659.15
2016,9,29,10,45,923.5,91.0,4.4,24.5,791.0,900.12,679.47
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,930.07,697.55
2016,9,29,11,15,936.0,93.0,4.4,25.0,839.0,954.47,713.19
2016,9,29,11,30,941.0,94.0,4.4,25.0,859.0,975.35,726.53
2016,9,29,11,45,940.5,96.0,4.45,25.5,869.5,988.51,733.62
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,997.83,738.28
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,1002.55,741.22
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,1003.4,741.76
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,998.47,738.62
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,989.68,733.09
2016,9,29,13,15,936.5,97.0,4.45,26.0,857.0,973.7,722.62
2016,9,29,13,30,933.0,96.0,4.4,26.0,842.0,954.06,709.85
2016,9,29,13,45,928.5,94.5,4.4,26.5,818.5,929.43,692.7
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,901.41,673.35
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,867.64,652.5
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,830.98,629.51
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,788.08,600.74
2016,9,29,15,0,882.0,89.0,4.2,26.0,653.0,743.16,570.33
2016,9,29,15,15,866.5,86.5,4.1,25.5,607.5,692.96,536.7
2016,9,29,15,30,851.0,84.0,4.0,25.0,562.0,643.79,501.79
2016,9,29,15,45,830.5,80.0,3.95,25.0,512.0,586.4,458.32
2016,9,29,16,0,810.0,76.0,3.9,25.0,462.0,528.84,413.51
2016,9,29,16,15,779.5,72.0,3.55,24.5,407.5,466.48,363.91
2016,9,29,16,30,749.0,68.0,3.2,24.0,353.0,405.66,313.97
2016,9,29,16,45,703.5,63.0,2.9,23.5,296.5,339.97,258.94
2016,9,29,17,0,658.0,58.0,2.6,23.0,240.0,278.55,205.92
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.0,211.54,148.8
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,152.62,98.6
2016,9,29,17,45,385.5,31.5,1.85,20.0,82.5,90.3,49.76
2016,9,29,18,0,258.0,20.0,1.6,19.0,35.0,41.43,1.75
2016,9,29,18,15,129.0,10.0,1.6,18.5,17.5,12.76,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,34.11,2.41
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,95.5,54.77
2016,9,30,7,15,497.5,42.0,2.2,14.5,131.5,150.0,100.05
2016,9,30,7,30,593.0,51.0,2.2,15.0,184.0,215.82,156.69
2016,9,30,7,45,650.0,57.5,2.25,15.5,240.0,277.27,211.49
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,344.22,269.86
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,405.82,322.15
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,470.04,374.28
2016,9,30,8,45,806.5,76.5,1.7,18.0,459.5,529.11,419.36
2016,9,30,9,0,832.0,80.0,1.5,19.0,512.0,588.81,462.51
2016,9,30,9,15,850.5,83.0,1.5,19.5,560.0,643.73,502.28
2016,9,30,9,30,869.0,86.0,1.5,20.0,608.0,695.28,537.59
2016,9,30,9,45,881.5,88.5,1.5,20.5,650.0,743.18,568.24
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,789.24,597.06
2016,9,30,10,15,904.0,92.5,1.45,21.0,727.0,830.1,622.5
2016,9,30,10,30,914.0,94.0,1.4,21.0,762.0,868.44,645.93
2016,9,30,10,45,920.0,95.5,1.35,21.5,789.5,900.58,663.73
2016,9,30,11,0,926.0,97.0,1.3,22.0,817.0,929.56,679.3
2016,9,30,11,15,930.0,98.0,1.25,22.0,836.5,952.86,692.4
2016,9,30,11,30,934.0,99.0,1.2,22.0,856.0,972.63,703.28
2016,9,30,11,45,938.0,98.0,1.15,22.5,867.0,986.59,709.18
2016,9,30,12,0,942.0,97.0,1.1,23.0,878.0,996.82,712.83
2016,9,30,12,15,942.5,97.0,1.1,23.0,880.0,1000.99,715.15
2016,9,30,12,30,943.0,97.0,1.1,23.0,882.0,1001.27,715.28
2016,9,30,12,45,941.5,96.5,1.15,23.5,875.0,995.25,711.2
2016,9,30,13,0,940.0,96.0,1.2,24.0,868.0,985.38,704.92
2016,9,30,13,15,936.5,95.5,1.2,24.0,852.0,969.87,695.77
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,950.7,684.46
2016,9,30,13,45,927.5,93.5,1.3,24.0,812.0,925.12,670.69
2016,9,30,14,0,922.0,92.0,1.4,24.0,788.0,896.21,654.63
2016,9,30,14,15,914.0,90.5,1.45,24.0,756.0,862.04,634.28
2016,9,30,14,30,906.0,89.0,1.5,24.0,724.0,825.01,611.85
2016,9,30,14,45,894.5,87.0,1.55,24.5,685.0,782.12,584.03
2016,9,30,15,0,883.0,85.0,1.6,25.0,646.0,737.07,554.47
2016,9,30,15,15,867.0,82.5,1.6,24.5,600.5,686.5,522.31
2016,9,30,15,30,851.0,80.0,1.6,24.0,555.0,634.69,487.17
2016,9,30,15,45,830.0,76.5,1.6,24.0,505.0,579.86,446.94
2016,9,30,16,0,809.0,73.0,1.6,24.0,455.0,522.64,403.7
2016,9,30,16,15,778.0,69.5,1.5,23.5,400.5,460.71,355.73
2016,9,30,16,30,747.0,66.0,1.4,23.0,346.0,400.39,307.27
2016,9,30,16,45,702.5,60.5,1.3,23.0,290.5,334.82,252.7
2016,9,30,17,0,658.0,55.0,1.2,23.0,235.0,273.14,199.81
2016,9,30,17,15,585.0,48.0,1.1,22.0,180.0,207.02,144.04
2016,9,30,17,30,512.0,41.0,1.0,21.0,125.0,148.82,94.91
2016,9,30,17,45,382.5,29.5,0.95,20.5,78.5,86.72,46.5
2016,9,30,18,0,253.0,18.0,0.9,20.0,32.0,38.09,0.0
2016,9,30,18,15,126.5,9.0,0.9,19.5,16.0,11.4,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,16.5,7.0,6.75,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,13.5,5.24
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,22.67,13.3
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,31.85,21.22
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,42.01,29.81
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,52.17,38.23
2016,10,1,8,15,0.0,69.0,0.5,19.5,69.0,66.7,50.08
2016,10,1,8,30,0.0,84.0,0.5,20.0,84.0,81.34,61.78
2016,10,1,8,45,36.0,152.0,0.5,20.5,171.0,171.71,134.33
2016,10,1,9,0,72.0,220.0,0.5,21.0,258.0,265.57,206.48
2016,10,1,9,15,73.5,241.0,0.65,21.5,282.5,291.58,225.17
2016,10,1,9,30,75.0,262.0,0.8,22.0,307.0,317.63,244.06
2016,10,1,9,45,72.0,280.5,0.95,22.5,326.0,337.74,258.2
2016,10,1,10,0,69.0,299.0,1.1,23.0,345.0,357.48,271.94
2016,10,1,10,15,79.0,320.0,1.1,23.5,375.5,389.95,294.77
2016,10,1,10,30,89.0,341.0,1.1,24.0,406.0,422.9,317.54
2016,10,1,10,45,100.5,358.5,1.1,24.5,434.5,453.77,338.57
2016,10,1,11,0,112.0,376.0,1.1,25.0,463.0,484.93,359.54
2016,10,1,11,15,502.5,241.0,1.05,25.0,645.0,721.61,533.5
2016,10,1,11,30,893.0,106.0,1.0,25.0,827.0,940.7,675.0
2016,10,1,11,45,731.5,201.5,1.0,25.0,797.0,911.78,653.41
2016,10,1,12,0,570.0,297.0,1.0,25.0,767.0,863.76,619.59
2016,10,1,12,15,312.0,335.0,0.95,25.0,592.5,654.15,476.3
2016,10,1,12,30,54.0,373.0,0.9,25.0,418.0,433.4,317.82
2016,10,1,12,45,178.5,380.5,0.9,25.5,527.0,566.99,415.85
2016,10,1,13,0,303.0,388.0,0.9,26.0,636.0,697.96,504.95
2016,10,1,13,15,390.0,347.0,0.9,26.0,659.5,730.04,527.8
2016,10,1,13,30,477.0,306.0,0.9,26.0,683.0,765.79,553.71
2016,10,1,13,45,675.5,203.5,0.95,26.0,720.0,825.58,598.93
2016,10,1,14,0,874.0,101.0,1.0,26.0,757.0,862.31,623.45
2016,10,1,14,15,865.0,99.5,1.1,26.0,726.0,828.62,603.6
2016,10,1,14,30,856.0,98.0,1.2,26.0,695.0,792.32,582.51
2016,10,1,14,45,509.5,196.0,1.3,26.0,546.0,604.07,453.22
2016,10,1,15,0,163.0,294.0,1.4,26.0,397.0,423.63,319.1
2016,10,1,15,15,110.0,263.5,1.45,25.5,331.0,342.75,261.15
2016,10,1,15,30,57.0,233.0,1.5,25.0,265.0,272.27,208.62
2016,10,1,15,45,45.5,207.0,1.55,25.0,231.0,235.88,181.47
2016,10,1,16,0,34.0,181.0,1.6,25.0,197.0,200.63,154.63
2016,10,1,16,15,30.0,160.0,1.55,24.5,173.0,175.46,135.59
2016,10,1,16,30,26.0,139.0,1.5,24.0,149.0,150.75,116.51
2016,10,1,16,45,19.5,117.5,1.45,24.0,124.0,122.88,94.33
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,98.43,74.57
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,73.74,54.56
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,49.85,34.89
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,30.68,18.2
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.58,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.9,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,30.38,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,80.36,47.47
2016,10,2,7,15,361.5,52.0,0.55,16.5,116.5,131.05,88.46
2016,10,2,7,30,456.0,66.0,0.5,17.0,166.0,194.21,140.73
2016,10,2,7,45,517.0,76.0,0.5,18.0,220.0,252.56,190.05
2016,10,2,8,0,578.0,86.0,0.5,19.0,274.0,317.32,243.32
2016,10,2,8,15,621.0,93.5,0.6,20.0,328.0,377.57,292.07
2016,10,2,8,30,664.0,101.0,0.7,21.0,382.0,441.35,341.79
2016,10,2,8,45,693.0,107.5,0.8,22.0,433.5,499.54,385.63
2016,10,2,9,0,722.0,114.0,0.9,23.0,485.0,559.0,428.84
2016,10,2,9,15,744.5,118.5,1.0,23.5,532.0,613.05,467.66
2016,10,2,9,30,767.0,123.0,1.1,24.0,579.0,667.01,505.41
2016,10,2,9,45,781.5,127.5,1.2,24.5,620.5,712.95,536.48
2016,10,2,10,0,796.0,132.0,1.3,25.0,662.0,759.12,566.09
2016,10,2,10,15,808.0,134.5,1.35,25.0,697.0,799.52,592.06
2016,10,2,10,30,820.0,137.0,1.4,25.0,732.0,837.81,616.51
2016,10,2,10,45,826.5,140.5,1.45,25.5,759.0,870.1,635.68
2016,10,2,11,0,833.0,144.0,1.5,26.0,786.0,899.56,652.96
2016,10,2,11,15,839.0,145.0,1.55,26.0,805.5,922.92,667.59
2016,10,2,11,30,845.0,146.0,1.6,26.0,825.0,943.12,680.34
2016,10,2,11,45,883.5,126.0,1.65,26.5,844.0,962.2,691.14
2016,10,2,12,0,922.0,106.0,1.7,27.0,863.0,983.96,703.69
2016,10,2,12,15,922.5,106.0,1.7,27.0,865.0,987.89,705.78
2016,10,2,12,30,923.0,106.0,1.7,27.0,867.0,988.02,705.83
2016,10,2,12,45,921.5,105.5,1.75,27.5,860.0,981.93,701.42
2016,10,2,13,0,920.0,105.0,1.8,28.0,853.0,972.08,694.84
2016,10,2,13,15,916.0,104.5,1.8,28.0,837.0,956.24,685.36
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,936.83,673.77
2016,10,2,13,45,905.5,102.5,1.85,28.0,796.5,910.71,658.51
2016,10,2,14,0,899.0,101.0,1.9,28.0,772.0,881.38,641.15
2016,10,2,14,15,890.0,99.5,1.9,28.0,740.0,846.95,619.87
2016,10,2,14,30,881.0,98.0,1.9,28.0,708.0,809.83,596.7
2016,10,2,14,45,861.0,99.0,1.95,28.0,667.5,764.54,568.22
2016,10,2,15,0,841.0,100.0,2.0,28.0,627.0,720.93,540.51
2016,10,2,15,15,823.0,97.0,2.0,27.5,581.5,669.88,507.46
2016,10,2,15,30,805.0,94.0,2.0,27.0,536.0,617.88,471.36
2016,10,2,15,45,781.0,90.0,2.0,27.0,486.0,560.68,429.43
2016,10,2,16,0,757.0,86.0,2.0,27.0,436.0,503.75,386.4
2016,10,2,16,15,722.5,81.0,1.85,26.5,382.0,441.91,338.55
2016,10,2,16,30,688.0,76.0,1.7,26.0,328.0,381.56,290.27
2016,10,2,16,45,637.5,69.5,1.55,25.5,273.0,316.18,236.8
2016,10,2,17,0,587.0,63.0,1.4,25.0,218.0,255.52,185.72
2016,10,2,17,15,508.0,54.0,1.3,24.0,165.0,190.14,131.44
2016,10,2,17,30,429.0,45.0,1.2,23.0,112.0,133.72,84.83
2016,10,2,17,45,297.0,31.0,1.1,22.0,68.0,74.66,39.37
2016,10,2,18,0,165.0,17.0,1.0,21.0,24.0,28.93,0.0
2016,10,2,18,15,82.5,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,32.0,29.24,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,64.0,76.77,45.06
2016,10,3,7,15,338.5,52.0,0.6,18.5,112.0,126.26,84.7
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,188.43,135.79
2016,10,3,7,45,496.5,76.0,0.8,19.5,213.0,245.64,184.47
2016,10,3,8,0,558.0,86.0,0.9,20.0,266.0,309.33,237.67
2016,10,3,8,15,601.5,93.5,1.15,21.0,319.0,368.61,286.36
2016,10,3,8,30,645.0,101.0,1.4,22.0,372.0,431.49,336.36
2016,10,3,8,45,683.0,104.0,1.65,23.0,424.0,489.83,381.54
2016,10,3,9,0,721.0,107.0,1.9,24.0,476.0,550.3,426.94
2016,10,3,9,15,743.0,111.5,1.95,24.5,522.5,603.84,465.83
2016,10,3,9,30,765.0,116.0,2.0,25.0,569.0,655.83,502.57
2016,10,3,9,45,781.0,119.0,2.05,25.5,610.0,702.72,534.24
2016,10,3,10,0,797.0,122.0,2.1,26.0,651.0,748.32,563.5
2016,10,3,10,15,809.0,124.5,2.15,26.0,685.5,788.62,589.89
2016,10,3,10,30,821.0,127.0,2.2,26.0,720.0,826.81,614.71
2016,10,3,10,45,833.0,127.0,2.3,26.5,748.0,860.0,635.22
2016,10,3,11,0,845.0,127.0,2.4,27.0,776.0,890.59,653.94
2016,10,3,11,15,850.0,128.0,2.45,27.0,795.0,913.16,668.25
2016,10,3,11,30,855.0,129.0,2.5,27.0,814.0,932.51,680.59
2016,10,3,11,45,607.0,253.0,2.55,27.5,742.5,847.13,621.13
2016,10,3,12,0,359.0,377.0,2.6,28.0,671.0,741.05,541.71
2016,10,3,12,15,605.0,257.0,2.65,28.0,753.5,856.78,628.26
2016,10,3,12,30,851.0,137.0,2.7,28.0,836.0,957.19,695.36
2016,10,3,12,45,851.0,135.5,2.75,28.5,829.0,951.62,690.04
2016,10,3,13,0,851.0,134.0,2.8,29.0,822.0,942.51,683.51
2016,10,3,13,15,847.0,133.0,2.8,29.0,806.5,926.78,673.77
2016,10,3,13,30,843.0,132.0,2.8,29.0,791.0,907.72,662.01
2016,10,3,13,45,837.0,130.0,2.85,29.0,767.5,882.62,646.68
2016,10,3,14,0,831.0,128.0,2.9,29.0,744.0,854.52,629.37
2016,10,3,14,15,820.5,125.5,2.9,29.0,712.5,819.34,606.91
2016,10,3,14,30,810.0,123.0,2.9,29.0,681.0,781.78,582.74
2016,10,3,14,45,795.0,121.0,2.95,29.0,642.5,739.19,555.14
2016,10,3,15,0,780.0,119.0,3.0,29.0,604.0,694.99,526.1
2016,10,3,15,15,760.5,115.0,2.95,28.5,559.5,645.75,492.17
2016,10,3,15,30,741.0,111.0,2.9,28.0,515.0,594.37,455.68
2016,10,3,15,45,713.5,106.5,2.9,28.0,465.5,537.49,413.37
2016,10,3,16,0,686.0,102.0,2.9,28.0,416.0,481.42,370.5
2016,10,3,16,15,649.0,96.0,2.65,27.5,363.5,420.36,322.84
2016,10,3,16,30,612.0,90.0,2.4,27.0,311.0,361.85,275.78
2016,10,3,16,45,559.0,81.5,2.2,26.5,257.5,297.76,223.42
2016,10,3,17,0,506.0,73.0,2.0,26.0,204.0,238.82,174.04
2016,10,3,17,15,426.0,61.0,1.8,25.0,153.0,175.08,121.56
2016,10,3,17,30,346.0,49.0,1.6,24.0,102.0,119.94,76.62
2016,10,3,17,45,226.0,32.5,1.45,23.5,61.0,65.67,34.51
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,23.07,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.5,20.5,2.45,20.5,28.0,26.57,0.0
2016,10,4,7,0,151.0,41.0,2.7,21.0,56.0,65.46,39.16
2016,10,4,7,15,243.5,58.5,2.85,21.5,101.5,113.55,77.26
2016,10,4,7,30,336.0,76.0,3.0,22.0,147.0,171.42,124.34
2016,10,4,7,45,216.0,101.5,3.15,22.5,152.5,176.87,134.68
2016,10,4,8,0,96.0,127.0,3.3,23.0,158.0,167.43,130.15
2016,10,4,8,15,80.0,148.5,3.45,23.5,177.5,184.78,144.4
2016,10,4,8,30,64.0,170.0,3.6,24.0,197.0,203.16,158.73
2016,10,4,8,45,226.5,181.0,3.8,24.5,293.0,314.47,247.11
2016,10,4,9,0,389.0,192.0,4.0,25.0,389.0,434.02,340.15
2016,10,4,9,15,209.5,211.0,4.05,25.0,318.5,352.47,275.27
2016,10,4,9,30,30.0,230.0,4.1,25.0,248.0,253.35,195.0
2016,10,4,9,45,79.5,270.5,4.15,25.5,322.5,332.94,256.44
2016,10,4,10,0,129.0,311.0,4.2,26.0,397.0,423.03,323.91
2016,10,4,10,15,104.5,322.0,4.15,26.0,394.0,412.81,314.77
2016,10,4,10,30,80.0,333.0,4.1,26.0,391.0,407.23,309.31
2016,10,4,10,45,130.5,354.5,4.1,26.0,453.0,483.16,366.19
2016,10,4,11,0,181.0,376.0,4.1,26.0,515.0,553.88,418.14
2016,10,4,11,15,478.5,267.5,4.05,26.0,646.0,725.95,549.53
2016,10,4,11,30,776.0,159.0,4.0,26.0,777.0,890.6,666.6
2016,10,4,11,45,803.0,145.5,4.0,26.5,792.5,910.64,677.33
2016,10,4,12,0,830.0,132.0,4.0,27.0,808.0,927.64,687.03
2016,10,4,12,15,830.5,132.0,3.95,27.0,809.5,931.12,688.85
2016,10,4,12,30,831.0,132.0,3.9,27.0,811.0,931.14,688.58
2016,10,4,12,45,828.5,132.0,3.85,27.5,803.5,924.89,682.92
2016,10,4,13,0,826.0,132.0,3.8,28.0,796.0,915.22,675.17
2016,10,4,13,15,821.5,131.0,3.7,28.0,780.5,899.3,664.46
2016,10,4,13,30,817.0,130.0,3.6,28.0,765.0,880.18,651.75
2016,10,4,13,45,546.0,238.5,3.5,28.0,658.0,741.25,554.3
2016,10,4,14,0,275.0,347.0,3.4,28.0,551.0,604.62,451.45
2016,10,4,14,15,531.5,233.0,3.3,28.0,604.5,693.22,522.37
2016,10,4,14,30,788.0,119.0,3.2,28.0,658.0,757.91,571.14
2016,10,4,14,45,773.5,116.5,3.1,28.0,620.5,715.96,542.14
2016,10,4,15,0,759.0,114.0,3.0,28.0,583.0,672.46,512.55
2016,10,4,15,15,739.5,110.5,2.9,28.0,539.5,624.56,477.99
2016,10,4,15,30,720.0,107.0,2.8,28.0,496.0,574.72,441.27
2016,10,4,15,45,694.5,102.0,2.75,28.5,448.0,519.56,399.15
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,465.07,356.6
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,404.82,309.53
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,347.21,263.21
2016,10,4,16,45,540.5,77.0,1.85,28.0,245.0,284.68,211.78
2016,10,4,17,0,487.0,69.0,1.6,28.0,193.0,227.39,163.69
2016,10,4,17,15,403.5,58.0,1.45,27.0,143.5,165.21,113.15
2016,10,4,17,30,320.0,47.0,1.3,26.0,94.0,112.03,70.5
2016,10,4,17,45,197.0,30.5,1.2,25.5,55.5,59.36,29.92
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,18.68,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,27.11,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,70.11,40.56
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,118.2,78.63
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,178.3,127.46
2016,10,5,7,45,467.5,76.5,2.7,24.0,203.5,236.21,175.9
2016,10,5,8,0,541.0,85.0,2.9,25.0,256.0,301.1,229.51
2016,10,5,8,15,586.0,92.5,2.9,25.5,308.5,359.93,277.97
2016,10,5,8,30,631.0,100.0,2.9,26.0,361.0,422.54,327.94
2016,10,5,8,45,352.5,158.0,2.9,26.5,307.5,358.45,278.68
2016,10,5,9,0,74.0,216.0,2.9,27.0,254.0,262.98,202.06
2016,10,5,9,15,173.5,236.5,2.85,27.5,336.0,356.41,274.07
2016,10,5,9,30,273.0,257.0,2.8,28.0,418.0,459.56,350.82
2016,10,5,9,45,533.0,187.0,2.75,28.5,528.0,591.97,450.65
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,737.78,554.25
2016,10,5,10,15,805.0,119.0,2.65,29.0,671.5,777.21,578.8
2016,10,5,10,30,817.0,121.0,2.6,29.0,705.0,814.54,602.43
2016,10,5,10,45,826.5,122.0,2.55,29.5,732.0,846.34,620.91
2016,10,5,11,0,836.0,123.0,2.5,30.0,759.0,875.46,637.45
2016,10,5,11,15,841.0,124.0,2.45,30.5,777.5,897.67,649.35
2016,10,5,11,30,846.0,125.0,2.4,31.0,796.0,916.7,659.19
2016,10,5,11,45,860.5,119.0,2.4,31.5,808.5,928.22,664.69
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,941.86,671.68
2016,10,5,12,15,875.5,113.0,2.4,32.0,822.5,945.39,673.68
2016,10,5,12,30,876.0,113.0,2.4,32.0,824.0,945.32,673.63
2016,10,5,12,45,874.5,112.0,2.4,32.0,817.0,938.71,669.58
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,928.54,663.45
2016,10,5,13,15,869.0,110.0,2.4,32.0,794.0,912.59,653.77
2016,10,5,13,30,865.0,109.0,2.4,32.0,778.0,893.28,642.05
2016,10,5,13,45,859.0,107.0,2.45,32.5,754.5,867.9,625.58
2016,10,5,14,0,853.0,105.0,2.5,33.0,731.0,839.49,607.19
2016,10,5,14,15,843.0,103.5,2.55,32.5,699.5,805.47,587.47
2016,10,5,14,30,833.0,102.0,2.6,32.0,668.0,772.72,568.38
2016,10,5,14,45,820.5,99.0,2.65,32.0,630.0,730.2,541.24
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,685.86,512.53
2016,10,5,15,15,790.0,93.0,2.7,32.0,548.0,636.27,478.74
2016,10,5,15,30,772.0,90.0,2.7,32.0,504.0,585.86,442.59
2016,10,5,15,45,747.5,86.0,2.75,32.0,455.0,530.1,401.72
2016,10,5,16,0,723.0,82.0,2.8,32.0,406.0,474.79,359.91
2016,10,5,16,15,687.0,77.0,2.6,31.5,354.0,414.32,313.14
2016,10,5,16,30,651.0,72.0,2.4,31.0,302.0,355.62,266.3
2016,10,5,16,45,599.5,65.5,2.2,30.5,249.0,292.46,214.91
2016,10,5,17,0,548.0,59.0,2.0,30.0,196.0,234.23,166.27
2016,10,5,17,15,463.5,50.0,1.85,29.0,145.0,170.61,114.41
2016,10,5,17,30,379.0,41.0,1.7,28.0,94.0,116.67,71.03
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.0,60.85,28.2
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,19.21,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,28.5,26.88,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,57.0,71.03,39.96
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,119.33,78.18
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,181.07,128.18
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,240.9,178.15
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,310.36,235.74
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,369.91,285.03
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,432.91,335.44
2016,10,6,8,45,440.5,152.0,2.65,26.5,342.0,404.57,313.74
2016,10,6,9,0,193.0,220.0,2.7,27.0,317.0,342.43,263.95
2016,10,6,9,15,499.5,156.5,2.7,27.5,440.5,490.91,379.42
2016,10,6,9,30,806.0,93.0,2.7,28.0,564.0,656.47,502.46
2016,10,6,9,45,827.5,93.0,2.7,28.5,606.0,705.35,533.68
2016,10,6,10,0,849.0,93.0,2.7,29.0,648.0,749.82,561.85
2016,10,6,10,15,859.5,95.0,2.7,29.0,682.5,789.51,587.52
2016,10,6,10,30,870.0,97.0,2.7,29.0,717.0,826.86,611.41
2016,10,6,10,45,883.5,95.0,2.7,29.5,745.0,859.85,630.98
2016,10,6,11,0,897.0,93.0,2.7,30.0,773.0,890.19,648.66
2016,10,6,11,15,464.0,205.5,2.75,30.5,558.0,645.15,478.93
2016,10,6,11,30,31.0,318.0,2.8,31.0,343.0,353.19,259.19
2016,10,6,11,45,472.5,206.0,2.85,31.5,587.0,666.75,495.51
2016,10,6,12,0,914.0,94.0,2.9,32.0,831.0,955.72,687.1
2016,10,6,12,15,914.0,94.0,2.9,32.0,832.0,958.85,686.51
2016,10,6,12,30,914.0,94.0,2.9,32.0,833.0,958.21,686.1
2016,10,6,12,45,914.0,93.0,2.95,32.0,826.0,952.74,683.14
2016,10,6,13,0,914.0,92.0,3.0,32.0,819.0,943.53,677.94
2016,10,6,13,15,606.5,227.0,2.95,32.0,705.5,805.89,586.73
2016,10,6,13,30,299.0,362.0,2.9,32.0,592.0,654.48,476.34
2016,10,6,13,45,596.5,224.5,2.9,32.0,665.5,770.31,565.25
2016,10,6,14,0,894.0,87.0,2.9,32.0,739.0,852.28,621.72
2016,10,6,14,15,885.0,85.5,2.9,32.0,707.5,817.89,599.2
2016,10,6,14,30,876.0,84.0,2.9,32.0,676.0,780.85,575.65
2016,10,6,14,45,851.0,87.5,2.9,32.0,635.0,734.85,545.8
2016,10,6,15,0,826.0,91.0,2.9,32.0,594.0,690.84,517.02
2016,10,6,15,15,807.5,88.0,2.9,31.5,549.0,640.21,483.52
2016,10,6,15,30,789.0,85.0,2.9,31.0,504.0,588.77,447.31
2016,10,6,15,45,762.5,82.0,2.9,31.0,454.5,532.22,405.36
2016,10,6,16,0,736.0,79.0,2.9,31.0,405.0,476.26,362.61
2016,10,6,16,15,700.0,74.0,2.65,30.5,352.5,414.65,314.59
2016,10,6,16,30,664.0,69.0,2.4,30.0,300.0,355.9,267.28
2016,10,6,16,45,607.0,63.5,2.2,29.5,246.5,291.28,214.49
2016,10,6,17,0,550.0,58.0,2.0,29.0,193.0,232.19,165.0
2016,10,6,17,15,464.0,49.0,1.85,28.0,142.0,168.36,112.79
2016,10,6,17,30,378.0,40.0,1.7,27.0,91.0,114.4,69.3
2016,10,6,17,45,231.5,26.0,1.55,26.5,52.5,57.69,25.14
2016,10,6,18,0,85.0,12.0,1.4,26.0,14.0,16.98,0.0
2016,10,6,18,15,42.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,26.54,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,73.38,39.7
2016,10,7,7,15,363.5,43.5,0.75,23.5,104.5,122.97,79.08
2016,10,7,7,30,468.0,55.0,0.9,24.0,152.0,185.04,129.26
2016,10,7,7,45,552.5,58.5,1.1,24.5,206.0,244.3,178.88
2016,10,7,8,0,637.0,62.0,1.3,25.0,260.0,312.48,235.31
2016,10,7,8,15,677.0,67.0,1.55,25.5,312.5,370.98,283.94
2016,10,7,8,30,717.0,72.0,1.8,26.0,365.0,432.95,333.84
2016,10,7,8,45,448.5,144.5,2.05,26.5,336.0,400.68,309.86
2016,10,7,9,0,180.0,217.0,2.3,27.0,307.0,331.56,255.14
2016,10,7,9,15,178.0,241.0,2.5,27.0,337.0,364.07,279.77
2016,10,7,9,30,176.0,265.0,2.7,27.0,367.0,396.0,303.19
2016,10,7,9,45,504.0,179.0,2.95,27.5,500.5,561.32,431.24
2016,10,7,10,0,832.0,93.0,3.2,28.0,634.0,735.63,557.73
2016,10,7,10,15,842.5,95.0,3.4,28.0,667.5,774.65,583.47
2016,10,7,10,30,853.0,97.0,3.6,28.0,701.0,811.38,608.44
2016,10,7,10,45,555.5,228.5,3.8,28.5,628.0,726.04,545.16
2016,10,7,11,0,258.0,360.0,4.0,29.0,555.0,611.9,455.55
2016,10,7,11,15,195.0,374.0,4.2,29.0,523.5,567.77,423.1
2016,10,7,11,30,132.0,388.0,4.4,29.0,492.0,528.74,393.39
2016,10,7,11,45,140.0,394.0,4.6,29.0,505.5,544.19,405.01
2016,10,7,12,0,148.0,400.0,4.8,29.0,519.0,559.21,416.22
2016,10,7,12,15,268.0,378.0,4.95,28.5,593.5,656.61,490.52
2016,10,7,12,30,388.0,356.0,5.1,28.0,668.0,744.39,557.01
2016,10,7,12,45,588.5,254.0,5.25,28.0,722.5,829.75,623.57
2016,10,7,13,0,789.0,152.0,5.4,28.0,777.0,896.7,672.71
2016,10,7,13,15,784.0,151.0,5.45,27.5,762.0,880.64,663.33
2016,10,7,13,30,779.0,150.0,5.5,27.0,747.0,861.54,652.29
2016,10,7,13,45,437.0,246.0,5.55,27.0,579.0,650.87,498.02
2016,10,7,14,0,95.0,342.0,5.6,27.0,411.0,431.14,327.46
2016,10,7,14,15,121.5,330.5,5.55,26.5,414.5,445.17,340.35
2016,10,7,14,30,148.0,319.0,5.5,26.0,418.0,449.56,345.53
2016,10,7,14,45,176.5,298.0,5.5,26.0,409.5,443.01,342.04
2016,10,7,15,0,205.0,277.0,5.5,26.0,401.0,433.85,336.44
2016,10,7,15,15,228.0,252.0,5.4,25.5,380.0,413.9,322.91
2016,10,7,15,30,251.0,227.0,5.3,25.0,359.0,396.68,311.02
2016,10,7,15,45,198.5,207.5,5.25,24.5,305.5,328.88,258.65
2016,10,7,16,0,146.0,188.0,5.2,24.0,252.0,271.12,213.4
2016,10,7,16,15,134.5,165.0,5.1,23.5,218.5,233.99,184.16
2016,10,7,16,30,123.0,142.0,5.0,23.0,185.0,197.91,155.15
2016,10,7,16,45,110.5,118.0,4.9,23.0,151.5,161.56,125.1
2016,10,7,17,0,98.0,94.0,4.8,23.0,118.0,126.55,95.71
2016,10,7,17,15,73.0,70.5,4.6,22.0,86.0,90.5,65.91
2016,10,7,17,30,48.0,47.0,4.4,21.0,54.0,57.4,38.57
2016,10,7,17,45,24.0,27.0,4.2,20.5,30.5,29.73,12.95
2016,10,7,18,0,0.0,7.0,4.0,20.0,7.0,6.88,0.0
2016,10,7,18,15,0.0,3.5,3.9,19.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.0,3.5,14.0,28.5,26.09,0.0
2016,10,8,7,0,259.0,32.0,3.6,14.0,57.0,73.31,40.81
2016,10,8,7,15,362.0,44.5,3.65,14.5,104.5,123.52,82.65
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,186.02,135.56
2016,10,8,7,45,530.5,65.5,3.75,16.0,205.0,244.22,186.75
2016,10,8,8,0,596.0,74.0,3.8,17.0,258.0,309.27,242.99
2016,10,8,8,15,639.0,80.5,3.7,17.5,311.0,368.87,294.23
2016,10,8,8,30,682.0,87.0,3.6,18.0,364.0,431.91,346.63
2016,10,8,8,45,712.5,91.5,3.55,18.5,414.5,489.1,392.9
2016,10,8,9,0,743.0,96.0,3.5,19.0,465.0,547.62,438.66
2016,10,8,9,15,506.5,174.0,3.4,19.5,436.5,512.83,408.21
2016,10,8,9,30,270.0,252.0,3.3,20.0,408.0,451.8,356.38
2016,10,8,9,45,222.5,278.0,3.25,21.0,413.0,450.42,352.66
2016,10,8,10,0,175.0,304.0,3.2,22.0,418.0,450.65,349.55
2016,10,8,10,15,177.5,319.5,3.15,22.5,440.5,475.26,366.54
2016,10,8,10,30,180.0,335.0,3.1,23.0,463.0,499.46,382.9
2016,10,8,10,45,522.5,224.0,3.1,23.5,612.5,692.36,531.03
2016,10,8,11,0,865.0,113.0,3.1,24.0,762.0,880.48,662.09
2016,10,8,11,15,870.5,114.0,3.0,24.5,781.0,903.23,673.28
2016,10,8,11,30,876.0,115.0,2.9,25.0,800.0,922.73,683.55
2016,10,8,11,45,880.5,114.5,2.85,25.5,810.5,936.33,690.28
2016,10,8,12,0,885.0,114.0,2.8,26.0,821.0,946.43,694.81
2016,10,8,12,15,885.5,114.5,2.8,26.0,822.0,950.32,697.16
2016,10,8,12,30,886.0,115.0,2.8,26.0,823.0,950.57,697.33
2016,10,8,12,45,886.0,113.5,2.8,26.5,816.5,944.58,692.2
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,934.96,684.89
2016,10,8,13,15,881.5,111.0,2.8,27.0,794.0,918.25,674.43
2016,10,8,13,30,877.0,110.0,2.8,27.0,778.0,898.16,661.86
2016,10,8,13,45,872.5,107.5,2.85,27.5,754.0,873.18,645.18
2016,10,8,14,0,868.0,105.0,2.9,28.0,730.0,845.06,626.45
2016,10,8,14,15,858.0,103.0,2.9,28.0,698.0,810.03,603.94
2016,10,8,14,30,848.0,101.0,2.9,28.0,666.0,776.24,582.19
2016,10,8,14,45,831.5,100.0,2.9,28.0,626.5,732.42,553.29
2016,10,8,15,0,815.0,99.0,2.9,28.0,587.0,687.02,523.02
2016,10,8,15,15,795.5,95.5,2.9,27.5,542.5,635.68,487.78
2016,10,8,15,30,776.0,92.0,2.9,27.0,498.0,583.65,450.47
2016,10,8,15,45,755.0,86.5,2.9,27.0,449.0,528.26,408.69
2016,10,8,16,0,734.0,81.0,2.9,27.0,400.0,472.98,365.72
2016,10,8,16,15,697.0,76.0,2.7,26.5,347.5,411.86,317.23
2016,10,8,16,30,660.0,71.0,2.5,26.0,295.0,352.54,268.66
2016,10,8,16,45,609.5,63.5,2.3,25.5,241.5,288.65,215.36
2016,10,8,17,0,559.0,56.0,2.1,25.0,188.0,229.59,164.8
2016,10,8,17,15,470.5,46.5,1.95,24.0,137.0,164.68,110.88
2016,10,8,17,30,382.0,37.0,1.8,23.0,86.0,109.97,66.18
2016,10,8,17,45,191.0,18.5,1.65,22.0,43.0,43.34,14.43
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,28.72,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,86.39,45.34
2016,10,9,7,15,495.5,35.5,2.25,13.5,114.0,140.78,91.7
2016,10,9,7,30,602.0,44.0,2.3,14.0,165.0,207.35,148.89
2016,10,9,7,45,662.5,50.0,2.4,15.0,221.0,269.13,204.15
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,336.95,263.39
2016,10,9,8,15,597.5,90.5,2.6,17.0,296.5,360.86,287.16
2016,10,9,8,30,472.0,125.0,2.7,18.0,316.0,366.89,293.86
2016,10,9,8,45,505.0,136.5,2.85,19.0,365.0,421.84,337.62
2016,10,9,9,0,538.0,148.0,3.0,20.0,414.0,478.93,381.52
