Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,15,564.0,155.5,2.9,20.5,458.0,529.11,419.19
2016,10,9,9,30,590.0,163.0,2.8,21.0,502.0,582.84,458.34
2016,10,9,9,45,754.0,122.0,2.75,21.5,587.0,681.92,532.46
2016,10,9,10,0,918.0,81.0,2.7,22.0,672.0,784.86,602.82
2016,10,9,10,15,928.0,82.5,2.7,22.5,707.0,825.68,628.0
2016,10,9,10,30,938.0,84.0,2.7,23.0,742.0,863.88,651.55
2016,10,9,10,45,944.5,85.0,2.7,23.5,769.0,895.72,670.54
2016,10,9,11,0,951.0,86.0,2.7,24.0,796.0,924.33,687.27
2016,10,9,11,15,955.5,87.0,2.7,24.0,815.0,947.76,701.88
2016,10,9,11,30,960.0,88.0,2.7,24.0,834.0,967.58,714.19
2016,10,9,11,45,959.0,90.5,2.75,24.5,843.5,980.27,720.96
2016,10,9,12,0,958.0,93.0,2.8,25.0,853.0,989.05,725.34
2016,10,9,12,15,958.0,93.0,2.85,25.0,854.5,992.1,727.57
2016,10,9,12,30,958.0,93.0,2.9,25.0,856.0,991.23,727.44
2016,10,9,12,45,956.0,92.5,2.95,25.0,848.0,984.04,723.34
2016,10,9,13,0,954.0,92.0,3.0,25.0,840.0,972.98,716.88
2016,10,9,13,15,950.5,91.5,3.05,25.0,824.0,956.77,707.14
2016,10,9,13,30,947.0,91.0,3.1,25.0,808.0,936.88,695.07
2016,10,9,13,45,939.5,90.5,3.15,25.0,782.5,909.98,678.33
2016,10,9,14,0,932.0,90.0,3.2,25.0,757.0,879.84,659.4
2016,10,9,14,15,922.5,88.5,3.2,24.5,724.5,843.92,637.39
2016,10,9,14,30,913.0,87.0,3.2,24.0,692.0,805.26,613.26
2016,10,9,14,45,701.0,147.5,3.2,24.0,595.5,686.58,529.77
2016,10,9,15,0,489.0,208.0,3.2,24.0,499.0,570.97,442.45
2016,10,9,15,15,669.5,143.5,3.05,23.5,509.0,603.13,470.47
2016,10,9,15,30,850.0,79.0,2.9,23.0,519.0,612.66,479.84
2016,10,9,15,45,823.0,76.5,2.75,23.0,467.5,553.71,433.87
2016,10,9,16,0,796.0,74.0,2.6,23.0,416.0,495.26,387.45
2016,10,9,16,15,760.0,69.5,2.3,22.0,361.5,431.38,336.55
2016,10,9,16,30,724.0,65.0,2.0,21.0,307.0,369.73,285.59
2016,10,9,16,45,666.0,59.5,1.75,20.5,251.0,302.46,228.5
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,240.25,174.4
2016,10,9,17,15,516.0,45.0,1.5,19.5,141.5,172.44,116.97
2016,10,9,17,30,424.0,36.0,1.5,19.0,88.0,115.19,69.27
2016,10,9,17,45,212.0,18.0,1.5,18.5,44.0,44.38,12.41
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,26.61,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,78.48,41.24
2016,10,10,7,15,434.5,39.5,0.8,13.5,108.5,132.49,86.89
2016,10,10,7,30,543.0,51.0,0.8,14.0,159.0,199.44,143.25
2016,10,10,7,45,607.5,58.5,0.8,15.0,214.5,260.56,196.5
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,328.3,253.94
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.0,390.56,305.24
2016,10,10,8,30,757.0,77.0,0.7,18.0,380.0,455.37,356.18
2016,10,10,8,45,786.5,81.5,0.65,19.0,433.0,515.58,401.32
2016,10,10,9,0,816.0,86.0,0.6,20.0,486.0,576.81,445.02
2016,10,10,9,15,837.0,89.0,0.7,20.5,534.0,631.68,484.82
2016,10,10,9,30,858.0,92.0,0.8,21.0,582.0,686.03,523.17
2016,10,10,9,45,873.0,95.0,0.9,22.0,624.0,735.22,554.39
2016,10,10,10,0,888.0,98.0,1.0,23.0,666.0,779.21,581.34
2016,10,10,10,15,899.0,99.5,1.0,23.5,701.5,819.71,605.4
2016,10,10,10,30,910.0,101.0,1.0,24.0,737.0,857.75,627.52
2016,10,10,10,45,917.5,103.0,1.0,24.5,764.5,890.68,646.08
2016,10,10,11,0,925.0,105.0,1.0,25.0,792.0,920.53,662.56
2016,10,10,11,15,930.0,105.5,1.0,25.0,811.0,943.27,675.81
2016,10,10,11,30,935.0,106.0,1.0,25.0,830.0,962.52,687.01
2016,10,10,11,45,941.0,105.0,1.05,25.5,841.0,977.44,695.18
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,988.66,701.21
2016,10,10,12,15,947.5,104.0,1.1,26.0,853.5,992.07,703.05
2016,10,10,12,30,948.0,104.0,1.1,26.0,855.0,991.6,702.75
2016,10,10,12,45,946.0,103.5,1.15,26.5,847.0,984.41,698.0
2016,10,10,13,0,944.0,103.0,1.2,27.0,839.0,973.39,691.08
2016,10,10,13,15,939.5,102.0,1.2,27.0,822.0,955.83,680.75
2016,10,10,13,30,935.0,101.0,1.2,27.0,805.0,934.66,668.31
2016,10,10,13,45,928.0,99.5,1.3,27.5,779.5,907.33,652.21
2016,10,10,14,0,921.0,98.0,1.4,28.0,754.0,876.77,633.94
2016,10,10,14,15,911.0,96.5,1.4,27.5,720.5,840.75,613.18
2016,10,10,14,30,901.0,95.0,1.4,27.0,687.0,802.07,590.44
2016,10,10,14,45,889.0,92.0,1.45,27.0,647.0,757.85,563.05
2016,10,10,15,0,877.0,89.0,1.5,27.0,607.0,711.59,533.82
2016,10,10,15,15,858.5,86.0,1.55,27.0,560.5,661.98,500.71
2016,10,10,15,30,840.0,83.0,1.6,27.0,514.0,608.41,462.76
2016,10,10,15,45,815.0,79.0,1.7,27.0,462.5,549.49,419.9
2016,10,10,16,0,790.0,75.0,1.8,27.0,411.0,490.91,375.63
2016,10,10,16,15,752.5,70.5,1.6,26.0,356.5,426.76,325.86
2016,10,10,16,30,715.0,66.0,1.4,25.0,302.0,365.01,276.1
2016,10,10,16,45,659.0,59.5,1.25,24.5,246.0,298.12,220.6
2016,10,10,17,0,603.0,53.0,1.1,24.0,190.0,236.02,167.71
2016,10,10,17,15,510.0,43.5,1.1,22.5,137.0,168.05,111.77
2016,10,10,17,30,417.0,34.0,1.1,21.0,84.0,110.81,65.08
2016,10,10,17,45,208.5,17.0,1.15,20.0,42.0,42.1,8.27
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,26.11,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,76.94,39.48
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,130.01,84.25
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,196.17,139.29
2016,10,11,7,45,600.0,57.5,1.25,18.0,209.5,256.6,191.84
2016,10,11,8,0,664.0,65.0,1.4,19.0,264.0,323.59,248.85
2016,10,11,8,15,706.0,70.5,1.4,19.5,318.5,385.08,300.49
2016,10,11,8,30,748.0,76.0,1.4,20.0,373.0,449.08,352.22
2016,10,11,8,45,777.5,79.5,1.45,21.0,425.0,507.65,397.48
2016,10,11,9,0,807.0,83.0,1.5,22.0,477.0,567.24,441.7
2016,10,11,9,15,828.0,86.5,1.55,23.0,524.0,622.12,480.82
2016,10,11,9,30,849.0,90.0,1.6,24.0,571.0,676.5,518.2
2016,10,11,9,45,864.5,92.0,1.7,25.0,613.0,724.48,548.82
2016,10,11,10,0,880.0,94.0,1.8,26.0,655.0,767.36,575.15
2016,10,11,10,15,891.0,96.0,1.8,26.5,689.5,808.03,599.9
2016,10,11,10,30,902.0,98.0,1.8,27.0,724.0,846.27,622.69
2016,10,11,10,45,909.5,99.0,1.8,27.5,751.0,877.81,640.82
2016,10,11,11,0,917.0,100.0,1.8,28.0,778.0,906.3,656.88
2016,10,11,11,15,922.0,101.0,1.85,28.0,796.5,929.34,671.29
2016,10,11,11,30,927.0,102.0,1.9,28.0,815.0,948.93,683.61
2016,10,11,11,45,932.0,101.0,2.0,28.5,826.0,962.76,691.58
2016,10,11,12,0,937.0,100.0,2.1,29.0,837.0,972.9,697.34
2016,10,11,12,15,937.0,100.0,2.1,29.0,838.0,975.75,698.94
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,974.77,698.32
2016,10,11,12,45,936.0,99.0,2.15,29.5,831.0,967.95,693.34
2016,10,11,13,0,935.0,98.0,2.2,30.0,823.0,957.33,686.12
2016,10,11,13,15,930.5,97.5,2.25,30.0,806.5,940.39,676.37
2016,10,11,13,30,926.0,97.0,2.3,30.0,790.0,919.89,664.43
2016,10,11,13,45,920.5,95.0,2.35,30.0,765.0,893.46,648.67
2016,10,11,14,0,915.0,93.0,2.4,30.0,740.0,863.77,630.75
2016,10,11,14,15,905.5,91.5,2.4,30.0,707.5,828.32,608.54
2016,10,11,14,30,896.0,90.0,2.4,30.0,675.0,790.21,584.43
2016,10,11,14,45,879.0,89.0,2.4,30.0,634.5,744.69,555.06
2016,10,11,15,0,862.0,88.0,2.4,30.0,594.0,700.55,526.32
2016,10,11,15,15,843.5,85.5,2.35,29.5,548.0,649.15,491.62
2016,10,11,15,30,825.0,83.0,2.3,29.0,502.0,596.85,454.49
2016,10,11,15,45,799.5,79.0,2.3,29.0,451.5,538.43,411.05
2016,10,11,16,0,774.0,75.0,2.3,29.0,401.0,480.45,366.55
2016,10,11,16,15,736.5,70.5,2.0,28.0,347.0,417.26,317.28
2016,10,11,16,30,699.0,66.0,1.7,27.0,293.0,356.5,268.15
2016,10,11,16,45,644.0,59.0,1.45,26.5,238.0,290.54,213.39
2016,10,11,17,0,589.0,52.0,1.2,26.0,183.0,229.26,161.29
2016,10,11,17,15,494.5,43.0,1.2,24.5,131.5,162.61,106.86
2016,10,11,17,30,400.0,34.0,1.2,23.0,80.0,106.85,61.72
2016,10,11,17,45,200.0,17.0,1.25,22.0,40.0,40.38,3.79
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,24.45,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,68.53,34.93
2016,10,12,7,15,349.5,44.0,2.2,19.5,98.5,119.64,77.72
2016,10,12,7,30,461.0,57.0,2.4,20.0,146.0,183.62,130.31
2016,10,12,7,45,538.0,64.0,2.6,21.0,200.0,243.3,181.34
2016,10,12,8,0,615.0,71.0,2.8,22.0,254.0,311.05,238.45
2016,10,12,8,15,659.5,77.0,2.9,22.5,307.5,371.4,289.41
2016,10,12,8,30,704.0,83.0,3.0,23.0,361.0,435.28,341.61
2016,10,12,8,45,742.0,85.5,3.2,24.0,413.0,494.09,387.93
2016,10,12,9,0,780.0,88.0,3.4,25.0,465.0,555.78,434.87
2016,10,12,9,15,801.5,91.0,3.45,25.5,512.0,609.12,474.61
2016,10,12,9,30,823.0,94.0,3.5,26.0,559.0,662.06,512.94
2016,10,12,9,45,841.0,95.5,3.55,26.5,600.0,710.15,545.63
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,756.89,576.26
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,793.2,598.98
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,830.71,622.33
2016,10,12,10,45,888.5,102.0,3.6,28.5,735.5,861.6,640.91
2016,10,12,11,0,896.0,103.0,3.6,29.0,762.0,889.52,657.41
2016,10,12,11,15,901.0,104.0,3.55,29.5,780.5,912.08,669.98
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,931.26,680.32
2016,10,12,11,45,909.0,105.0,3.5,30.5,809.0,944.05,686.8
2016,10,12,12,0,912.0,105.0,3.5,31.0,819.0,953.21,691.06
2016,10,12,12,15,912.0,105.0,3.45,31.0,819.5,955.92,692.32
2016,10,12,12,30,912.0,105.0,3.4,31.0,820.0,954.91,691.35
2016,10,12,12,45,910.5,104.5,3.4,31.5,812.5,948.25,685.82
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,937.91,678.09
2016,10,12,13,15,904.5,103.0,3.3,32.0,788.0,920.74,666.8
2016,10,12,13,30,900.0,102.0,3.2,32.0,771.0,900.11,653.4
2016,10,12,13,45,893.0,100.5,3.15,32.0,746.5,873.47,636.45
2016,10,12,14,0,886.0,99.0,3.1,32.0,722.0,843.76,617.52
2016,10,12,14,15,875.5,97.0,3.05,32.0,689.0,807.8,594.39
2016,10,12,14,30,865.0,95.0,3.0,32.0,656.0,769.34,569.48
2016,10,12,14,45,849.5,93.5,2.95,32.0,616.5,728.88,543.04
2016,10,12,15,0,834.0,92.0,2.9,32.0,577.0,683.09,512.67
2016,10,12,15,15,814.5,89.0,2.8,31.5,531.5,631.7,477.22
2016,10,12,15,30,795.0,86.0,2.7,31.0,486.0,579.59,439.94
2016,10,12,15,45,766.5,82.0,2.6,31.0,436.0,520.99,396.0
2016,10,12,16,0,738.0,78.0,2.5,31.0,386.0,463.2,351.44
2016,10,12,16,15,699.0,73.0,2.15,30.0,333.0,401.5,303.42
2016,10,12,16,30,660.0,68.0,1.8,29.0,280.0,341.77,255.33
2016,10,12,16,45,599.5,61.5,1.5,28.5,226.0,276.2,201.35
2016,10,12,17,0,539.0,55.0,1.2,28.0,172.0,216.59,151.23
2016,10,12,17,15,441.5,44.5,1.15,27.0,122.5,150.92,98.19
2016,10,12,17,30,344.0,34.0,1.1,26.0,73.0,96.57,54.83
2016,10,12,17,45,172.0,17.0,1.1,25.0,36.5,36.69,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,19.0,14.5,1.65,18.0,16.0,15.71,0.0
2016,10,13,7,0,38.0,29.0,1.9,18.0,32.0,35.67,18.35
2016,10,13,7,15,80.5,51.0,1.95,18.5,64.5,69.38,47.74
2016,10,13,7,30,123.0,73.0,2.0,19.0,97.0,107.77,79.56
2016,10,13,7,45,150.5,95.5,2.05,19.5,134.0,146.9,112.66
2016,10,13,8,0,178.0,118.0,2.1,20.0,171.0,189.06,147.9
2016,10,13,8,15,199.0,138.5,2.0,20.5,208.5,229.19,180.86
2016,10,13,8,30,220.0,159.0,1.9,21.0,246.0,275.5,217.86
2016,10,13,8,45,115.0,163.5,1.85,21.5,209.5,231.13,182.17
2016,10,13,9,0,10.0,168.0,1.8,22.0,173.0,171.59,133.26
2016,10,13,9,15,12.5,184.0,1.55,22.5,190.5,189.54,146.81
2016,10,13,9,30,15.0,200.0,1.3,23.0,208.0,207.74,160.1
2016,10,13,9,45,16.5,214.5,1.1,24.0,224.0,223.89,171.23
2016,10,13,10,0,18.0,229.0,0.9,25.0,240.0,240.16,182.19
2016,10,13,10,15,160.0,268.0,0.8,25.5,377.5,405.88,307.27
2016,10,13,10,30,302.0,307.0,0.7,26.0,515.0,575.56,426.29
2016,10,13,10,45,298.0,324.0,0.65,26.5,535.5,598.93,438.31
2016,10,13,11,0,294.0,341.0,0.6,27.0,556.0,620.98,450.72
2016,10,13,11,15,329.5,340.5,0.75,27.5,587.5,657.6,476.15
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,694.07,501.12
2016,10,13,11,45,598.0,236.5,1.1,28.5,699.5,809.7,584.17
2016,10,13,12,0,831.0,133.0,1.3,29.0,780.0,912.93,651.57
2016,10,13,12,15,831.0,133.0,1.5,29.0,781.0,915.39,654.49
2016,10,13,12,30,831.0,133.0,1.7,29.0,782.0,914.4,656.31
2016,10,13,12,45,836.5,128.0,1.9,29.5,775.5,909.52,654.3
2016,10,13,13,0,842.0,123.0,2.1,30.0,769.0,901.11,649.95
2016,10,13,13,15,666.0,200.0,2.15,30.0,704.5,819.73,597.71
2016,10,13,13,30,490.0,277.0,2.2,30.0,640.0,733.31,536.74
2016,10,13,13,45,537.0,250.5,2.3,30.0,636.0,734.08,540.4
2016,10,13,14,0,584.0,224.0,2.4,30.0,632.0,730.46,540.33
2016,10,13,14,15,694.5,165.5,2.4,29.5,629.0,741.86,552.68
2016,10,13,14,30,805.0,107.0,2.4,29.0,626.0,737.92,552.09
2016,10,13,14,45,756.5,117.5,2.4,29.0,581.5,684.78,516.48
2016,10,13,15,0,708.0,128.0,2.4,29.0,537.0,634.54,480.94
2016,10,13,15,15,421.5,174.5,2.35,28.5,413.0,465.37,355.95
2016,10,13,15,30,135.0,221.0,2.3,28.0,289.0,312.19,238.79
2016,10,13,15,45,95.5,194.0,2.25,28.0,239.5,250.63,192.31
2016,10,13,16,0,56.0,167.0,2.2,28.0,190.0,197.96,151.66
2016,10,13,16,15,48.5,144.5,2.0,27.5,163.0,168.55,129.07
2016,10,13,16,30,41.0,122.0,1.8,27.0,136.0,139.92,106.64
2016,10,13,16,45,30.0,99.5,1.65,26.5,108.5,110.94,83.56
2016,10,13,17,0,19.0,77.0,1.5,26.0,81.0,83.23,61.16
2016,10,13,17,15,9.5,54.5,1.45,25.5,56.5,55.9,38.84
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,31.33,18.41
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,15.46,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,7.37,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,14.47,4.35
2016,10,14,7,15,0.0,30.5,1.1,20.5,30.5,29.45,18.24
2016,10,14,7,30,0.0,46.0,1.2,21.0,46.0,44.61,31.18
2016,10,14,7,45,0.0,63.5,1.35,21.5,63.5,61.85,45.65
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,79.11,59.84
2016,10,14,8,15,0.0,47.0,1.6,22.5,47.0,45.39,31.99
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.54,4.75
2016,10,14,8,45,0.0,69.5,1.8,23.5,69.5,67.19,49.49
2016,10,14,9,0,0.0,126.0,1.9,24.0,126.0,123.15,94.11
2016,10,14,9,15,119.0,186.5,1.9,24.5,253.0,268.58,209.54
2016,10,14,9,30,238.0,247.0,1.9,25.0,380.0,417.89,322.69
2016,10,14,9,45,124.5,229.0,1.95,25.5,299.0,327.57,251.67
2016,10,14,10,0,11.0,211.0,2.0,26.0,218.0,216.55,164.15
2016,10,14,10,15,105.5,269.0,2.0,26.5,341.0,364.38,277.48
2016,10,14,10,30,200.0,327.0,2.0,27.0,464.0,506.6,380.96
2016,10,14,10,45,272.0,326.5,2.0,27.5,520.5,579.52,432.18
2016,10,14,11,0,344.0,326.0,2.0,28.0,577.0,647.35,479.22
2016,10,14,11,15,446.5,297.0,1.95,28.0,630.5,720.72,530.86
2016,10,14,11,30,549.0,268.0,1.9,28.0,684.0,788.76,577.93
2016,10,14,11,45,701.0,192.5,1.9,28.5,731.0,855.23,623.13
2016,10,14,12,0,853.0,117.0,1.9,29.0,778.0,908.06,655.3
2016,10,14,12,15,853.5,117.0,1.9,29.0,779.0,910.94,656.52
2016,10,14,12,30,854.0,117.0,1.9,29.0,780.0,910.34,656.14
2016,10,14,12,45,854.0,116.0,1.9,29.0,773.0,904.72,652.72
2016,10,14,13,0,854.0,115.0,1.9,29.0,766.0,895.64,647.24
2016,10,14,13,15,849.5,114.0,1.9,29.0,750.0,879.14,637.11
2016,10,14,13,30,845.0,113.0,1.9,29.0,734.0,864.3,628.23
2016,10,14,13,45,839.0,111.0,1.9,29.0,710.5,838.88,612.45
2016,10,14,14,0,833.0,109.0,1.9,29.0,687.0,810.51,594.8
2016,10,14,14,15,822.0,107.0,1.9,29.0,655.5,775.41,572.6
2016,10,14,14,30,811.0,105.0,1.9,29.0,624.0,738.01,548.73
2016,10,14,14,45,796.0,102.5,1.9,29.0,585.5,695.11,520.86
2016,10,14,15,0,781.0,100.0,1.9,29.0,547.0,650.68,491.13
2016,10,14,15,15,760.0,96.5,1.9,29.0,503.0,600.08,455.25
2016,10,14,15,30,739.0,93.0,1.9,29.0,459.0,549.04,418.14
2016,10,14,15,45,709.0,89.0,1.95,29.0,410.5,493.46,376.75
2016,10,14,16,0,679.0,85.0,2.0,29.0,362.0,437.92,334.09
2016,10,14,16,15,637.0,79.0,1.85,28.5,310.5,376.35,285.73
2016,10,14,16,30,595.0,73.0,1.7,28.0,259.0,317.94,238.36
2016,10,14,16,45,530.5,65.5,1.55,27.5,207.5,253.95,185.84
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,196.46,137.75
2016,10,14,17,15,364.5,46.0,1.3,26.0,108.5,133.24,86.96
2016,10,14,17,30,263.0,34.0,1.2,25.0,61.0,81.51,45.75
2016,10,14,17,45,131.5,17.0,1.1,24.5,30.5,31.01,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,20.28,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,54.81,25.24
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,103.32,66.65
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,164.04,115.74
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.0,221.66,164.72
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,286.57,219.61
2016,10,15,8,15,355.5,118.5,3.95,23.5,229.5,281.86,220.41
2016,10,15,8,30,174.0,160.0,4.1,24.0,227.0,250.19,196.56
2016,10,15,8,45,107.5,175.0,4.35,25.0,218.0,239.5,187.39
2016,10,15,9,0,41.0,190.0,4.6,26.0,209.0,217.08,168.12
2016,10,15,9,15,163.0,214.5,4.6,26.5,303.0,325.96,253.95
2016,10,15,9,30,285.0,239.0,4.6,27.0,397.0,446.5,346.22
2016,10,15,9,45,203.5,264.5,4.65,27.5,381.5,421.54,324.48
2016,10,15,10,0,122.0,290.0,4.7,28.0,366.0,395.84,302.17
2016,10,15,10,15,61.5,225.5,4.65,28.0,264.0,276.77,211.09
2016,10,15,10,30,1.0,161.0,4.6,28.0,162.0,158.3,118.4
2016,10,15,10,45,18.5,230.5,4.6,28.5,244.5,243.15,183.52
2016,10,15,11,0,36.0,300.0,4.6,29.0,327.0,338.56,254.61
2016,10,15,11,15,30.5,296.0,4.6,29.5,319.5,330.0,247.09
2016,10,15,11,30,25.0,292.0,4.6,30.0,312.0,312.76,233.5
2016,10,15,11,45,448.0,201.5,4.6,30.5,547.0,631.22,477.85
2016,10,15,12,0,871.0,111.0,4.6,31.0,782.0,915.83,674.7
2016,10,15,12,15,871.5,111.0,4.55,31.0,783.0,918.71,674.47
2016,10,15,12,30,872.0,111.0,4.5,31.0,784.0,918.04,673.83
2016,10,15,12,45,520.0,243.0,4.5,31.0,643.5,742.69,551.65
2016,10,15,13,0,168.0,375.0,4.5,31.0,503.0,547.54,404.92
2016,10,15,13,15,237.0,356.5,4.5,31.0,532.5,585.92,435.41
2016,10,15,13,30,306.0,338.0,4.5,31.0,562.0,629.65,468.33
2016,10,15,13,45,227.0,335.0,4.5,31.5,498.0,544.94,405.79
2016,10,15,14,0,148.0,332.0,4.5,32.0,434.0,471.44,350.91
2016,10,15,14,15,491.5,214.0,4.45,32.0,530.0,626.28,471.89
2016,10,15,14,30,835.0,96.0,4.4,32.0,626.0,743.99,559.17
2016,10,15,14,45,815.0,95.5,4.4,32.0,586.5,698.89,528.05
2016,10,15,15,0,795.0,95.0,4.4,32.0,547.0,652.57,496.26
2016,10,15,15,15,774.0,91.5,4.3,31.5,502.5,601.47,459.8
2016,10,15,15,30,753.0,88.0,4.2,31.0,458.0,549.9,422.03
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.0,492.44,378.04
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,437.14,334.5
2016,10,15,16,15,648.0,75.5,3.75,30.5,308.0,375.71,285.49
2016,10,15,16,30,606.0,70.0,3.4,30.0,256.0,317.41,237.59
2016,10,15,16,45,541.5,62.5,3.1,29.5,204.5,253.04,184.34
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,195.17,135.68
2016,10,15,17,15,372.0,43.5,2.55,28.0,106.0,131.39,84.51
2016,10,15,17,30,267.0,32.0,2.3,27.0,59.0,79.91,43.41
2016,10,15,17,45,133.5,16.0,2.05,26.5,29.5,28.6,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.0,20.0,19.93,0.0
2016,10,16,7,0,139.0,30.0,4.0,22.0,40.0,52.75,23.33
2016,10,16,7,15,250.5,46.0,4.2,22.5,84.0,101.19,65.35
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,161.38,113.8
2016,10,16,7,45,451.5,70.5,4.65,23.5,180.5,220.9,163.82
2016,10,16,8,0,541.0,79.0,4.9,24.0,233.0,289.49,221.47
2016,10,16,8,15,590.0,86.0,5.0,24.5,285.5,348.44,271.34
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,411.47,323.23
2016,10,16,8,45,689.5,93.5,5.25,26.0,390.5,472.0,371.36
2016,10,16,9,0,740.0,94.0,5.4,27.0,443.0,535.72,420.53
2016,10,16,9,15,763.5,97.5,5.35,27.5,489.0,587.43,459.59
2016,10,16,9,30,787.0,101.0,5.3,28.0,535.0,640.23,498.3
2016,10,16,9,45,815.5,99.0,5.3,28.5,577.5,690.13,533.68
2016,10,16,10,0,844.0,97.0,5.3,29.0,620.0,739.49,566.72
2016,10,16,10,15,856.0,98.5,5.2,29.5,654.0,778.99,591.81
2016,10,16,10,30,868.0,100.0,5.1,30.0,688.0,812.08,612.06
2016,10,16,10,45,881.5,99.0,5.1,30.5,715.5,845.09,632.56
2016,10,16,11,0,895.0,98.0,5.1,31.0,743.0,875.44,651.09
2016,10,16,11,15,900.0,98.5,5.05,31.0,761.0,897.13,664.69
2016,10,16,11,30,905.0,99.0,5.0,31.0,779.0,915.44,676.1
2016,10,16,11,45,912.5,97.0,5.0,31.5,789.5,929.79,683.84
2016,10,16,12,0,920.0,95.0,5.0,32.0,800.0,940.58,689.3
2016,10,16,12,15,920.5,95.0,4.95,32.0,801.0,943.55,690.77
2016,10,16,12,30,921.0,95.0,4.9,32.0,802.0,942.76,689.93
2016,10,16,12,45,919.5,94.5,4.85,32.5,794.0,935.87,683.77
2016,10,16,13,0,918.0,94.0,4.8,33.0,786.0,925.29,675.35
2016,10,16,13,15,913.5,93.5,4.7,33.0,769.5,908.42,664.0
2016,10,16,13,30,909.0,93.0,4.6,33.0,753.0,888.09,650.76
2016,10,16,13,45,901.5,92.0,4.6,33.0,728.0,861.35,633.67
2016,10,16,14,0,894.0,91.0,4.6,33.0,703.0,831.53,614.53
2016,10,16,14,15,883.5,89.0,4.55,33.0,670.5,795.38,590.84
2016,10,16,14,30,873.0,87.0,4.5,33.0,638.0,756.73,565.32
2016,10,16,14,45,860.0,84.5,4.45,33.0,599.0,713.46,536.41
2016,10,16,15,0,847.0,82.0,4.4,33.0,560.0,668.35,505.93
2016,10,16,15,15,827.0,79.5,4.25,32.5,514.5,619.89,471.65
2016,10,16,15,30,807.0,77.0,4.1,32.0,469.0,567.76,433.52
2016,10,16,15,45,778.0,73.5,4.0,32.0,419.0,509.28,388.88
2016,10,16,16,0,749.0,70.0,3.9,32.0,369.0,451.65,343.64
2016,10,16,16,15,709.0,65.5,3.5,31.0,316.5,389.32,294.48
2016,10,16,16,30,669.0,61.0,3.1,30.0,264.0,329.76,245.83
2016,10,16,16,45,605.0,55.0,2.75,29.5,210.5,264.58,191.53
2016,10,16,17,0,541.0,49.0,2.4,29.0,157.0,205.1,141.14
2016,10,16,17,15,435.0,39.0,2.2,28.0,108.5,139.28,88.03
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,85.84,44.55
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,29.72,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,19.05,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,50.21,20.69
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,98.81,63.63
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,158.84,111.88
2016,10,17,7,45,445.5,70.0,4.6,23.5,178.5,218.04,161.51
2016,10,17,8,0,538.0,78.0,4.9,24.0,231.0,286.72,219.2
2016,10,17,8,15,587.5,85.5,5.0,24.5,283.0,346.11,269.45
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,409.66,321.76
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,470.43,370.08
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,533.59,418.84
2016,10,17,9,15,769.5,94.5,5.3,27.5,487.0,586.67,459.03
2016,10,17,9,30,793.0,98.0,5.3,28.0,533.0,639.6,498.01
2016,10,17,9,45,819.5,96.5,5.35,28.5,575.0,688.72,532.96
2016,10,17,10,0,846.0,95.0,5.4,29.0,617.0,737.14,565.58
2016,10,17,10,15,858.0,97.0,5.35,29.5,650.5,773.29,588.59
2016,10,17,10,30,870.0,99.0,5.3,30.0,684.0,810.77,612.31
2016,10,17,10,45,882.0,98.0,5.3,30.5,711.0,842.49,631.98
2016,10,17,11,0,894.0,97.0,5.3,31.0,738.0,871.47,649.67
2016,10,17,11,15,899.0,98.0,5.25,31.0,756.0,893.61,663.69
2016,10,17,11,30,904.0,99.0,5.2,31.0,774.0,912.39,675.49
2016,10,17,11,45,906.0,99.5,5.2,31.5,783.5,924.46,681.74
2016,10,17,12,0,908.0,100.0,5.2,32.0,793.0,932.91,685.68
2016,10,17,12,15,908.0,100.0,5.15,32.0,793.5,935.33,686.84
2016,10,17,12,30,908.0,100.0,5.1,32.0,794.0,934.06,685.7
2016,10,17,12,45,906.0,99.5,5.05,32.5,786.0,926.76,679.27
2016,10,17,13,0,904.0,99.0,5.0,33.0,778.0,915.83,670.62
2016,10,17,13,15,899.5,98.5,4.95,33.0,761.0,899.13,659.67
2016,10,17,13,30,895.0,98.0,4.9,33.0,744.0,879.03,646.57
2016,10,17,13,45,887.5,96.5,4.85,33.0,719.5,852.03,628.89
2016,10,17,14,0,880.0,95.0,4.8,33.0,695.0,822.02,609.23
2016,10,17,14,15,869.5,93.5,4.7,33.0,662.5,786.84,585.73
2016,10,17,14,30,859.0,92.0,4.6,33.0,630.0,749.2,560.62
2016,10,17,14,45,842.5,90.0,4.55,33.0,590.5,707.86,532.96
2016,10,17,15,0,826.0,88.0,4.5,33.0,551.0,661.35,501.17
2016,10,17,15,15,805.5,85.0,4.4,32.5,506.0,609.96,464.59
2016,10,17,15,30,785.0,82.0,4.3,32.0,461.0,557.99,426.58
2016,10,17,15,45,756.0,78.5,4.2,32.0,411.0,500.62,382.61
2016,10,17,16,0,727.0,75.0,4.1,32.0,361.0,444.14,338.13
2016,10,17,16,15,685.0,69.5,3.7,31.0,309.0,381.9,288.98
2016,10,17,16,30,643.0,64.0,3.3,30.0,257.0,321.94,240.06
2016,10,17,16,45,578.5,57.0,2.95,29.5,204.0,256.48,185.61
2016,10,17,17,0,514.0,50.0,2.6,29.0,151.0,197.49,135.74
2016,10,17,17,15,406.0,39.5,2.4,28.0,103.5,132.62,83.61
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,80.38,40.77
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,27.91,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.5,3.55,22.5,7.5,7.37,0.0
2016,10,18,7,0,0.0,15.0,3.7,23.0,15.0,14.47,2.56
2016,10,18,7,15,0.0,33.0,3.95,23.0,33.0,32.09,19.85
2016,10,18,7,30,0.0,51.0,4.2,23.0,51.0,49.9,35.05
2016,10,18,7,45,0.0,72.5,4.5,23.5,72.5,71.31,52.91
2016,10,18,8,0,0.0,94.0,4.8,24.0,94.0,92.72,70.47
2016,10,18,8,15,15.0,119.0,4.8,24.5,124.5,124.08,95.67
2016,10,18,8,30,30.0,144.0,4.8,25.0,155.0,160.59,124.72
2016,10,18,8,45,33.5,165.0,4.85,26.0,179.0,185.54,143.82
2016,10,18,9,0,37.0,186.0,4.9,27.0,203.0,210.85,162.81
2016,10,18,9,15,225.0,198.5,4.85,27.5,319.5,352.5,274.74
2016,10,18,9,30,413.0,211.0,4.8,28.0,436.0,506.05,392.03
2016,10,18,9,45,424.0,224.0,4.8,28.5,470.0,544.89,419.3
2016,10,18,10,0,435.0,237.0,4.8,29.0,504.0,583.2,446.05
2016,10,18,10,15,626.5,177.5,4.7,29.5,585.0,686.0,522.79
2016,10,18,10,30,818.0,118.0,4.6,30.0,666.0,792.24,596.44
2016,10,18,10,45,829.0,118.5,4.55,30.5,692.0,823.62,615.22
2016,10,18,11,0,840.0,119.0,4.5,31.0,718.0,852.38,632.48
2016,10,18,11,15,845.0,120.0,4.4,31.0,735.5,873.66,645.66
2016,10,18,11,30,850.0,121.0,4.3,31.0,753.0,891.74,656.75
2016,10,18,11,45,871.0,112.0,4.25,31.5,766.0,904.56,663.27
2016,10,18,12,0,892.0,103.0,4.2,32.0,779.0,919.48,671.29
2016,10,18,12,15,892.0,103.0,4.1,32.0,779.5,921.82,672.14
2016,10,18,12,30,892.0,103.0,4.0,32.0,780.0,920.53,670.81
2016,10,18,12,45,888.5,103.0,3.95,32.0,772.0,912.48,665.43
2016,10,18,13,0,885.0,103.0,3.9,32.0,764.0,900.9,657.9
2016,10,18,13,15,720.5,174.5,3.8,32.0,704.5,831.26,611.34
2016,10,18,13,30,556.0,246.0,3.7,32.0,645.0,750.65,553.95
2016,10,18,13,45,402.5,282.0,3.6,32.0,566.0,640.77,475.06
2016,10,18,14,0,249.0,318.0,3.5,32.0,487.0,537.45,399.11
2016,10,18,14,15,253.5,300.5,3.4,31.5,465.5,522.3,390.03
2016,10,18,14,30,258.0,283.0,3.3,31.0,444.0,498.24,374.16
2016,10,18,14,45,258.0,263.5,3.25,31.0,416.0,467.68,352.72
2016,10,18,15,0,258.0,244.0,3.2,31.0,388.0,436.34,330.45
2016,10,18,15,15,276.5,220.0,3.0,30.5,362.5,411.1,313.08
2016,10,18,15,30,295.0,196.0,2.8,30.0,337.0,383.52,293.44
2016,10,18,15,45,285.0,175.5,2.65,30.0,300.0,341.96,261.9
2016,10,18,16,0,275.0,155.0,2.5,30.0,263.0,300.75,230.03
2016,10,18,16,15,262.5,133.5,2.15,29.5,224.0,257.87,196.39
2016,10,18,16,30,250.0,112.0,1.8,29.0,185.0,215.88,162.59
2016,10,18,16,45,222.0,91.0,1.5,28.5,146.5,170.43,125.57
2016,10,18,17,0,194.0,70.0,1.2,28.0,108.0,127.91,90.43
2016,10,18,17,15,145.0,50.0,1.2,27.5,73.0,85.23,56.0
2016,10,18,17,30,96.0,30.0,1.2,27.0,38.0,47.98,24.35
2016,10,18,17,45,48.0,15.0,1.2,26.5,19.0,19.04,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,22.0,12.0,2.05,22.5,13.5,13.38,0.0
2016,10,19,7,0,44.0,24.0,2.2,23.0,27.0,30.71,9.2
