Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,15,106.5,44.5,2.4,23.5,60.5,69.63,45.23
2016,10,19,7,30,169.0,65.0,2.6,24.0,94.0,113.05,80.28
2016,10,19,7,45,216.0,84.0,2.85,24.5,135.0,157.29,117.02
2016,10,19,8,0,263.0,103.0,3.1,25.0,176.0,206.71,157.94
2016,10,19,8,15,288.5,121.5,3.3,25.0,216.5,251.5,195.31
2016,10,19,8,30,314.0,140.0,3.5,25.0,257.0,298.57,233.82
2016,10,19,8,45,279.5,167.0,3.7,25.5,282.5,325.54,255.08
2016,10,19,9,0,245.0,194.0,3.9,26.0,308.0,348.49,272.28
2016,10,19,9,15,287.0,209.0,3.95,26.5,355.0,401.8,312.92
2016,10,19,9,30,329.0,224.0,4.0,27.0,402.0,458.1,354.96
2016,10,19,9,45,359.0,236.0,4.05,27.5,443.5,505.32,389.38
2016,10,19,10,0,389.0,248.0,4.1,28.0,485.0,553.73,424.08
2016,10,19,10,15,346.5,274.0,4.1,28.0,494.0,562.39,428.57
2016,10,19,10,30,304.0,300.0,4.1,28.0,503.0,567.22,430.28
2016,10,19,10,45,347.0,302.0,4.1,28.5,542.0,613.09,462.89
2016,10,19,11,0,390.0,304.0,4.1,29.0,581.0,659.73,495.38
2016,10,19,11,15,387.5,313.5,4.1,29.0,594.0,675.37,505.6
2016,10,19,11,30,385.0,323.0,4.1,29.0,607.0,689.37,514.83
2016,10,19,11,45,461.0,297.0,4.1,29.5,641.5,741.42,551.8
2016,10,19,12,0,537.0,271.0,4.1,30.0,676.0,785.31,582.63
2016,10,19,12,15,517.0,278.0,4.05,30.0,668.5,776.24,575.36
2016,10,19,12,30,497.0,285.0,4.0,30.0,661.0,764.9,566.9
2016,10,19,12,45,674.5,198.5,4.0,30.0,702.5,831.28,617.44
2016,10,19,13,0,852.0,112.0,4.0,30.0,744.0,879.14,649.82
2016,10,19,13,15,621.5,209.5,3.95,30.0,665.0,780.42,581.5
2016,10,19,13,30,391.0,307.0,3.9,30.0,586.0,666.0,496.25
2016,10,19,13,45,394.5,294.0,3.9,30.0,567.5,646.18,483.63
2016,10,19,14,0,398.0,281.0,3.9,30.0,549.0,624.71,469.25
2016,10,19,14,15,401.5,264.5,3.85,30.0,524.0,597.82,450.87
2016,10,19,14,30,405.0,248.0,3.8,30.0,499.0,569.32,431.17
2016,10,19,14,45,569.0,180.0,3.75,30.0,507.5,604.85,460.72
2016,10,19,15,0,733.0,112.0,3.7,30.0,516.0,622.08,476.03
2016,10,19,15,15,677.0,115.5,3.55,29.5,464.5,559.29,429.81
2016,10,19,15,30,621.0,119.0,3.4,29.0,413.0,499.16,384.94
2016,10,19,15,45,585.0,113.5,3.25,29.0,367.0,443.53,342.0
2016,10,19,16,0,549.0,108.0,3.1,29.0,321.0,389.88,299.57
2016,10,19,16,15,537.5,93.5,2.8,28.5,276.5,339.96,259.33
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,290.2,217.81
2016,10,19,16,45,463.5,68.5,2.2,27.5,182.5,228.5,166.66
2016,10,19,17,0,401.0,58.0,1.9,27.0,133.0,173.2,120.25
2016,10,19,17,15,290.5,44.0,1.8,26.5,89.0,110.89,70.73
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,61.72,29.72
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,22.6,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,9.5,3.8,21.0,9.5,9.34,0.0
2016,10,20,7,0,0.0,19.0,4.2,21.0,19.0,18.4,3.01
2016,10,20,7,15,22.5,42.0,4.5,21.0,46.0,47.2,31.02
2016,10,20,7,30,45.0,65.0,4.8,21.0,73.0,77.7,56.51
2016,10,20,7,45,71.5,89.0,5.1,21.5,106.5,113.02,85.86
2016,10,20,8,0,98.0,113.0,5.4,22.0,140.0,154.39,120.14
2016,10,20,8,15,122.0,133.0,5.7,22.0,174.0,190.53,150.24
2016,10,20,8,30,146.0,153.0,6.0,22.0,208.0,229.14,182.09
2016,10,20,8,45,73.0,88.0,6.3,22.5,115.5,128.8,100.82
2016,10,20,9,0,0.0,23.0,6.6,23.0,23.0,22.2,12.62
2016,10,20,9,15,17.5,118.5,6.7,23.0,128.0,129.13,99.93
2016,10,20,9,30,35.0,214.0,6.8,23.0,233.0,241.66,189.62
2016,10,20,9,45,49.0,239.5,6.9,23.5,268.0,279.65,218.89
2016,10,20,10,0,63.0,265.0,7.0,24.0,303.0,318.68,248.74
2016,10,20,10,15,65.0,281.0,7.0,24.0,322.0,339.11,264.06
2016,10,20,10,30,67.0,297.0,7.0,24.0,341.0,359.53,279.35
2016,10,20,10,45,188.0,309.5,7.0,24.5,441.0,481.89,375.31
2016,10,20,11,0,309.0,322.0,7.0,25.0,541.0,610.17,473.01
2016,10,20,11,15,286.5,336.0,6.95,25.0,542.5,611.94,472.73
2016,10,20,11,30,264.0,350.0,6.9,25.0,544.0,611.82,471.43
2016,10,20,11,45,372.0,319.0,6.9,25.5,596.5,676.99,521.74
2016,10,20,12,0,480.0,288.0,6.9,26.0,649.0,751.13,577.37
2016,10,20,12,15,322.0,329.5,6.9,26.0,571.5,647.1,496.77
2016,10,20,12,30,164.0,371.0,6.9,26.0,494.0,541.32,413.94
2016,10,20,12,45,511.5,244.0,6.9,26.5,622.5,729.81,563.21
2016,10,20,13,0,859.0,117.0,6.9,27.0,751.0,893.68,683.23
2016,10,20,13,15,854.5,116.0,6.9,27.0,735.0,876.86,671.1
2016,10,20,13,30,850.0,115.0,6.9,27.0,719.0,856.78,657.48
2016,10,20,13,45,518.0,217.0,6.9,27.0,581.0,672.78,521.12
2016,10,20,14,0,186.0,319.0,6.9,27.0,443.0,487.09,374.74
2016,10,20,14,15,123.0,293.0,6.85,26.5,373.5,404.78,312.65
2016,10,20,14,30,60.0,267.0,6.8,26.0,304.0,319.05,246.6
2016,10,20,14,45,135.0,256.0,6.8,26.0,332.0,365.07,284.6
2016,10,20,15,0,210.0,245.0,6.8,26.0,360.0,398.18,312.02
2016,10,20,15,15,481.0,168.0,6.7,25.5,402.0,488.05,386.69
2016,10,20,15,30,752.0,91.0,6.6,25.0,444.0,542.02,431.33
2016,10,20,15,45,732.0,84.5,6.5,25.0,397.0,489.15,388.24
2016,10,20,16,0,712.0,78.0,6.4,25.0,350.0,435.21,343.48
2016,10,20,16,15,670.0,72.0,6.1,24.5,298.0,372.8,291.33
2016,10,20,16,30,628.0,66.0,5.8,24.0,246.0,313.5,240.36
2016,10,20,16,45,572.5,57.0,5.5,23.5,195.0,250.21,185.44
2016,10,20,17,0,517.0,48.0,5.2,23.0,144.0,192.41,134.54
2016,10,20,17,15,404.0,37.0,4.85,22.5,96.0,126.78,80.19
2016,10,20,17,30,291.0,26.0,4.5,22.0,48.0,73.02,32.27
2016,10,20,17,45,145.5,13.0,4.2,21.5,24.0,25.18,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,11.5,20.5,21.74,0.0
2016,10,21,7,0,336.0,20.0,2.6,12.0,41.0,65.98,14.72
2016,10,21,7,15,463.0,30.0,2.8,12.5,90.0,123.11,76.13
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,192.84,135.59
2016,10,21,7,45,660.5,46.0,3.2,14.0,194.5,255.51,191.98
2016,10,21,8,0,731.0,52.0,3.4,15.0,250.0,325.22,253.72
2016,10,21,8,15,774.0,56.0,3.45,15.5,305.0,387.9,309.2
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,453.64,365.33
2016,10,21,8,45,846.5,63.0,3.6,17.0,412.5,511.88,413.13
2016,10,21,9,0,876.0,66.0,3.7,18.0,465.0,572.68,461.04
2016,10,21,9,15,895.5,68.5,3.6,18.5,512.5,627.25,502.87
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,681.0,542.63
2016,10,21,9,45,930.0,72.5,3.4,19.5,601.5,729.34,575.25
2016,10,21,10,0,945.0,74.0,3.3,20.0,643.0,775.85,605.68
2016,10,21,10,15,954.5,75.5,3.2,20.0,677.0,816.03,632.23
2016,10,21,10,30,964.0,77.0,3.1,20.0,711.0,853.47,656.55
2016,10,21,10,45,971.0,77.5,3.05,20.5,737.5,884.79,675.4
2016,10,21,11,0,978.0,78.0,3.0,21.0,764.0,912.82,691.87
2016,10,21,11,15,982.5,78.5,2.9,21.5,782.5,935.24,704.05
2016,10,21,11,30,987.0,79.0,2.8,22.0,801.0,953.97,713.71
2016,10,21,11,45,988.0,80.0,2.75,22.5,810.0,966.36,719.58
2016,10,21,12,0,989.0,81.0,2.7,23.0,819.0,974.81,722.97
2016,10,21,12,15,988.5,81.0,2.65,23.0,819.5,976.81,723.67
2016,10,21,12,30,988.0,81.0,2.6,23.0,820.0,974.82,721.93
2016,10,21,12,45,986.0,81.0,2.6,23.5,811.0,967.5,715.95
2016,10,21,13,0,984.0,81.0,2.6,24.0,802.0,956.25,707.58
2016,10,21,13,15,979.5,80.0,2.55,24.0,784.5,937.86,695.59
2016,10,21,13,30,975.0,79.0,2.5,24.0,767.0,915.78,681.31
2016,10,21,13,45,968.0,78.0,2.45,24.0,741.0,888.05,663.34
2016,10,21,14,0,961.0,77.0,2.4,24.0,715.0,857.02,643.2
2016,10,21,14,15,951.0,75.5,2.35,24.0,681.5,819.99,618.94
2016,10,21,14,30,941.0,74.0,2.3,24.0,648.0,780.23,592.7
2016,10,21,14,45,927.5,72.5,2.25,24.0,607.5,735.49,562.79
2016,10,21,15,0,914.0,71.0,2.2,24.0,567.0,688.76,531.16
2016,10,21,15,15,895.0,68.5,2.1,23.5,520.0,635.79,493.28
2016,10,21,15,30,876.0,66.0,2.0,23.0,473.0,581.89,453.29
2016,10,21,15,45,849.0,63.0,1.95,23.0,421.5,522.6,407.33
2016,10,21,16,0,822.0,60.0,1.9,23.0,370.0,465.62,361.58
2016,10,21,16,15,782.0,56.0,1.65,22.5,315.5,400.79,308.44
2016,10,21,16,30,742.0,52.0,1.4,22.0,261.0,338.61,255.7
2016,10,21,16,45,677.5,46.0,1.15,21.5,206.0,269.58,196.69
2016,10,21,17,0,613.0,40.0,0.9,21.0,151.0,206.82,142.05
2016,10,21,17,15,496.5,31.5,0.95,20.0,101.0,137.8,85.27
2016,10,21,17,30,380.0,23.0,1.0,19.0,51.0,80.77,32.22
2016,10,21,17,45,190.0,11.5,1.05,18.0,25.5,27.13,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,10.0,1.0,10.5,19.5,21.32,0.0
2016,10,22,7,0,328.0,20.0,1.0,11.0,39.0,64.39,10.25
2016,10,22,7,15,457.0,29.5,1.2,11.5,87.5,120.94,74.42
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,190.08,133.21
2016,10,22,7,45,654.5,45.5,1.65,13.0,191.0,252.26,189.0
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,321.27,249.92
2016,10,22,8,15,766.0,56.5,2.05,15.0,300.5,383.93,304.51
2016,10,22,8,30,809.0,61.0,2.2,16.0,355.0,449.66,359.59
2016,10,22,8,45,837.0,64.0,2.35,17.0,406.5,508.62,407.48
2016,10,22,9,0,865.0,67.0,2.5,18.0,458.0,565.97,452.42
2016,10,22,9,15,885.0,70.0,2.55,18.5,505.5,620.79,494.33
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,674.86,534.34
2016,10,22,9,45,918.0,75.0,2.65,20.0,594.0,721.87,565.4
2016,10,22,10,0,931.0,77.0,2.7,21.0,635.0,766.94,594.05
2016,10,22,10,15,941.0,78.5,2.65,21.5,669.0,806.95,619.18
2016,10,22,10,30,951.0,80.0,2.6,22.0,703.0,844.3,642.1
2016,10,22,10,45,957.0,82.0,2.6,22.5,729.0,876.05,661.28
2016,10,22,11,0,963.0,84.0,2.6,23.0,755.0,904.52,678.14
2016,10,22,11,15,967.0,84.5,2.6,23.5,773.0,926.17,690.37
2016,10,22,11,30,971.0,85.0,2.6,24.0,791.0,944.17,700.25
2016,10,22,11,45,971.5,86.5,2.6,24.5,800.0,956.46,706.42
2016,10,22,12,0,972.0,88.0,2.6,25.0,809.0,964.85,710.2
2016,10,22,12,15,971.5,88.0,2.6,25.0,809.5,966.78,711.29
2016,10,22,12,30,971.0,88.0,2.6,25.0,810.0,964.78,710.02
2016,10,22,12,45,967.5,88.5,2.6,25.5,801.0,956.76,703.61
2016,10,22,13,0,964.0,89.0,2.6,26.0,792.0,944.91,694.89
2016,10,22,13,15,959.0,88.0,2.6,26.0,774.5,926.37,683.29
2016,10,22,13,30,954.0,87.0,2.6,26.0,757.0,904.22,669.44
2016,10,22,13,45,946.0,86.5,2.65,26.0,731.0,876.69,652.43
2016,10,22,14,0,938.0,86.0,2.7,26.0,705.0,845.99,633.23
2016,10,22,14,15,927.5,84.5,2.7,26.0,671.5,809.27,609.49
2016,10,22,14,30,917.0,83.0,2.7,26.0,638.0,769.93,583.79
2016,10,22,14,45,900.0,81.5,2.75,26.0,597.0,723.65,553.23
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,675.73,520.74
2016,10,22,15,15,863.0,77.0,2.8,25.5,509.5,625.66,484.89
2016,10,22,15,30,843.0,74.0,2.8,25.0,463.0,571.83,445.16
2016,10,22,15,45,813.0,70.5,2.8,25.0,411.5,511.75,398.54
2016,10,22,16,0,783.0,67.0,2.8,25.0,360.0,452.54,351.1
2016,10,22,16,15,740.0,62.5,2.45,24.0,306.0,388.0,298.68
2016,10,22,16,30,697.0,58.0,2.1,23.0,252.0,326.47,246.9
2016,10,22,16,45,629.0,51.0,1.8,22.0,197.5,258.79,189.43
2016,10,22,17,0,561.0,44.0,1.5,21.0,143.0,197.09,136.11
2016,10,22,17,15,440.0,33.5,1.5,20.0,94.5,128.51,79.86
2016,10,22,17,30,319.0,23.0,1.5,19.0,46.0,71.86,25.88
2016,10,22,17,45,159.5,11.5,1.55,18.5,23.0,24.28,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,51.0,11.0,1.8,13.5,13.5,14.34,0.0
2016,10,23,7,0,102.0,22.0,2.0,14.0,27.0,37.57,1.6
2016,10,23,7,15,195.5,39.5,2.1,14.5,65.5,83.11,53.4
2016,10,23,7,30,289.0,57.0,2.2,15.0,104.0,136.05,97.59
2016,10,23,7,45,339.0,73.5,2.35,15.5,148.5,185.61,140.96
2016,10,23,8,0,389.0,90.0,2.5,16.0,193.0,240.51,188.61
2016,10,23,8,15,440.5,98.0,2.55,16.0,238.5,291.93,233.21
2016,10,23,8,30,492.0,106.0,2.6,16.0,284.0,348.05,280.84
2016,10,23,8,45,613.5,99.5,2.65,16.5,353.5,431.68,348.85
2016,10,23,9,0,735.0,93.0,2.7,17.0,423.0,523.15,421.36
2016,10,23,9,15,624.0,133.0,2.9,17.5,433.0,532.58,427.61
2016,10,23,9,30,513.0,173.0,3.1,18.0,443.0,527.58,422.17
2016,10,23,9,45,664.5,140.0,3.35,19.0,517.5,620.97,494.36
2016,10,23,10,0,816.0,107.0,3.6,20.0,592.0,717.97,565.97
2016,10,23,10,15,827.5,109.0,3.7,20.5,624.5,756.14,591.22
2016,10,23,10,30,839.0,111.0,3.8,21.0,657.0,792.11,615.02
2016,10,23,10,45,560.0,216.5,3.95,21.5,587.5,699.98,543.88
2016,10,23,11,0,281.0,322.0,4.1,22.0,518.0,585.2,451.73
2016,10,23,11,15,263.0,334.5,4.1,22.0,521.0,588.81,453.94
2016,10,23,11,30,245.0,347.0,4.1,22.0,524.0,582.05,448.19
2016,10,23,11,45,264.5,348.0,4.15,22.5,541.5,611.76,469.3
2016,10,23,12,0,284.0,349.0,4.2,23.0,559.0,631.94,483.38
2016,10,23,12,15,233.0,356.5,4.15,23.0,529.0,586.53,448.81
2016,10,23,12,30,182.0,364.0,4.1,23.0,499.0,549.14,420.03
2016,10,23,12,45,328.5,321.5,4.1,23.5,561.0,639.72,489.97
2016,10,23,13,0,475.0,279.0,4.1,24.0,623.0,726.32,554.77
2016,10,23,13,15,511.5,258.0,4.05,24.0,621.0,728.37,557.05
2016,10,23,13,30,548.0,237.0,4.0,24.0,619.0,727.1,557.47
2016,10,23,13,45,548.0,227.0,3.95,24.0,597.5,704.1,541.44
2016,10,23,14,0,548.0,217.0,3.9,24.0,576.0,678.98,523.92
2016,10,23,14,15,676.0,162.5,3.8,24.0,583.5,705.44,546.34
2016,10,23,14,30,804.0,108.0,3.7,24.0,591.0,715.7,555.29
2016,10,23,14,45,789.5,104.0,3.6,24.0,552.5,672.16,524.41
2016,10,23,15,0,775.0,100.0,3.5,24.0,514.0,627.13,490.96
2016,10,23,15,15,606.5,129.5,3.15,23.5,436.5,523.56,411.43
2016,10,23,15,30,438.0,159.0,2.8,23.0,359.0,427.97,336.95
2016,10,23,15,45,418.5,144.5,2.5,23.0,318.0,380.81,299.77
2016,10,23,16,0,399.0,130.0,2.2,23.0,277.0,334.56,262.32
2016,10,23,16,15,374.0,112.5,2.05,22.5,234.0,283.98,221.32
2016,10,23,16,30,349.0,95.0,1.9,22.0,191.0,235.38,180.8
2016,10,23,16,45,309.5,77.0,1.75,21.5,148.5,183.96,137.37
2016,10,23,17,0,270.0,59.0,1.6,21.0,106.0,136.66,96.9
2016,10,23,17,15,191.0,41.5,1.6,20.5,69.0,86.6,55.87
2016,10,23,17,30,112.0,24.0,1.6,20.0,32.0,43.15,13.18
2016,10,23,17,45,56.0,12.0,1.6,20.0,16.0,16.25,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,12.5,10.0,0.85,16.5,10.5,10.68,0.0
2016,10,24,7,0,25.0,20.0,0.9,17.0,21.0,23.74,0.0
2016,10,24,7,15,88.5,40.0,1.1,17.5,52.5,61.6,39.69
2016,10,24,7,30,152.0,60.0,1.3,18.0,84.0,103.2,74.1
2016,10,24,7,45,187.5,80.5,1.5,19.0,122.0,144.27,108.9
2016,10,24,8,0,223.0,101.0,1.7,20.0,160.0,189.19,146.6
2016,10,24,8,15,252.0,118.5,1.95,20.5,198.5,231.82,182.31
2016,10,24,8,30,281.0,136.0,2.2,21.0,237.0,277.17,219.51
2016,10,24,8,45,228.0,164.0,2.5,22.0,253.5,294.36,232.94
2016,10,24,9,0,175.0,192.0,2.8,23.0,270.0,300.61,236.84
2016,10,24,9,15,473.0,144.5,2.75,23.5,385.5,449.39,354.81
2016,10,24,9,30,771.0,97.0,2.7,24.0,501.0,613.57,479.69
2016,10,24,9,45,796.0,97.0,2.65,25.0,541.5,661.59,512.01
2016,10,24,10,0,821.0,97.0,2.6,26.0,582.0,708.89,542.08
2016,10,24,10,15,433.0,185.5,2.5,26.0,443.0,537.12,412.56
2016,10,24,10,30,45.0,274.0,2.4,26.0,304.0,317.55,240.72
2016,10,24,10,45,195.5,289.5,2.35,26.5,424.0,465.34,354.01
2016,10,24,11,0,346.0,305.0,2.3,27.0,544.0,620.44,465.94
2016,10,24,11,15,611.0,203.5,2.3,27.0,638.0,755.0,565.16
2016,10,24,11,30,876.0,102.0,2.3,27.0,732.0,875.62,646.16
2016,10,24,11,45,850.0,116.5,2.3,27.5,734.0,883.07,648.32
2016,10,24,12,0,824.0,131.0,2.3,28.0,736.0,881.51,645.7
2016,10,24,12,15,823.5,131.0,2.3,28.0,736.0,883.06,646.65
2016,10,24,12,30,823.0,131.0,2.3,28.0,736.0,881.22,645.49
2016,10,24,12,45,819.5,130.5,2.3,28.5,727.5,872.84,638.91
2016,10,24,13,0,816.0,130.0,2.3,29.0,719.0,861.18,630.37
2016,10,24,13,15,810.0,129.0,2.3,29.0,702.0,843.63,619.33
2016,10,24,13,30,804.0,128.0,2.3,29.0,685.0,823.04,606.4
2016,10,24,13,45,793.0,127.0,2.35,29.0,660.0,795.48,589.17
2016,10,24,14,0,782.0,126.0,2.4,29.0,635.0,765.4,570.2
2016,10,24,14,15,768.5,123.0,2.4,29.0,603.0,728.97,546.44
2016,10,24,14,30,755.0,120.0,2.4,29.0,571.0,692.81,522.72
2016,10,24,14,45,736.5,116.5,2.45,29.0,532.5,648.69,492.35
2016,10,24,15,0,718.0,113.0,2.5,29.0,494.0,603.54,460.36
2016,10,24,15,15,692.5,109.0,2.5,28.5,450.5,552.83,424.17
2016,10,24,15,30,667.0,105.0,2.5,28.0,407.0,502.3,387.04
2016,10,24,15,45,633.5,98.5,2.55,28.0,359.5,445.44,343.45
2016,10,24,16,0,600.0,92.0,2.6,28.0,312.0,390.26,299.86
2016,10,24,16,15,549.0,84.5,2.3,27.5,262.0,328.72,250.32
2016,10,24,16,30,498.0,77.0,2.0,27.0,212.0,271.43,203.0
2016,10,24,16,45,425.5,66.0,1.75,26.5,163.5,208.6,151.1
2016,10,24,17,0,353.0,55.0,1.5,26.0,115.0,152.76,104.73
2016,10,24,17,15,238.0,39.5,1.45,25.0,73.5,93.24,57.86
2016,10,24,17,30,123.0,24.0,1.4,24.0,32.0,44.15,9.95
2016,10,24,17,45,61.5,12.0,1.35,23.5,16.0,16.57,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,8.36,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,16.49,0.0
2016,10,25,7,15,41.5,38.0,1.4,17.5,44.5,48.73,31.14
2016,10,25,7,30,83.0,59.0,1.5,18.0,72.0,83.0,59.86
2016,10,25,7,45,109.5,81.0,1.65,18.5,105.5,118.59,90.02
2016,10,25,8,0,136.0,103.0,1.8,19.0,139.0,157.07,122.43
2016,10,25,8,15,155.5,124.0,1.95,19.5,173.0,194.35,153.54
2016,10,25,8,30,175.0,145.0,2.1,20.0,207.0,233.51,185.55
2016,10,25,8,45,164.0,168.0,2.25,20.5,233.0,260.99,207.47
2016,10,25,9,0,153.0,191.0,2.4,21.0,259.0,287.1,227.62
2016,10,25,9,15,119.0,209.5,2.45,21.5,266.0,293.08,231.12
2016,10,25,9,30,85.0,228.0,2.5,22.0,273.0,289.84,227.17
2016,10,25,9,45,102.5,249.5,2.55,22.5,307.5,327.81,255.93
2016,10,25,10,0,120.0,271.0,2.6,23.0,342.0,373.76,290.09
2016,10,25,10,15,241.5,272.5,2.65,23.0,425.0,470.73,365.29
2016,10,25,10,30,363.0,274.0,2.7,23.0,508.0,582.34,449.02
2016,10,25,10,45,377.5,282.0,2.75,23.5,534.0,612.36,469.13
2016,10,25,11,0,392.0,290.0,2.8,24.0,560.0,641.68,489.01
2016,10,25,11,15,396.5,297.0,2.85,24.0,576.0,660.48,502.06
2016,10,25,11,30,401.0,304.0,2.9,24.0,592.0,677.87,514.15
2016,10,25,11,45,400.0,309.0,2.95,24.5,598.5,686.75,519.19
2016,10,25,12,0,399.0,314.0,3.0,25.0,605.0,693.96,523.14
2016,10,25,12,15,377.0,320.5,3.0,25.0,596.0,682.61,514.44
2016,10,25,12,30,355.0,327.0,3.0,25.0,587.0,669.66,504.78
2016,10,25,12,45,435.5,293.0,3.05,25.5,608.0,709.14,534.27
2016,10,25,13,0,516.0,259.0,3.1,26.0,629.0,738.14,556.01
2016,10,25,13,15,533.5,245.5,3.05,26.0,620.5,731.15,551.61
2016,10,25,13,30,551.0,232.0,3.0,26.0,612.0,721.42,545.57
2016,10,25,13,45,410.0,264.5,2.95,26.0,541.5,628.97,477.13
2016,10,25,14,0,269.0,297.0,2.9,26.0,471.0,534.99,406.83
2016,10,25,14,15,531.5,204.5,2.85,26.0,527.0,633.83,485.51
2016,10,25,14,30,794.0,112.0,2.8,26.0,583.0,708.4,542.87
2016,10,25,14,45,525.0,170.5,2.75,26.0,473.5,555.39,428.41
2016,10,25,15,0,256.0,229.0,2.7,26.0,364.0,415.35,320.7
2016,10,25,15,15,257.0,207.5,2.45,25.5,333.0,381.83,296.64
2016,10,25,15,30,258.0,186.0,2.2,25.0,302.0,347.56,271.0
2016,10,25,15,45,245.5,167.0,1.95,25.0,267.5,308.31,240.31
2016,10,25,16,0,233.0,148.0,1.7,25.0,233.0,269.78,209.63
2016,10,25,16,15,217.5,126.5,1.5,24.0,196.0,228.12,176.67
2016,10,25,16,30,202.0,105.0,1.3,23.0,159.0,187.76,143.82
2016,10,25,16,45,176.5,83.0,1.15,22.5,122.5,145.21,108.39
2016,10,25,17,0,151.0,61.0,1.0,22.0,86.0,105.34,74.77
2016,10,25,17,15,95.5,41.0,1.0,21.5,55.0,64.79,41.6
2016,10,25,17,30,40.0,21.0,1.0,21.0,24.0,27.16,2.22
2016,10,25,17,45,20.0,10.5,1.05,21.0,12.0,11.84,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.5,9.5,1.25,16.5,12.0,13.02,0.0
2016,10,26,7,0,111.0,19.0,1.3,17.0,24.0,34.74,0.0
2016,10,26,7,15,237.5,33.5,1.5,17.5,64.5,83.77,50.52
2016,10,26,7,30,364.0,48.0,1.7,18.0,105.0,144.1,99.83
2016,10,26,7,45,447.0,57.5,1.95,19.0,153.5,200.53,147.82
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,265.7,203.05
2016,10,26,8,15,581.5,73.5,2.5,21.0,252.5,323.14,251.94
2016,10,26,8,30,633.0,80.0,2.8,22.0,303.0,384.9,302.94
2016,10,26,8,45,668.0,85.0,3.1,23.0,351.0,440.5,347.8
2016,10,26,9,0,703.0,90.0,3.4,24.0,399.0,497.89,392.63
2016,10,26,9,15,728.0,94.0,3.3,24.5,443.0,549.55,431.75
2016,10,26,9,30,753.0,98.0,3.2,25.0,487.0,599.82,468.64
2016,10,26,9,45,512.5,178.5,3.15,25.5,453.0,551.05,427.47
2016,10,26,10,0,272.0,259.0,3.1,26.0,419.0,476.95,366.74
2016,10,26,10,15,275.0,275.0,3.0,26.0,444.0,505.74,387.55
2016,10,26,10,30,278.0,291.0,2.9,26.0,469.0,533.79,407.06
2016,10,26,10,45,551.5,203.0,2.8,26.5,573.5,674.75,513.48
2016,10,26,11,0,825.0,115.0,2.7,27.0,678.0,819.46,613.42
2016,10,26,11,15,831.0,116.0,2.65,27.0,695.0,840.83,625.74
2016,10,26,11,30,837.0,117.0,2.6,27.0,712.0,859.11,637.01
2016,10,26,11,45,851.0,112.0,2.55,27.5,723.5,874.53,645.15
2016,10,26,12,0,865.0,107.0,2.5,28.0,735.0,881.51,647.75
2016,10,26,12,15,865.0,107.0,2.45,28.0,735.0,883.52,648.53
2016,10,26,12,30,865.0,107.0,2.4,28.0,735.0,882.04,647.19
2016,10,26,12,45,862.5,106.5,2.4,28.5,727.0,874.36,641.06
2016,10,26,13,0,860.0,106.0,2.4,29.0,719.0,863.27,632.87
2016,10,26,13,15,854.5,105.0,2.4,29.0,702.5,845.74,621.83
2016,10,26,13,30,849.0,104.0,2.4,29.0,686.0,829.78,611.96
2016,10,26,13,45,839.5,103.0,2.4,29.0,661.5,802.62,594.62
2016,10,26,14,0,830.0,102.0,2.4,29.0,637.0,772.74,575.48
2016,10,26,14,15,818.5,100.0,2.35,29.0,605.0,737.71,552.43
2016,10,26,14,30,807.0,98.0,2.3,29.0,573.0,700.49,527.77
2016,10,26,14,45,781.5,98.5,2.3,29.0,533.5,654.39,496.64
2016,10,26,15,0,756.0,99.0,2.3,29.0,494.0,607.58,463.12
2016,10,26,15,15,732.5,95.0,2.25,28.5,450.5,558.3,427.78
2016,10,26,15,30,709.0,91.0,2.2,28.0,407.0,507.42,390.26
2016,10,26,15,45,676.5,86.0,2.2,28.0,359.5,451.05,346.89
2016,10,26,16,0,644.0,81.0,2.2,28.0,312.0,396.16,303.35
2016,10,26,16,15,594.5,74.5,1.9,27.5,261.5,334.46,253.48
2016,10,26,16,30,545.0,68.0,1.6,27.0,211.0,276.77,205.57
2016,10,26,16,45,473.5,58.5,1.35,26.5,162.5,213.69,153.18
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,157.97,106.56
2016,10,26,17,15,278.5,35.0,1.1,25.0,72.0,95.81,57.49
2016,10,26,17,30,155.0,21.0,1.1,24.0,30.0,44.21,0.67
2016,10,26,17,45,77.5,10.5,1.1,23.5,15.0,16.08,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,17.5,10.5,8.85,0.0
2016,10,27,7,0,74.0,18.0,1.6,18.0,21.0,28.07,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,60.0,77.36,46.72
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,134.62,93.57
2016,10,27,7,45,393.0,63.5,2.05,20.0,147.5,189.1,139.25
2016,10,27,8,0,480.0,74.0,2.2,21.0,196.0,254.54,194.03
2016,10,27,8,15,534.0,82.0,2.05,21.5,245.5,311.89,242.35
2016,10,27,8,30,588.0,90.0,1.9,22.0,295.0,373.88,292.9
2016,10,27,8,45,630.0,95.0,1.8,23.0,343.5,430.8,337.43
2016,10,27,9,0,672.0,100.0,1.7,24.0,392.0,490.24,382.05
2016,10,27,9,15,698.5,104.5,1.5,24.5,436.0,541.93,419.46
2016,10,27,9,30,725.0,109.0,1.3,25.0,480.0,593.92,455.42
2016,10,27,9,45,745.0,111.5,1.15,26.0,519.5,639.24,484.5
2016,10,27,10,0,765.0,114.0,1.0,27.0,559.0,681.62,510.15
2016,10,27,10,15,779.0,116.5,1.05,27.0,591.5,720.27,535.39
2016,10,27,10,30,793.0,119.0,1.1,27.0,624.0,757.03,559.21
2016,10,27,10,45,801.5,121.5,1.2,27.5,649.0,787.23,578.02
2016,10,27,11,0,810.0,124.0,1.3,28.0,674.0,814.82,595.1
2016,10,27,11,15,816.5,125.0,1.4,28.0,691.0,836.31,609.39
2016,10,27,11,30,823.0,126.0,1.5,28.0,708.0,854.78,621.85
2016,10,27,11,45,846.0,116.5,1.65,28.5,721.5,872.94,633.53
2016,10,27,12,0,869.0,107.0,1.8,29.0,735.0,882.72,639.81
2016,10,27,12,15,869.0,107.0,1.85,29.0,735.0,884.71,641.44
2016,10,27,12,30,869.0,107.0,1.9,29.0,735.0,883.21,641.02
2016,10,27,12,45,636.0,204.0,1.95,29.0,661.0,789.31,579.23
2016,10,27,13,0,403.0,301.0,2.0,29.0,587.0,675.31,497.25
2016,10,27,13,15,629.5,202.0,2.0,29.0,636.5,766.02,566.21
2016,10,27,13,30,856.0,103.0,2.0,29.0,686.0,827.47,608.15
2016,10,27,13,45,849.5,101.0,2.05,29.5,662.0,806.21,593.41
2016,10,27,14,0,843.0,99.0,2.1,30.0,638.0,777.36,574.37
2016,10,27,14,15,831.0,97.0,2.1,29.5,606.0,741.64,552.53
2016,10,27,14,30,819.0,95.0,2.1,29.0,574.0,703.72,528.95
2016,10,27,14,45,798.0,94.0,2.15,29.0,535.0,658.76,499.2
2016,10,27,15,0,777.0,93.0,2.2,29.0,496.0,612.75,466.64
2016,10,27,15,15,753.0,89.5,2.2,28.5,452.0,561.49,430.13
2016,10,27,15,30,729.0,86.0,2.2,28.0,408.0,511.39,393.27
2016,10,27,15,45,696.0,81.5,2.25,28.0,359.5,454.53,349.58
2016,10,27,16,0,663.0,77.0,2.3,28.0,311.0,399.15,305.62
2016,10,27,16,15,613.5,70.5,2.05,27.5,261.0,336.65,255.07
2016,10,27,16,30,564.0,64.0,1.8,27.0,211.0,278.16,206.37
2016,10,27,16,45,493.5,55.0,1.55,26.5,162.0,215.1,153.72
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,159.28,106.73
2016,10,27,17,15,296.0,33.0,1.25,25.0,71.0,96.59,56.97
2016,10,27,17,30,169.0,20.0,1.2,24.0,29.0,44.77,0.0
2016,10,27,17,45,84.5,10.0,1.2,23.0,14.5,15.99,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.0,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,164.0,17.0,0.9,16.0,24.0,36.24,0.0
2016,10,28,7,15,301.0,30.0,1.0,16.5,66.0,91.44,53.05
2016,10,28,7,30,438.0,43.0,1.1,17.0,108.0,155.44,106.2
2016,10,28,7,45,520.5,51.5,1.25,18.0,159.0,214.41,156.8
2016,10,28,8,0,603.0,60.0,1.4,19.0,210.0,281.98,214.29
2016,10,28,8,15,653.0,65.5,1.5,20.0,262.0,341.29,264.67
2016,10,28,8,30,703.0,71.0,1.6,21.0,314.0,404.61,316.55
2016,10,28,8,45,739.0,75.0,1.75,22.0,364.0,461.72,362.14
2016,10,28,9,0,775.0,79.0,1.9,23.0,414.0,521.6,408.18
2016,10,28,9,15,798.5,82.5,2.0,23.5,459.5,574.73,448.33
2016,10,28,9,30,822.0,86.0,2.1,24.0,505.0,627.63,487.15
2016,10,28,9,45,841.0,87.5,2.25,24.5,545.0,674.67,521.07
2016,10,28,10,0,860.0,89.0,2.4,25.0,585.0,720.44,551.8
2016,10,28,10,15,872.0,91.0,2.45,25.5,618.5,756.08,574.44
2016,10,28,10,30,884.0,93.0,2.5,26.0,652.0,793.02,597.83
2016,10,28,10,45,894.5,93.0,2.55,26.5,678.0,824.04,616.94
2016,10,28,11,0,905.0,93.0,2.6,27.0,704.0,852.24,634.07
2016,10,28,11,15,608.5,207.5,2.6,27.0,623.0,750.97,562.55
2016,10,28,11,30,312.0,322.0,2.6,27.0,542.0,618.82,462.85
2016,10,28,11,45,620.5,206.5,2.6,27.5,650.0,776.09,580.31
2016,10,28,12,0,929.0,91.0,2.6,28.0,758.0,915.09,671.97
2016,10,28,12,15,928.5,91.0,2.6,28.0,758.0,916.77,671.74
2016,10,28,12,30,928.0,91.0,2.6,28.0,758.0,914.72,670.44
2016,10,28,12,45,926.0,90.5,2.6,28.5,749.5,907.1,664.33
2016,10,28,13,0,924.0,90.0,2.6,29.0,741.0,895.83,656.03
2016,10,28,13,15,919.0,89.0,2.6,29.0,723.5,877.88,644.77
2016,10,28,13,30,914.0,88.0,2.6,29.0,706.0,856.52,631.37
2016,10,28,13,45,905.5,87.0,2.6,29.0,681.0,829.06,613.94
2016,10,28,14,0,897.0,86.0,2.6,29.0,656.0,798.63,594.51
2016,10,28,14,15,886.0,84.0,2.55,29.0,623.0,762.43,570.76
2016,10,28,14,30,875.0,82.0,2.5,29.0,590.0,723.81,545.24
2016,10,28,14,45,858.5,80.0,2.5,29.0,550.5,679.25,515.59
2016,10,28,15,0,842.0,78.0,2.5,29.0,511.0,636.18,485.34
2016,10,28,15,15,820.0,75.0,2.45,28.5,466.0,584.15,447.96
2016,10,28,15,30,798.0,72.0,2.4,28.0,421.0,531.66,409.11
2016,10,28,15,45,766.5,68.5,2.4,28.0,371.5,473.65,364.22
2016,10,28,16,0,735.0,65.0,2.4,28.0,322.0,416.77,318.75
2016,10,28,16,15,687.5,60.0,2.1,27.0,270.5,353.24,267.48
2016,10,28,16,30,640.0,55.0,1.8,26.0,219.0,294.28,218.17
2016,10,28,16,45,563.5,48.0,1.5,25.5,167.5,227.65,162.09
2016,10,28,17,0,487.0,41.0,1.2,25.0,116.0,168.85,112.21
2016,10,28,17,15,351.5,29.5,1.15,24.0,72.5,102.8,59.25
2016,10,28,17,30,216.0,18.0,1.1,23.0,29.0,48.23,0.0
2016,10,28,17,45,108.0,9.0,1.1,22.0,14.5,16.57,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
