Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,16.0,22.0,34.01,0.0
2016,10,29,7,15,291.5,29.5,1.85,17.0,63.5,88.87,50.66
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,153.29,104.11
2016,10,29,7,45,526.5,49.0,2.4,19.0,156.5,212.68,155.04
2016,10,29,8,0,617.0,56.0,2.7,20.0,208.0,281.49,213.87
2016,10,29,8,15,666.5,61.5,2.75,20.5,259.5,341.14,265.56
2016,10,29,8,30,716.0,67.0,2.8,21.0,311.0,403.77,318.17
2016,10,29,8,45,753.0,69.5,2.9,22.0,360.5,461.33,364.72
2016,10,29,9,0,790.0,72.0,3.0,23.0,410.0,520.6,410.9
2016,10,29,9,15,812.0,75.0,3.05,23.5,455.0,572.79,450.88
2016,10,29,9,30,834.0,78.0,3.1,24.0,500.0,624.59,489.37
2016,10,29,9,45,849.0,80.0,3.15,25.0,539.0,669.8,520.8
2016,10,29,10,0,864.0,82.0,3.2,26.0,578.0,709.91,546.23
2016,10,29,10,15,875.0,84.0,3.2,26.5,610.5,748.45,571.03
2016,10,29,10,30,886.0,86.0,3.2,27.0,643.0,784.64,593.88
2016,10,29,10,45,893.0,87.5,3.25,27.5,667.5,814.49,612.39
2016,10,29,11,0,900.0,89.0,3.3,28.0,692.0,841.38,628.82
2016,10,29,11,15,904.5,89.5,3.3,28.0,709.0,861.93,641.91
2016,10,29,11,30,909.0,90.0,3.3,28.0,726.0,879.12,652.84
2016,10,29,11,45,910.5,90.5,3.35,28.5,734.5,890.26,658.82
2016,10,29,12,0,912.0,91.0,3.4,29.0,743.0,897.82,662.54
2016,10,29,12,15,911.5,91.0,3.4,29.0,743.0,899.44,663.48
2016,10,29,12,30,911.0,91.0,3.4,29.0,743.0,897.41,662.18
2016,10,29,12,45,908.5,90.5,3.45,29.5,734.0,889.46,656.07
2016,10,29,13,0,906.0,90.0,3.5,30.0,725.0,877.94,647.75
2016,10,29,13,15,900.5,89.5,3.5,30.0,708.0,860.39,636.53
2016,10,29,13,30,895.0,89.0,3.5,30.0,691.0,839.53,623.2
2016,10,29,13,45,887.5,87.5,3.55,30.0,666.0,812.76,606.14
2016,10,29,14,0,880.0,86.0,3.6,30.0,641.0,783.04,587.04
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.0,747.02,563.24
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,708.66,537.67
2016,10,29,14,45,829.0,84.0,3.6,30.0,536.0,664.76,507.91
2016,10,29,15,0,801.0,86.0,3.6,30.0,495.0,616.63,472.89
2016,10,29,15,15,777.5,83.0,3.55,29.5,451.0,565.45,435.63
2016,10,29,15,30,754.0,80.0,3.5,29.0,407.0,514.05,397.09
2016,10,29,15,45,718.5,76.0,3.45,29.0,358.0,455.58,351.3
2016,10,29,16,0,683.0,72.0,3.4,29.0,309.0,399.89,306.35
2016,10,29,16,15,633.0,66.5,3.0,28.0,258.5,337.61,255.93
2016,10,29,16,30,583.0,61.0,2.6,27.0,208.0,279.32,207.25
2016,10,29,16,45,503.5,52.5,2.25,26.5,158.0,213.48,152.11
2016,10,29,17,0,424.0,44.0,1.9,26.0,108.0,155.84,103.69
2016,10,29,17,15,212.0,34.5,1.75,25.0,66.5,81.44,47.68
2016,10,29,17,30,0.0,25.0,1.6,24.0,25.0,25.03,0.0
2016,10,29,17,45,0.0,12.5,1.5,23.0,12.5,12.29,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,18.0,21.54,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.5,71.93,41.5
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,128.77,88.78
2016,10,30,7,45,384.5,63.0,2.3,20.0,141.5,184.45,135.2
2016,10,30,8,0,479.0,74.0,2.6,21.0,190.0,251.68,191.43
2016,10,30,8,15,535.5,82.0,2.6,21.5,240.0,309.6,240.63
2016,10,30,8,30,592.0,90.0,2.6,22.0,290.0,372.37,292.48
2016,10,30,8,45,643.5,92.0,2.6,23.0,340.0,430.66,338.93
2016,10,30,9,0,695.0,94.0,2.6,24.0,390.0,492.24,386.32
2016,10,30,9,15,721.5,98.5,2.5,24.5,434.5,544.59,425.62
2016,10,30,9,30,748.0,103.0,2.4,25.0,479.0,597.19,463.77
2016,10,30,9,45,770.0,105.0,2.3,26.0,518.0,642.04,494.24
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,687.87,524.02
2016,10,30,10,15,805.5,109.0,2.1,27.0,589.5,726.22,548.72
2016,10,30,10,30,819.0,111.0,2.0,27.0,622.0,762.57,571.7
2016,10,30,10,45,831.0,111.5,1.95,27.5,648.0,793.83,590.17
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,822.54,606.73
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.0,844.03,618.84
2016,10,30,11,30,855.0,114.0,1.9,29.0,708.0,862.39,628.94
2016,10,30,11,45,871.5,108.0,1.9,29.5,720.0,873.6,634.45
2016,10,30,12,0,888.0,102.0,1.9,30.0,732.0,886.75,641.37
2016,10,30,12,15,888.0,102.0,1.95,30.0,732.5,888.74,642.95
2016,10,30,12,30,888.0,102.0,2.0,30.0,733.0,887.18,642.48
2016,10,30,12,45,889.0,99.5,2.1,30.0,725.5,880.18,639.09
2016,10,30,13,0,890.0,97.0,2.2,30.0,718.0,869.63,633.51
2016,10,30,13,15,885.5,96.5,2.25,30.0,701.0,853.16,623.69
2016,10,30,13,30,881.0,96.0,2.3,30.0,684.0,833.41,611.79
2016,10,30,13,45,876.0,93.0,2.35,30.5,660.0,807.32,594.49
2016,10,30,14,0,871.0,90.0,2.4,31.0,636.0,778.21,575.19
2016,10,30,14,15,859.5,88.5,2.45,30.5,604.5,743.06,553.98
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,709.23,533.4
2016,10,30,14,45,834.5,83.5,2.55,30.0,534.5,665.86,504.75
2016,10,30,15,0,821.0,80.0,2.6,30.0,496.0,620.83,472.83
2016,10,30,15,15,799.0,77.0,2.6,29.5,452.0,569.86,436.32
2016,10,30,15,30,777.0,74.0,2.6,29.0,408.0,518.49,398.31
2016,10,30,15,45,747.5,69.5,2.6,29.0,360.0,461.61,354.17
2016,10,30,16,0,718.0,65.0,2.6,29.0,312.0,405.73,309.38
2016,10,30,16,15,670.5,60.0,2.25,28.0,261.0,343.38,258.93
2016,10,30,16,30,623.0,55.0,1.9,27.0,210.0,285.72,210.63
2016,10,30,16,45,548.5,47.0,1.6,26.5,160.0,219.96,155.38
2016,10,30,17,0,474.0,39.0,1.3,26.0,110.0,161.84,106.22
2016,10,30,17,15,335.0,28.0,1.25,25.0,67.5,97.1,54.06
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,43.6,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,33.94,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.0,90.02,48.83
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,156.44,105.22
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,216.91,157.43
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,285.6,216.52
2016,10,31,8,15,697.5,58.0,2.25,20.0,260.5,346.17,268.7
2016,10,31,8,30,747.0,63.0,2.3,21.0,313.0,410.53,322.1
2016,10,31,8,45,783.0,66.0,2.4,22.0,363.5,469.35,369.52
2016,10,31,9,0,819.0,69.0,2.5,23.0,414.0,529.73,416.35
2016,10,31,9,15,840.5,72.0,2.6,23.5,459.5,582.7,456.85
2016,10,31,9,30,862.0,75.0,2.7,24.0,505.0,635.15,495.78
2016,10,31,9,45,877.5,76.5,2.8,24.5,544.5,677.81,526.41
2016,10,31,10,0,893.0,78.0,2.9,25.0,584.0,721.81,555.8
2016,10,31,10,15,903.0,79.5,2.9,25.5,616.0,759.84,580.08
2016,10,31,10,30,913.0,81.0,2.9,26.0,648.0,795.38,602.34
2016,10,31,10,45,920.0,82.5,2.95,26.5,673.0,825.81,621.18
2016,10,31,11,0,927.0,84.0,3.0,27.0,698.0,853.18,637.86
2016,10,31,11,15,930.5,84.5,3.05,27.0,714.5,873.29,650.9
2016,10,31,11,30,934.0,85.0,3.1,27.0,731.0,889.92,661.74
2016,10,31,11,45,932.0,87.0,3.15,27.5,738.5,899.95,666.96
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,906.25,669.86
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.0,907.46,670.53
2016,10,31,12,30,928.0,89.0,3.2,28.0,744.0,904.97,668.92
2016,10,31,12,45,924.0,89.0,3.25,28.5,734.5,896.2,662.29
2016,10,31,13,0,920.0,89.0,3.3,29.0,725.0,883.84,653.44
2016,10,31,13,15,913.5,88.0,3.3,29.0,707.5,864.76,641.22
2016,10,31,13,30,907.0,87.0,3.3,29.0,690.0,842.36,626.86
2016,10,31,13,45,897.5,86.0,3.35,29.0,664.5,814.38,609.0
2016,10,31,14,0,888.0,85.0,3.4,29.0,639.0,783.53,589.12
2016,10,31,14,15,875.5,83.5,3.4,29.0,606.0,747.2,565.11
2016,10,31,14,30,863.0,82.0,3.4,29.0,573.0,708.6,539.33
2016,10,31,14,45,844.5,80.0,3.4,29.0,533.5,666.66,510.92
2016,10,31,15,0,826.0,78.0,3.4,29.0,494.0,619.82,476.87
2016,10,31,15,15,802.0,75.0,3.3,28.5,449.0,567.56,438.53
2016,10,31,15,30,778.0,72.0,3.2,28.0,404.0,515.07,398.89
2016,10,31,15,45,743.5,68.5,3.15,28.0,355.0,456.85,353.06
2016,10,31,16,0,709.0,65.0,3.1,28.0,306.0,400.1,307.03
2016,10,31,16,15,659.0,60.0,2.7,27.0,255.0,338.35,256.61
2016,10,31,16,30,609.0,55.0,2.3,26.0,204.0,279.63,207.17
2016,10,31,16,45,528.0,47.5,1.9,25.0,154.0,213.48,151.7
2016,10,31,17,0,447.0,40.0,1.5,24.0,104.0,155.67,102.95
2016,10,31,17,15,306.0,28.0,1.45,23.0,63.0,91.39,50.62
2016,10,31,17,30,165.0,16.0,1.4,22.0,22.0,35.81,0.0
2016,10,31,17,45,82.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,22.15,0.0
2016,11,1,7,15,209.0,28.5,2.6,20.5,53.0,71.57,37.61
2016,11,1,7,30,344.0,43.0,2.9,21.0,90.0,131.14,87.74
2016,11,1,7,45,432.0,52.5,3.2,22.0,138.0,186.73,134.53
2016,11,1,8,0,520.0,62.0,3.5,23.0,186.0,251.57,189.2
2016,11,1,8,15,574.5,69.0,3.65,23.5,235.0,309.29,238.68
2016,11,1,8,30,629.0,76.0,3.8,24.0,284.0,371.63,290.72
2016,11,1,8,45,668.5,80.0,4.0,24.5,332.0,427.4,336.53
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,485.36,382.77
2016,11,1,9,15,437.5,152.5,4.2,25.5,342.0,429.82,338.03
2016,11,1,9,30,167.0,221.0,4.2,26.0,304.0,340.11,264.9
2016,11,1,9,45,137.0,238.5,4.25,26.5,310.0,345.28,267.64
2016,11,1,10,0,107.0,256.0,4.3,27.0,316.0,340.99,262.77
2016,11,1,10,15,117.0,273.0,4.3,27.5,342.0,369.8,283.76
2016,11,1,10,30,127.0,290.0,4.3,28.0,368.0,406.57,310.27
2016,11,1,10,45,159.0,303.0,4.3,28.5,405.0,449.22,341.47
2016,11,1,11,0,191.0,316.0,4.3,29.0,442.0,492.86,372.97
2016,11,1,11,15,196.5,320.5,4.3,29.0,453.0,505.7,381.98
2016,11,1,11,30,202.0,325.0,4.3,29.0,464.0,517.99,390.73
2016,11,1,11,45,288.5,316.0,4.3,29.5,517.0,592.99,445.88
2016,11,1,12,0,375.0,307.0,4.3,30.0,570.0,659.46,493.82
2016,11,1,12,15,630.5,199.0,4.3,30.0,642.0,775.91,582.24
2016,11,1,12,30,886.0,91.0,4.3,30.0,714.0,868.52,645.96
2016,11,1,12,45,538.5,212.5,4.3,30.5,590.0,703.33,527.79
2016,11,1,13,0,191.0,334.0,4.3,31.0,466.0,518.94,387.03
2016,11,1,13,15,530.0,212.0,4.3,31.0,565.0,682.64,514.22
2016,11,1,13,30,869.0,90.0,4.3,31.0,664.0,812.35,607.28
2016,11,1,13,45,499.0,191.0,4.3,31.0,518.0,613.84,464.52
2016,11,1,14,0,129.0,292.0,4.3,31.0,372.0,410.73,308.85
2016,11,1,14,15,477.0,188.5,4.25,31.0,462.0,567.17,432.73
2016,11,1,14,30,825.0,85.0,4.2,31.0,552.0,686.5,523.18
2016,11,1,14,45,810.0,82.0,4.2,31.0,514.0,643.65,492.79
2016,11,1,15,0,795.0,79.0,4.2,31.0,476.0,599.32,460.28
2016,11,1,15,15,772.0,76.0,4.1,30.5,433.0,549.04,423.24
2016,11,1,15,30,749.0,73.0,4.0,30.0,390.0,498.53,384.96
2016,11,1,15,45,714.0,69.5,3.95,30.0,342.0,441.53,339.99
2016,11,1,16,0,679.0,66.0,3.9,30.0,294.0,387.14,295.75
2016,11,1,16,15,628.5,60.5,3.45,29.0,244.5,325.4,245.53
2016,11,1,16,30,578.0,55.0,3.0,28.0,195.0,267.73,197.18
2016,11,1,16,45,493.5,47.5,2.65,27.5,146.5,202.47,142.63
2016,11,1,17,0,409.0,40.0,2.3,27.0,98.0,145.98,95.4
2016,11,1,17,15,269.5,27.5,2.2,26.5,59.0,83.95,45.03
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,30.36,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,14.26,0.0
2016,11,2,7,15,133.0,30.5,2.7,22.0,47.5,60.36,31.13
2016,11,2,7,30,244.0,49.0,2.9,22.0,82.0,114.02,77.0
2016,11,2,7,45,343.0,60.5,3.15,22.5,128.5,168.24,121.62
2016,11,2,8,0,442.0,72.0,3.4,23.0,175.0,233.31,175.82
2016,11,2,8,15,501.0,80.0,3.55,23.5,223.5,290.9,224.67
2016,11,2,8,30,560.0,88.0,3.7,24.0,272.0,352.51,275.81
2016,11,2,8,45,609.5,91.5,3.85,24.5,320.0,409.36,322.23
2016,11,2,9,0,659.0,95.0,4.0,25.0,368.0,469.42,369.95
2016,11,2,9,15,686.5,99.0,4.05,25.5,411.0,519.89,408.99
2016,11,2,9,30,714.0,103.0,4.1,26.0,454.0,570.78,447.29
2016,11,2,9,45,738.0,104.5,4.15,26.5,493.0,616.63,480.96
2016,11,2,10,0,762.0,106.0,4.2,27.0,532.0,660.0,512.13
2016,11,2,10,15,402.0,181.5,4.15,27.0,407.5,501.59,389.06
2016,11,2,10,30,42.0,257.0,4.1,27.0,283.0,297.65,226.92
2016,11,2,10,45,168.0,277.5,4.05,27.5,387.0,428.01,327.92
2016,11,2,11,0,294.0,298.0,4.0,28.0,491.0,564.54,429.01
2016,11,2,11,15,557.0,207.0,3.9,28.0,583.5,697.19,530.04
2016,11,2,11,30,820.0,116.0,3.8,28.0,676.0,828.37,622.63
2016,11,2,11,45,515.0,227.0,3.75,28.5,580.5,697.21,525.4
2016,11,2,12,0,210.0,338.0,3.7,29.0,485.0,542.17,406.04
2016,11,2,12,15,273.5,326.5,3.6,29.0,518.0,593.59,444.89
2016,11,2,12,30,337.0,315.0,3.5,29.0,551.0,634.99,475.41
2016,11,2,12,45,567.5,220.0,3.4,29.0,611.5,734.91,551.58
2016,11,2,13,0,798.0,125.0,3.3,29.0,672.0,820.87,612.32
2016,11,2,13,15,499.0,219.5,3.15,28.5,558.5,663.77,500.03
2016,11,2,13,30,200.0,314.0,3.0,28.0,445.0,498.17,375.37
2016,11,2,13,45,478.0,218.0,2.95,28.0,516.5,625.34,475.19
2016,11,2,14,0,756.0,122.0,2.9,28.0,588.0,725.2,550.03
2016,11,2,14,15,528.5,182.5,2.8,28.0,500.0,597.56,455.54
2016,11,2,14,30,301.0,243.0,2.7,28.0,412.0,477.99,364.71
2016,11,2,14,45,465.5,186.0,2.65,28.0,426.5,522.34,401.18
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,549.43,423.15
2016,11,2,15,15,600.0,123.5,2.45,27.5,399.0,498.83,385.35
2016,11,2,15,30,570.0,118.0,2.3,27.0,357.0,449.02,347.67
2016,11,2,15,45,516.5,113.0,2.2,27.0,310.0,387.14,299.39
2016,11,2,16,0,463.0,108.0,2.1,27.0,263.0,331.77,255.12
2016,11,2,16,15,404.0,97.5,1.9,26.5,216.0,272.67,207.58
2016,11,2,16,30,345.0,87.0,1.7,26.0,169.0,219.05,163.56
2016,11,2,16,45,252.5,72.0,1.55,25.5,124.0,153.65,110.86
2016,11,2,17,0,160.0,57.0,1.4,25.0,79.0,102.37,69.97
2016,11,2,17,15,80.0,34.5,1.5,24.5,45.5,54.94,30.65
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.95,0.0
2016,11,3,7,15,0.0,12.0,1.2,21.0,12.0,11.57,2.07
2016,11,3,7,30,0.0,21.0,1.4,21.0,21.0,20.26,10.7
2016,11,3,7,45,0.0,33.0,1.6,21.5,33.0,31.86,20.59
2016,11,3,8,0,0.0,45.0,1.8,22.0,45.0,43.47,30.38
2016,11,3,8,15,0.0,57.5,1.85,22.0,57.5,55.57,40.5
2016,11,3,8,30,0.0,70.0,1.9,22.0,70.0,67.87,50.63
2016,11,3,8,45,3.5,107.0,1.95,22.5,108.5,106.92,82.28
2016,11,3,9,0,7.0,144.0,2.0,23.0,147.0,146.75,113.91
2016,11,3,9,15,14.0,163.5,2.0,23.0,170.0,170.79,132.78
2016,11,3,9,30,21.0,183.0,2.0,23.0,193.0,195.46,151.98
2016,11,3,9,45,10.5,108.0,2.0,23.5,113.0,112.04,85.23
2016,11,3,10,0,0.0,33.0,2.0,24.0,33.0,31.88,20.3
2016,11,3,10,15,15.0,138.0,1.9,24.0,147.0,145.98,111.94
2016,11,3,10,30,30.0,243.0,1.8,24.0,261.0,273.32,210.15
2016,11,3,10,45,20.5,230.5,1.75,24.5,243.0,245.61,187.6
2016,11,3,11,0,11.0,218.0,1.7,25.0,225.0,225.15,171.16
2016,11,3,11,15,108.5,272.5,1.6,25.0,346.0,379.6,289.77
2016,11,3,11,30,206.0,327.0,1.5,25.0,467.0,522.99,394.25
2016,11,3,11,45,103.0,218.0,1.45,25.0,288.0,318.13,242.57
2016,11,3,12,0,0.0,109.0,1.4,25.0,109.0,105.82,78.11
2016,11,3,12,15,0.0,106.0,1.3,25.0,106.0,102.85,76.14
2016,11,3,12,30,0.0,103.0,1.2,25.0,103.0,99.89,73.82
2016,11,3,12,45,0.0,98.5,1.2,25.0,98.5,95.44,70.36
2016,11,3,13,0,0.0,94.0,1.2,25.0,94.0,91.0,66.92
2016,11,3,13,15,0.0,64.0,1.25,25.0,64.0,61.92,43.98
2016,11,3,13,30,0.0,34.0,1.3,25.0,34.0,32.87,20.84
2016,11,3,13,45,0.0,23.5,1.4,25.5,23.5,22.71,12.68
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,12.56,4.49
2016,11,3,14,15,0.0,26.0,1.55,25.5,26.0,25.12,14.69
2016,11,3,14,30,0.0,39.0,1.6,25.0,39.0,37.69,24.94
2016,11,3,14,45,0.0,23.5,1.65,25.0,23.5,22.69,12.84
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,7.72,0.66
2016,11,3,15,15,0.0,7.5,1.65,25.0,7.5,7.24,0.28
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.95,0.0
2016,11,4,7,15,0.0,12.5,3.25,18.0,12.5,12.06,2.1
2016,11,4,7,30,0.0,22.0,3.3,18.0,22.0,21.23,11.6
2016,11,4,7,45,0.0,34.5,3.4,18.0,34.5,33.31,22.09
2016,11,4,8,0,0.0,47.0,3.5,18.0,47.0,45.41,32.51
2016,11,4,8,15,0.0,60.5,3.55,18.0,60.5,58.62,43.74
2016,11,4,8,30,0.0,74.0,3.6,18.0,74.0,71.94,54.89
2016,11,4,8,45,9.0,112.5,3.7,18.5,116.0,115.36,90.73
2016,11,4,9,0,18.0,151.0,3.8,19.0,158.0,160.11,127.03
2016,11,4,9,15,9.0,142.0,3.8,19.5,145.5,145.54,114.47
2016,11,4,9,30,0.0,133.0,3.8,20.0,133.0,130.61,101.69
2016,11,4,9,45,0.0,142.0,3.8,20.5,142.0,139.5,108.4
2016,11,4,10,0,0.0,151.0,3.8,21.0,151.0,148.42,115.05
2016,11,4,10,15,4.5,176.5,3.75,21.0,179.0,177.56,138.13
2016,11,4,10,30,9.0,202.0,3.7,21.0,207.0,207.12,161.31
2016,11,4,10,45,8.5,204.5,3.65,21.0,210.0,209.27,162.66
2016,11,4,11,0,8.0,207.0,3.6,21.0,213.0,211.43,164.09
2016,11,4,11,15,5.5,193.0,3.55,21.0,197.0,194.99,150.92
2016,11,4,11,30,3.0,179.0,3.5,21.0,181.0,178.62,137.84
2016,11,4,11,45,1.5,160.5,3.5,21.5,161.5,158.6,121.69
2016,11,4,12,0,0.0,142.0,3.5,22.0,142.0,138.7,105.68
2016,11,4,12,15,0.0,104.0,3.45,22.0,104.0,100.88,75.66
2016,11,4,12,30,0.0,66.0,3.4,22.0,66.0,63.86,46.06
2016,11,4,12,45,3.0,132.0,3.35,22.5,134.5,131.25,99.86
2016,11,4,13,0,6.0,198.0,3.3,23.0,203.0,200.52,154.02
2016,11,4,13,15,10.5,214.0,3.25,23.0,221.5,220.69,169.82
2016,11,4,13,30,15.0,230.0,3.2,23.0,240.0,240.9,185.71
2016,11,4,13,45,9.5,208.0,3.2,23.0,214.5,213.68,164.62
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,186.81,143.77
2016,11,4,14,15,20.5,205.5,3.15,22.5,217.5,219.27,170.34
2016,11,4,14,30,37.0,225.0,3.1,22.0,246.0,258.07,201.64
2016,11,4,14,45,18.5,176.0,3.1,22.0,186.5,186.79,145.55
2016,11,4,15,0,0.0,127.0,3.1,22.0,127.0,124.46,95.79
2016,11,4,15,15,0.0,111.0,3.0,22.0,111.0,108.48,83.23
2016,11,4,15,30,0.0,95.0,2.9,22.0,95.0,92.55,70.53
2016,11,4,15,45,0.0,82.5,2.85,22.0,82.5,80.19,60.62
2016,11,4,16,0,0.0,70.0,2.8,22.0,70.0,67.86,50.61
2016,11,4,16,15,0.0,57.5,2.6,21.5,57.5,55.57,40.57
2016,11,4,16,30,0.0,45.0,2.4,21.0,45.0,43.47,30.5
2016,11,4,16,45,0.0,33.0,2.25,21.0,33.0,31.86,20.64
2016,11,4,17,0,0.0,21.0,2.1,21.0,21.0,20.26,10.72
2016,11,4,17,15,0.0,12.0,2.0,20.5,12.0,11.57,2.37
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.95,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,3.2,17.0,1.5,1.44,0.0
2016,11,5,7,30,0.0,3.0,3.3,17.0,3.0,2.89,0.0
2016,11,5,7,45,0.0,5.0,3.4,17.0,5.0,4.82,0.0
2016,11,5,8,0,0.0,7.0,3.5,17.0,7.0,6.75,0.05
2016,11,5,8,15,0.0,9.0,3.45,17.0,9.0,8.68,1.71
2016,11,5,8,30,0.0,11.0,3.4,17.0,11.0,10.61,3.36
2016,11,5,8,45,0.0,67.5,3.4,17.5,67.5,65.25,49.36
2016,11,5,9,0,0.0,124.0,3.4,18.0,124.0,122.32,96.35
2016,11,5,9,15,0.0,139.0,3.3,18.5,139.0,137.28,108.04
2016,11,5,9,30,0.0,154.0,3.2,19.0,154.0,152.29,119.65
2016,11,5,9,45,3.5,169.0,3.15,19.5,171.0,169.65,133.12
2016,11,5,10,0,7.0,184.0,3.1,20.0,188.0,187.31,146.68
2016,11,5,10,15,9.0,194.5,3.0,20.5,200.0,199.49,155.72
2016,11,5,10,30,11.0,205.0,2.9,21.0,212.0,211.8,164.82
2016,11,5,10,45,8.0,199.5,2.85,21.5,205.0,203.78,157.81
2016,11,5,11,0,5.0,194.0,2.8,22.0,198.0,195.69,150.87
2016,11,5,11,15,15.0,228.0,2.75,22.0,238.5,238.92,184.65
2016,11,5,11,30,25.0,262.0,2.7,22.0,279.0,282.77,218.39
2016,11,5,11,45,19.5,249.5,2.65,22.0,263.0,265.17,204.43
2016,11,5,12,0,14.0,237.0,2.6,22.0,247.0,247.54,190.65
2016,11,5,12,15,11.5,226.5,2.55,22.0,235.0,234.55,180.55
2016,11,5,12,30,9.0,216.0,2.5,22.0,223.0,221.58,170.48
2016,11,5,12,45,14.5,233.5,2.5,22.5,244.0,244.31,187.95
2016,11,5,13,0,20.0,251.0,2.5,23.0,265.0,267.1,205.24
2016,11,5,13,15,10.5,209.5,2.5,23.0,217.0,216.1,165.85
2016,11,5,13,30,1.0,168.0,2.5,23.0,169.0,165.91,126.76
2016,11,5,13,45,50.0,223.0,2.55,23.0,253.5,267.93,207.95
2016,11,5,14,0,99.0,278.0,2.6,23.0,338.0,364.5,282.68
2016,11,5,14,15,49.5,174.0,2.6,23.0,204.0,212.98,165.54
2016,11,5,14,30,0.0,70.0,2.6,23.0,70.0,67.69,49.38
2016,11,5,14,45,0.0,76.5,2.65,23.0,76.5,73.98,54.72
2016,11,5,15,0,0.0,83.0,2.7,23.0,83.0,80.28,59.97
2016,11,5,15,15,0.0,98.0,2.7,22.5,98.0,95.37,72.51
2016,11,5,15,30,0.0,113.0,2.7,22.0,113.0,110.92,85.48
2016,11,5,15,45,0.0,98.0,2.7,22.0,98.0,96.0,73.52
2016,11,5,16,0,0.0,83.0,2.7,22.0,83.0,81.11,61.47
2016,11,5,16,15,0.0,68.0,2.55,21.5,68.0,66.24,49.36
2016,11,5,16,30,0.0,53.0,2.4,21.0,53.0,51.4,37.04
2016,11,5,16,45,84.0,53.0,2.3,21.0,63.5,80.28,58.05
2016,11,5,17,0,168.0,53.0,2.2,21.0,74.0,99.5,68.21
2016,11,5,17,15,92.5,30.5,2.15,20.5,41.5,51.58,25.77
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,9.82,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,21.0,21.5,2.05,15.5,24.0,25.02,7.93
2016,11,6,7,30,42.0,43.0,2.2,16.0,48.0,56.35,38.59
2016,11,6,7,45,67.5,64.5,2.4,16.5,77.5,88.45,65.96
2016,11,6,8,0,93.0,86.0,2.6,17.0,107.0,123.2,95.54
2016,11,6,8,15,112.5,107.0,2.7,17.0,138.0,157.71,125.07
2016,11,6,8,30,132.0,128.0,2.8,17.0,169.0,194.13,155.82
2016,11,6,8,45,138.0,150.0,2.9,17.5,199.5,226.89,182.75
2016,11,6,9,0,144.0,172.0,3.0,18.0,230.0,259.99,209.34
2016,11,6,9,15,148.0,192.5,3.05,18.5,258.0,290.55,233.29
2016,11,6,9,30,152.0,213.0,3.1,19.0,286.0,321.14,256.79
2016,11,6,9,45,106.0,223.5,3.2,19.5,276.0,301.37,239.62
2016,11,6,10,0,60.0,234.0,3.3,20.0,266.0,284.01,224.17
2016,11,6,10,15,60.5,248.0,3.35,20.5,282.5,300.98,236.63
2016,11,6,10,30,61.0,262.0,3.4,21.0,299.0,317.88,248.84
2016,11,6,10,45,62.5,272.5,3.5,21.5,311.5,331.61,258.61
2016,11,6,11,0,64.0,283.0,3.6,22.0,324.0,345.28,268.31
2016,11,6,11,15,56.5,286.5,3.55,22.0,324.0,343.79,266.57
2016,11,6,11,30,49.0,290.0,3.5,22.0,324.0,341.94,264.64
2016,11,6,11,45,46.0,290.5,3.5,22.0,322.5,340.28,263.13
2016,11,6,12,0,43.0,291.0,3.5,22.0,321.0,338.46,261.56
2016,11,6,12,15,21.5,199.0,3.4,21.5,214.0,220.95,171.04
2016,11,6,12,30,0.0,107.0,3.3,21.0,107.0,103.85,78.3
2016,11,6,12,45,0.0,77.5,3.25,21.0,77.5,75.0,55.28
2016,11,6,13,0,0.0,48.0,3.2,21.0,48.0,46.42,32.22
2016,11,6,13,15,0.0,31.5,3.1,21.0,31.5,30.45,19.26
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,14.49,6.23
2016,11,6,13,45,0.0,46.5,2.95,21.0,46.5,44.96,31.18
2016,11,6,14,0,0.0,78.0,2.9,21.0,78.0,75.46,56.03
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,63.82,46.66
2016,11,6,14,30,0.0,54.0,2.9,21.0,54.0,52.2,37.28
2016,11,6,14,45,0.0,81.0,2.9,21.0,81.0,78.34,58.76
2016,11,6,15,0,0.0,108.0,2.9,21.0,108.0,105.27,80.82
2016,11,6,15,15,0.0,70.0,2.9,20.5,70.0,67.67,50.41
2016,11,6,15,30,0.0,32.0,2.9,20.0,32.0,30.89,20.17
2016,11,6,15,45,0.0,28.0,2.9,20.0,28.0,27.02,17.01
2016,11,6,16,0,0.0,24.0,2.9,20.0,24.0,23.16,13.8
2016,11,6,16,15,0.0,19.5,2.65,20.0,19.5,18.81,10.15
2016,11,6,16,30,0.0,15.0,2.4,20.0,15.0,14.46,6.45
2016,11,6,16,45,0.0,11.0,2.2,20.0,11.0,10.6,3.13
2016,11,6,17,0,0.0,7.0,2.0,20.0,7.0,6.74,0.0
2016,11,6,17,15,0.0,4.0,1.85,19.5,4.0,3.85,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.98,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,35.5,45.95,14.3
2016,11,7,7,30,257.0,41.0,1.9,17.0,71.0,106.51,70.62
2016,11,7,7,45,351.5,52.5,2.15,17.5,116.0,159.03,115.01
2016,11,7,8,0,446.0,64.0,2.4,18.0,161.0,223.24,169.56
2016,11,7,8,15,223.0,34.0,2.45,18.5,82.5,128.65,99.38
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.34,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,5.79,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,6.75,0.0
2016,11,7,9,45,0.0,8.0,2.75,20.5,8.0,7.72,0.75
2016,11,7,10,0,0.0,9.0,2.8,21.0,9.0,8.69,1.53
2016,11,7,10,15,0.0,27.5,2.8,21.0,27.5,26.57,16.24
2016,11,7,10,30,0.0,46.0,2.8,21.0,46.0,44.47,30.85
2016,11,7,10,45,0.0,72.5,2.85,21.5,72.5,70.13,51.54
2016,11,7,11,0,0.0,99.0,2.9,22.0,99.0,95.94,72.07
2016,11,7,11,15,0.0,107.5,2.85,22.0,107.5,104.35,78.68
2016,11,7,11,30,0.0,116.0,2.8,22.0,116.0,112.79,85.31
2016,11,7,11,45,2.0,152.5,2.8,22.5,154.0,151.01,115.37
2016,11,7,12,0,4.0,189.0,2.8,23.0,192.0,189.73,145.35
2016,11,7,12,15,4.0,188.5,2.75,23.0,192.0,189.22,144.84
2016,11,7,12,30,4.0,188.0,2.7,23.0,192.0,188.71,144.45
2016,11,7,12,45,2.0,175.0,2.7,23.0,177.5,173.79,132.79
2016,11,7,13,0,0.0,162.0,2.7,23.0,163.0,158.96,121.22
2016,11,7,13,15,0.0,118.5,2.65,23.0,119.0,115.29,86.93
2016,11,7,13,30,0.0,75.0,2.6,23.0,75.0,72.56,53.01
2016,11,7,13,45,0.0,112.5,2.55,23.0,112.5,109.36,82.55
2016,11,7,14,0,0.0,150.0,2.5,23.0,150.0,147.14,112.6
2016,11,7,14,15,0.0,130.5,2.4,23.0,130.5,127.53,97.2
2016,11,7,14,30,0.0,111.0,2.3,23.0,111.0,108.03,81.88
2016,11,7,14,45,0.0,91.5,2.25,23.0,91.5,88.65,66.53
2016,11,7,15,0,0.0,72.0,2.2,23.0,72.0,69.62,51.33
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,67.67,50.02
2016,11,7,15,30,0.0,68.0,2.0,22.0,68.0,65.73,48.68
2016,11,7,15,45,0.0,59.0,1.9,22.0,59.0,57.01,41.62
2016,11,7,16,0,0.0,50.0,1.8,22.0,50.0,48.3,34.5
2016,11,7,16,15,213.5,60.0,1.6,21.5,108.0,154.04,119.29
2016,11,7,16,30,427.0,70.0,1.4,21.0,166.0,225.83,170.19
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,163.49,117.54
2016,11,7,17,0,247.0,45.0,1.1,21.0,76.0,110.9,73.86
2016,11,7,17,15,123.5,27.5,1.1,20.5,43.0,55.03,24.46
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.0,3.15,17.0,5.0,4.82,0.0
2016,11,8,7,30,0.0,10.0,3.3,17.0,10.0,9.64,2.1
2016,11,8,7,45,0.0,16.5,3.45,17.5,16.5,15.91,7.58
2016,11,8,8,0,0.0,23.0,3.6,18.0,23.0,22.19,13.0
2016,11,8,8,15,0.0,30.0,3.6,18.0,30.0,28.95,18.8
2016,11,8,8,30,0.0,37.0,3.6,18.0,37.0,35.72,24.53
2016,11,8,8,45,0.0,51.0,3.65,18.0,51.0,49.27,35.88
2016,11,8,9,0,0.0,65.0,3.7,18.0,65.0,62.82,47.12
2016,11,8,9,15,0.0,82.0,3.7,18.0,82.0,79.4,60.75
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,96.28,74.5
2016,11,8,9,45,0.0,109.5,3.7,18.0,109.5,106.69,82.82
2016,11,8,10,0,0.0,120.0,3.7,18.0,120.0,117.12,91.12
