Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,15,9.5,169.5,3.75,18.0,175.0,174.16,137.4
2016,11,8,10,30,19.0,219.0,3.8,18.0,230.0,232.6,184.0
2016,11,8,10,45,17.5,223.5,3.9,18.5,234.0,236.25,186.1
2016,11,8,11,0,16.0,228.0,4.0,19.0,238.0,239.84,188.3
2016,11,8,11,15,14.5,228.0,4.1,19.0,237.5,238.67,187.15
2016,11,8,11,30,13.0,228.0,4.2,19.0,237.0,237.47,186.04
2016,11,8,11,45,38.0,266.0,4.3,19.0,292.0,306.87,241.14
2016,11,8,12,0,63.0,304.0,4.4,19.0,347.0,369.86,290.43
2016,11,8,12,15,58.0,301.0,4.4,19.0,340.5,362.41,284.31
2016,11,8,12,30,53.0,298.0,4.4,19.0,334.0,354.82,278.34
2016,11,8,12,45,62.5,300.0,4.45,19.0,342.0,364.81,286.54
2016,11,8,13,0,72.0,302.0,4.5,19.0,350.0,374.5,294.5
2016,11,8,13,15,51.5,278.5,4.5,19.0,312.5,331.13,260.54
2016,11,8,13,30,31.0,255.0,4.5,19.0,275.0,288.41,226.93
2016,11,8,13,45,15.5,206.0,4.5,19.0,216.0,216.49,170.16
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,154.29,120.28
2016,11,8,14,15,2.0,165.5,4.45,19.0,167.0,164.64,128.98
2016,11,8,14,30,4.0,174.0,4.4,19.0,177.0,175.05,137.67
2016,11,8,14,45,2.0,133.5,4.35,19.0,135.0,132.28,103.33
2016,11,8,15,0,0.0,93.0,4.3,19.0,93.0,90.25,69.19
2016,11,8,15,15,0.0,106.0,4.15,19.0,106.0,103.54,80.35
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,117.27,91.84
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,101.3,78.87
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,85.37,65.79
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,69.46,52.65
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,53.57,39.27
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,38.7,26.5
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,24.13,13.87
2016,11,8,17,15,0.0,13.5,3.3,17.5,13.5,13.02,2.08
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.97,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.93,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.85,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.5,7.5,7.23,0.42
2016,11,9,8,0,0.0,11.0,3.5,15.0,11.0,10.6,3.36
2016,11,9,8,15,0.0,14.0,3.6,15.0,14.0,13.5,5.88
2016,11,9,8,30,0.0,17.0,3.7,15.0,17.0,16.4,8.38
2016,11,9,8,45,0.0,27.5,3.8,15.0,27.5,26.54,17.02
2016,11,9,9,0,0.0,38.0,3.9,15.0,38.0,36.69,25.6
2016,11,9,9,15,0.0,48.0,3.95,15.0,48.0,46.37,33.71
2016,11,9,9,30,0.0,58.0,4.0,15.0,58.0,56.05,41.75
2016,11,9,9,45,0.0,88.0,4.05,15.5,88.0,85.19,65.87
2016,11,9,10,0,0.0,118.0,4.1,16.0,118.0,115.13,90.27
2016,11,9,10,15,0.0,125.5,4.1,16.0,125.5,122.56,96.13
2016,11,9,10,30,0.0,133.0,4.1,16.0,133.0,130.01,102.02
2016,11,9,10,45,0.0,73.0,4.15,16.5,73.0,70.62,52.98
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.56,4.8
2016,11,9,11,15,3.0,105.0,4.2,17.0,107.0,104.31,80.53
2016,11,9,11,30,6.0,197.0,4.2,17.0,201.0,199.7,157.45
2016,11,9,11,45,6.5,199.0,4.25,17.0,203.5,202.16,159.18
2016,11,9,12,0,7.0,201.0,4.3,17.0,206.0,204.63,161.12
2016,11,9,12,15,3.5,159.0,4.2,17.0,161.5,158.87,124.31
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,113.79,87.8
2016,11,9,12,45,0.0,106.0,4.1,17.5,106.0,102.86,78.84
2016,11,9,13,0,0.0,95.0,4.1,18.0,95.0,91.98,69.9
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,103.87,79.63
2016,11,9,13,30,0.0,119.0,4.0,18.0,119.0,115.83,89.42
2016,11,9,13,45,0.0,98.5,4.0,18.5,98.5,95.46,72.82
2016,11,9,14,0,0.0,78.0,4.0,19.0,78.0,75.46,56.5
2016,11,9,14,15,0.0,100.5,4.0,19.0,100.5,97.5,74.64
2016,11,9,14,30,0.0,123.0,4.0,19.0,123.0,120.15,93.24
2016,11,9,14,45,0.0,101.5,4.0,19.0,101.5,98.65,75.9
2016,11,9,15,0,0.0,80.0,4.0,19.0,80.0,77.37,58.62
2016,11,9,15,15,0.0,46.5,3.9,18.5,46.5,44.92,31.96
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,12.54,4.93
2016,11,9,15,45,0.0,11.0,3.7,18.0,11.0,10.61,3.32
2016,11,9,16,0,0.0,9.0,3.6,18.0,9.0,8.68,1.69
2016,11,9,16,15,0.0,7.5,3.3,17.5,7.5,7.23,0.47
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,15.5,18.5,2.3,13.0,20.5,20.89,0.0
2016,11,10,7,30,31.0,37.0,2.3,13.0,41.0,45.08,29.6
2016,11,10,7,45,54.5,58.5,2.35,13.5,68.5,78.33,58.32
2016,11,10,8,0,78.0,80.0,2.4,14.0,96.0,111.58,86.93
2016,11,10,8,15,94.5,100.5,2.35,14.0,125.5,143.46,114.57
2016,11,10,8,30,111.0,121.0,2.3,14.0,155.0,176.95,143.19
2016,11,10,8,45,128.5,142.0,2.25,14.5,187.5,212.98,173.12
2016,11,10,9,0,146.0,163.0,2.2,15.0,220.0,250.47,203.63
2016,11,10,9,15,133.0,183.0,2.2,15.0,239.5,270.9,219.9
2016,11,10,9,30,120.0,203.0,2.2,15.0,259.0,289.96,234.68
2016,11,10,9,45,84.0,212.0,2.25,15.5,253.0,274.22,220.72
2016,11,10,10,0,48.0,221.0,2.3,16.0,247.0,261.7,209.2
2016,11,10,10,15,132.5,244.5,2.25,16.5,321.0,355.93,284.53
2016,11,10,10,30,217.0,268.0,2.2,17.0,395.0,448.13,355.79
2016,11,10,10,45,259.0,274.0,2.2,17.5,431.5,500.2,394.36
2016,11,10,11,0,301.0,280.0,2.2,18.0,468.0,545.61,427.68
2016,11,10,11,15,260.0,295.0,2.2,18.0,461.0,534.6,417.74
2016,11,10,11,30,219.0,310.0,2.2,18.0,454.0,512.63,400.16
2016,11,10,11,45,137.5,303.0,2.2,18.5,394.0,439.28,342.52
2016,11,10,12,0,56.0,296.0,2.2,19.0,334.0,355.25,276.21
2016,11,10,12,15,63.0,300.5,2.3,19.0,343.0,366.2,285.25
2016,11,10,12,30,70.0,305.0,2.4,19.0,352.0,377.0,293.79
2016,11,10,12,45,163.0,306.0,2.5,19.5,413.0,464.04,361.88
2016,11,10,13,0,256.0,307.0,2.6,20.0,474.0,548.94,426.4
2016,11,10,13,15,227.5,302.0,2.7,20.0,448.0,508.31,395.85
2016,11,10,13,30,199.0,297.0,2.8,20.0,422.0,476.48,372.13
2016,11,10,13,45,198.0,285.0,2.9,20.0,405.5,458.45,359.38
2016,11,10,14,0,197.0,273.0,3.0,20.0,389.0,439.83,346.0
2016,11,10,14,15,122.0,248.0,2.95,20.0,318.5,352.99,278.32
2016,11,10,14,30,47.0,223.0,2.9,20.0,248.0,263.4,207.45
2016,11,10,14,45,229.0,197.5,2.9,20.0,306.5,366.49,292.7
2016,11,10,15,0,411.0,172.0,2.9,20.0,365.0,448.23,358.16
2016,11,10,15,15,396.5,158.0,2.75,19.5,330.0,407.43,326.16
2016,11,10,15,30,382.0,144.0,2.6,19.0,295.0,366.77,294.13
2016,11,10,15,45,367.0,127.0,2.5,19.0,256.5,323.01,258.42
2016,11,10,16,0,352.0,110.0,2.4,19.0,218.0,279.84,222.3
2016,11,10,16,15,321.5,93.0,2.05,18.5,178.5,231.5,181.44
2016,11,10,16,30,291.0,76.0,1.7,18.0,139.0,185.78,141.96
2016,11,10,16,45,241.5,58.5,1.4,17.5,101.0,137.14,100.2
2016,11,10,17,0,192.0,41.0,1.1,17.0,63.0,93.77,62.75
2016,11,10,17,15,96.0,20.5,1.05,16.0,31.5,41.59,13.41
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.0,1.75,11.5,4.0,3.85,0.0
2016,11,11,7,30,0.0,8.0,2.0,12.0,8.0,7.71,0.57
2016,11,11,7,45,0.0,13.5,2.25,13.0,13.5,13.01,5.32
2016,11,11,8,0,0.0,19.0,2.5,14.0,19.0,18.32,9.97
2016,11,11,8,15,0.0,25.0,2.35,14.5,25.0,24.12,14.99
2016,11,11,8,30,0.0,31.0,2.2,15.0,31.0,29.92,19.94
2016,11,11,8,45,95.5,95.5,2.05,15.5,132.0,145.73,117.54
2016,11,11,9,0,191.0,160.0,1.9,16.0,233.0,270.31,219.24
2016,11,11,9,15,95.5,88.5,1.95,16.5,125.0,146.24,117.66
2016,11,11,9,30,0.0,17.0,2.0,17.0,17.0,16.41,8.17
2016,11,11,9,45,0.0,24.5,2.05,18.0,24.5,23.66,14.19
2016,11,11,10,0,0.0,32.0,2.1,19.0,32.0,30.91,20.09
2016,11,11,10,15,33.0,143.5,2.1,19.0,163.0,168.48,133.12
2016,11,11,10,30,66.0,255.0,2.1,19.0,294.0,314.14,247.64
2016,11,11,10,45,33.0,178.5,2.15,19.5,198.0,206.97,162.2
2016,11,11,11,0,0.0,102.0,2.2,20.0,102.0,98.92,74.93
2016,11,11,11,15,1.0,140.5,2.2,20.0,141.5,138.2,106.5
2016,11,11,11,30,2.0,179.0,2.2,20.0,181.0,178.05,137.94
2016,11,11,11,45,10.5,213.0,2.2,20.5,220.5,220.01,170.64
2016,11,11,12,0,19.0,247.0,2.2,21.0,260.0,262.5,203.26
2016,11,11,12,15,135.0,280.5,2.2,21.0,370.5,413.2,321.34
2016,11,11,12,30,251.0,314.0,2.2,21.0,481.0,547.08,422.19
2016,11,11,12,45,569.5,199.5,2.25,21.5,572.5,701.85,541.05
2016,11,11,13,0,888.0,85.0,2.3,22.0,664.0,827.48,629.33
2016,11,11,13,15,883.0,84.0,2.3,22.0,648.0,810.58,617.01
2016,11,11,13,30,878.0,83.0,2.3,22.0,632.0,790.48,603.85
2016,11,11,13,45,870.0,82.0,2.3,22.5,608.0,765.0,585.85
2016,11,11,14,0,862.0,81.0,2.3,23.0,584.0,736.7,565.96
2016,11,11,14,15,850.0,79.0,2.25,22.5,553.5,701.8,543.17
2016,11,11,14,30,838.0,77.0,2.2,22.0,523.0,664.7,518.6
2016,11,11,14,45,628.0,123.5,2.2,22.0,444.0,555.58,436.19
2016,11,11,15,0,418.0,170.0,2.2,22.0,365.0,449.72,354.15
2016,11,11,15,15,404.5,155.5,2.05,22.0,329.5,408.73,322.77
2016,11,11,15,30,391.0,141.0,1.9,22.0,294.0,367.78,290.42
2016,11,11,15,45,377.0,123.5,1.8,22.0,255.5,323.59,254.96
2016,11,11,16,0,363.0,106.0,1.7,22.0,217.0,279.88,218.95
2016,11,11,16,15,331.5,90.0,1.45,21.5,177.5,231.75,178.86
2016,11,11,16,30,300.0,74.0,1.2,21.0,138.0,186.32,140.15
2016,11,11,16,45,250.0,56.5,0.95,20.5,100.0,137.11,98.47
2016,11,11,17,0,200.0,39.0,0.7,20.0,62.0,93.21,60.99
2016,11,11,17,15,100.0,19.5,0.7,19.5,31.0,40.88,11.01
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,33.5,46.09,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,113.87,72.0
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,169.32,121.55
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,235.16,179.47
2016,11,12,8,15,605.5,55.0,3.6,13.5,208.0,292.45,231.21
2016,11,12,8,30,663.0,61.0,3.6,14.0,257.0,354.6,285.87
2016,11,12,8,45,700.0,65.5,3.65,15.0,304.0,408.63,332.16
2016,11,12,9,0,737.0,70.0,3.7,16.0,351.0,465.75,379.26
2016,11,12,9,15,763.5,73.5,3.65,16.5,394.0,517.33,421.0
2016,11,12,9,30,790.0,77.0,3.6,17.0,437.0,569.05,461.52
2016,11,12,9,45,806.0,80.5,3.55,17.5,475.0,613.82,495.48
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,657.26,527.51
2016,11,12,10,15,835.5,86.0,3.4,18.0,545.0,695.65,554.57
2016,11,12,10,30,849.0,88.0,3.3,18.0,577.0,732.0,579.68
2016,11,12,10,45,855.5,90.0,3.2,18.5,601.0,760.76,597.86
2016,11,12,11,0,862.0,92.0,3.1,19.0,625.0,782.23,610.65
2016,11,12,11,15,867.5,93.0,3.0,19.0,641.5,803.12,624.17
2016,11,12,11,30,873.0,94.0,2.9,19.0,658.0,820.9,635.47
2016,11,12,11,45,879.5,93.0,2.85,19.5,667.5,834.06,642.66
2016,11,12,12,0,886.0,92.0,2.8,20.0,677.0,843.9,647.63
2016,11,12,12,15,886.0,92.0,2.7,20.0,677.5,846.04,648.25
2016,11,12,12,30,886.0,92.0,2.6,20.0,678.0,844.7,646.64
2016,11,12,12,45,882.5,92.0,2.55,20.5,669.5,837.0,639.92
2016,11,12,13,0,879.0,92.0,2.5,21.0,661.0,825.92,631.08
2016,11,12,13,15,873.5,91.0,2.45,21.0,645.0,808.8,619.4
2016,11,12,13,30,868.0,90.0,2.4,21.0,629.0,788.53,605.68
2016,11,12,13,45,537.5,179.5,2.4,21.0,509.0,618.7,482.0
2016,11,12,14,0,207.0,269.0,2.4,21.0,389.0,442.39,344.98
2016,11,12,14,15,103.5,156.0,2.4,21.0,216.0,238.6,188.52
2016,11,12,14,30,0.0,43.0,2.4,21.0,43.0,41.55,28.52
2016,11,12,14,45,49.0,122.5,2.4,21.0,145.5,155.16,122.3
2016,11,12,15,0,98.0,202.0,2.4,21.0,248.0,270.1,214.09
2016,11,12,15,15,92.0,183.5,2.3,20.5,223.5,243.34,193.08
2016,11,12,15,30,86.0,165.0,2.2,20.0,199.0,216.96,172.48
2016,11,12,15,45,79.5,144.0,2.1,20.0,172.5,187.94,149.09
2016,11,12,16,0,73.0,123.0,2.0,20.0,146.0,159.44,125.74
2016,11,12,16,15,264.5,93.5,1.75,19.5,153.0,205.23,160.32
2016,11,12,16,30,456.0,64.0,1.5,19.0,160.0,227.6,171.44
2016,11,12,16,45,372.5,51.5,1.3,18.5,115.5,165.8,118.73
2016,11,12,17,0,289.0,39.0,1.1,18.0,71.0,112.71,73.46
2016,11,12,17,15,144.5,19.5,1.1,17.5,35.5,47.97,11.32
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,132.5,17.5,1.2,11.5,30.5,40.64,0.0
2016,11,13,7,30,265.0,35.0,1.4,12.0,61.0,99.3,62.96
2016,11,13,7,45,365.5,46.5,1.65,12.5,105.5,153.06,110.18
2016,11,13,8,0,466.0,58.0,1.9,13.0,150.0,217.64,165.92
2016,11,13,8,15,528.0,66.0,1.8,13.5,198.0,274.5,216.06
2016,11,13,8,30,590.0,74.0,1.7,14.0,246.0,336.77,269.47
2016,11,13,8,45,579.5,87.0,1.6,14.5,280.0,375.44,302.82
2016,11,13,9,0,569.0,100.0,1.5,15.0,314.0,411.76,332.71
2016,11,13,9,15,653.5,96.5,1.4,15.5,370.5,480.97,387.17
2016,11,13,9,30,738.0,93.0,1.3,16.0,427.0,555.23,443.4
2016,11,13,9,45,759.0,96.5,1.25,17.0,465.5,601.26,475.75
2016,11,13,10,0,780.0,100.0,1.2,18.0,504.0,644.53,505.19
2016,11,13,10,15,651.0,146.5,1.1,18.5,498.0,632.09,491.54
2016,11,13,10,30,522.0,193.0,1.0,19.0,492.0,603.86,466.85
2016,11,13,10,45,435.0,228.5,0.95,20.0,485.0,589.82,452.55
2016,11,13,11,0,348.0,264.0,0.9,21.0,478.0,562.75,428.89
2016,11,13,11,15,595.0,187.5,0.9,21.0,565.0,694.18,526.95
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,817.34,610.5
2016,11,13,11,45,702.0,164.0,0.95,21.5,619.5,772.36,577.93
2016,11,13,12,0,562.0,217.0,1.0,22.0,587.0,714.85,536.12
2016,11,13,12,15,702.5,166.0,1.05,22.0,628.5,781.35,585.14
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,837.61,622.7
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,831.08,618.55
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,821.24,613.08
2016,11,13,13,15,834.5,111.5,1.2,22.0,638.5,803.19,601.57
2016,11,13,13,30,828.0,110.0,1.2,22.0,622.0,782.12,588.17
2016,11,13,13,45,820.0,107.5,1.3,22.5,598.5,755.92,571.33
2016,11,13,14,0,812.0,105.0,1.4,23.0,575.0,727.07,552.53
2016,11,13,14,15,798.0,103.0,1.4,23.0,544.0,692.0,529.36
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,654.98,503.91
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.0,607.26,469.31
2016,11,13,15,0,703.0,108.0,1.4,23.0,431.0,557.96,432.95
2016,11,13,15,15,673.5,103.0,1.35,22.5,388.5,506.56,394.95
2016,11,13,15,30,644.0,98.0,1.3,22.0,346.0,455.71,356.21
2016,11,13,15,45,594.5,93.0,1.3,22.0,299.0,396.17,309.22
2016,11,13,16,0,545.0,88.0,1.3,22.0,252.0,339.72,263.37
2016,11,13,16,15,484.5,78.5,1.2,21.0,204.5,278.04,213.09
2016,11,13,16,30,424.0,69.0,1.1,20.0,157.0,221.03,165.34
2016,11,13,16,45,330.0,55.5,1.0,19.5,112.5,157.64,112.64
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,104.4,68.23
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,45.15,8.41
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,30.0,39.77,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,60.0,97.72,60.97
2016,11,14,7,45,360.5,47.0,2.7,14.0,104.5,151.44,108.25
2016,11,14,8,0,462.0,59.0,3.0,15.0,149.0,216.33,163.85
2016,11,14,8,15,524.5,67.5,3.05,15.5,197.0,273.58,214.42
2016,11,14,8,30,587.0,76.0,3.1,16.0,245.0,336.26,268.58
2016,11,14,8,45,634.0,81.0,3.2,17.0,292.5,392.96,316.31
2016,11,14,9,0,681.0,86.0,3.3,18.0,340.0,452.59,364.86
2016,11,14,9,15,710.0,90.5,3.3,18.5,383.5,504.16,406.18
2016,11,14,9,30,739.0,95.0,3.3,19.0,427.0,556.23,446.66
2016,11,14,9,45,763.5,97.0,3.3,19.5,466.0,602.78,481.88
2016,11,14,10,0,788.0,99.0,3.3,20.0,505.0,646.82,514.4
2016,11,14,10,15,802.0,101.5,3.25,20.5,537.0,685.02,541.29
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,721.33,565.28
2016,11,14,10,45,828.5,104.5,3.2,22.0,594.0,752.16,584.14
2016,11,14,11,0,841.0,105.0,3.2,23.0,619.0,780.53,601.04
2016,11,14,11,15,847.0,106.0,3.15,23.0,636.0,801.64,614.78
2016,11,14,11,30,853.0,107.0,3.1,23.0,653.0,819.7,626.46
2016,11,14,11,45,873.0,100.0,3.05,23.5,665.0,837.11,636.52
2016,11,14,12,0,893.0,93.0,3.0,24.0,677.0,846.46,641.05
2016,11,14,12,15,893.0,93.0,2.9,24.0,677.0,848.68,641.77
2016,11,14,12,30,893.0,93.0,2.8,24.0,677.0,847.41,640.28
2016,11,14,12,45,891.0,92.0,2.75,24.5,669.0,839.9,633.76
2016,11,14,13,0,889.0,91.0,2.7,25.0,661.0,828.95,625.11
2016,11,14,13,15,883.5,90.0,2.65,25.0,645.0,811.84,613.6
2016,11,14,13,30,878.0,89.0,2.6,25.0,629.0,791.55,600.03
2016,11,14,13,45,870.5,87.5,2.55,25.0,605.5,766.12,582.97
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,737.86,563.98
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,707.05,542.87
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,669.95,517.21
2016,11,14,14,45,822.0,79.0,2.25,25.0,482.5,626.52,485.64
2016,11,14,15,0,805.0,76.0,2.2,25.0,445.0,581.74,452.23
2016,11,14,15,15,780.5,73.0,2.0,24.5,402.0,531.62,414.24
2016,11,14,15,30,756.0,70.0,1.8,24.0,359.0,481.34,375.09
2016,11,14,15,45,723.5,65.0,1.65,24.0,312.5,425.23,329.89
2016,11,14,16,0,691.0,60.0,1.5,24.0,266.0,370.42,284.42
2016,11,14,16,15,636.5,54.5,1.35,23.0,217.5,309.67,234.24
2016,11,14,16,30,582.0,49.0,1.2,22.0,169.0,252.12,185.21
2016,11,14,16,45,495.0,40.0,1.05,21.5,122.0,186.71,129.84
2016,11,14,17,0,408.0,31.0,0.9,21.0,75.0,130.32,81.33
2016,11,14,17,15,204.0,15.5,0.95,20.5,37.5,53.55,7.04
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,44.7,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,123.21,72.71
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,180.91,126.2
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,248.62,185.88
2016,11,15,8,15,697.5,43.5,3.3,15.5,212.0,307.93,239.58
2016,11,15,8,30,753.0,48.0,3.1,16.0,262.0,371.68,295.5
2016,11,15,8,45,788.5,51.0,2.95,17.0,310.5,428.42,343.61
2016,11,15,9,0,824.0,54.0,2.8,18.0,359.0,484.29,389.05
2016,11,15,9,15,848.0,56.5,2.6,18.5,403.5,536.52,430.36
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,588.5,469.74
2016,11,15,9,45,889.5,60.5,2.25,20.0,487.0,634.61,502.46
2016,11,15,10,0,907.0,62.0,2.1,21.0,526.0,679.29,531.94
2016,11,15,10,15,918.5,63.5,2.0,22.0,558.5,718.03,555.49
2016,11,15,10,30,930.0,65.0,1.9,23.0,591.0,754.39,576.77
2016,11,15,10,45,938.0,66.0,1.85,24.0,616.0,784.92,593.94
2016,11,15,11,0,946.0,67.0,1.8,25.0,641.0,812.47,608.82
2016,11,15,11,15,950.5,67.5,1.75,25.0,658.5,833.5,621.56
2016,11,15,11,30,955.0,68.0,1.7,25.0,676.0,851.11,632.06
2016,11,15,11,45,953.5,70.5,1.65,25.5,684.5,862.56,637.3
2016,11,15,12,0,952.0,73.0,1.6,26.0,693.0,870.3,640.22
2016,11,15,12,15,952.0,73.0,1.55,26.0,693.5,872.71,641.04
2016,11,15,12,30,952.0,73.0,1.5,26.0,694.0,871.41,639.62
2016,11,15,12,45,949.0,73.0,1.5,26.5,686.0,863.95,633.7
2016,11,15,13,0,946.0,73.0,1.5,27.0,678.0,852.85,625.61
2016,11,15,13,15,941.0,72.5,1.45,27.0,661.5,836.02,614.58
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,815.8,601.46
2016,11,15,13,45,927.5,71.0,1.35,27.0,620.5,789.06,584.09
2016,11,15,14,0,919.0,70.0,1.3,27.0,596.0,759.35,564.79
2016,11,15,14,15,907.5,68.5,1.25,27.0,564.5,724.15,541.74
2016,11,15,14,30,896.0,67.0,1.2,27.0,533.0,686.55,516.93
2016,11,15,14,45,879.0,65.5,1.15,27.0,494.5,643.24,487.21
2016,11,15,15,0,862.0,64.0,1.1,27.0,456.0,598.43,454.73
2016,11,15,15,15,838.5,61.5,1.0,26.5,412.5,547.58,417.54
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,498.85,380.66
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.0,440.97,335.47
2016,11,15,16,0,746.0,52.0,0.8,26.0,273.0,384.44,289.84
2016,11,15,16,15,693.0,47.5,0.75,25.5,223.0,321.56,238.58
2016,11,15,16,30,640.0,43.0,0.7,25.0,173.0,262.72,188.93
2016,11,15,16,45,549.5,35.5,0.65,24.5,125.0,194.99,132.56
2016,11,15,17,0,459.0,28.0,0.6,24.0,77.0,136.4,82.69
2016,11,15,17,15,229.5,14.0,0.7,23.5,38.5,55.33,4.08
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,42.53,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,116.97,67.56
2016,11,16,7,45,516.0,34.0,2.55,15.0,110.5,174.38,120.84
2016,11,16,8,0,615.0,42.0,2.8,16.0,158.0,242.02,179.81
2016,11,16,8,15,673.0,47.0,2.75,16.5,208.0,301.32,232.99
2016,11,16,8,30,731.0,52.0,2.7,17.0,258.0,365.3,288.73
2016,11,16,8,45,767.0,56.0,2.7,18.0,306.0,422.27,336.87
2016,11,16,9,0,803.0,60.0,2.7,19.0,354.0,480.88,384.39
2016,11,16,9,15,828.5,63.0,2.55,19.5,398.5,533.79,426.11
2016,11,16,9,30,854.0,66.0,2.4,20.0,443.0,583.68,464.01
2016,11,16,9,45,870.0,68.5,2.25,21.0,482.0,629.23,496.22
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,673.3,525.76
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,712.03,552.31
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,748.51,576.89
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.0,778.94,596.9
2016,11,16,11,0,925.0,78.0,3.7,26.0,636.0,806.41,614.66
2016,11,16,11,15,930.5,78.5,3.8,26.0,653.5,827.86,629.23
2016,11,16,11,30,936.0,79.0,3.9,26.0,671.0,846.01,641.62
2016,11,16,11,45,940.5,78.5,4.05,26.5,680.5,858.77,649.36
2016,11,16,12,0,945.0,78.0,4.2,27.0,690.0,867.97,654.78
2016,11,16,12,15,945.0,78.0,4.25,27.0,690.5,870.41,656.52
2016,11,16,12,30,945.0,78.0,4.3,27.0,691.0,869.17,655.93
2016,11,16,12,45,942.0,78.0,4.35,27.0,683.0,861.81,651.26
2016,11,16,13,0,939.0,78.0,4.4,27.0,675.0,850.84,644.28
2016,11,16,13,15,934.0,77.5,4.4,27.0,658.5,834.18,633.25
2016,11,16,13,30,929.0,77.0,4.4,27.0,642.0,814.16,619.99
2016,11,16,13,45,920.5,76.0,4.45,27.0,618.0,787.65,602.4
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,758.2,582.67
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,722.95,559.38
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,685.35,534.16
2016,11,16,14,45,870.0,70.0,4.25,26.0,492.5,641.22,501.94
2016,11,16,15,0,852.0,68.0,4.2,26.0,454.0,595.68,467.23
2016,11,16,15,15,828.0,65.5,3.9,25.5,410.5,547.82,430.2
2016,11,16,15,30,804.0,63.0,3.6,25.0,367.0,496.61,389.65
2016,11,16,15,45,768.5,59.0,3.3,24.5,319.0,438.28,342.48
2016,11,16,16,0,733.0,55.0,3.0,24.0,271.0,381.42,295.03
2016,11,16,16,15,678.5,50.0,2.75,23.0,221.0,318.16,241.92
2016,11,16,16,30,624.0,45.0,2.5,22.0,171.0,259.09,190.75
2016,11,16,16,45,532.0,37.0,2.3,21.0,123.0,191.37,133.06
2016,11,16,17,0,440.0,29.0,2.1,20.0,75.0,132.94,82.17
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.5,54.55,1.17
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,123.0,14.5,2.45,13.5,25.0,31.56,0.0
2016,11,17,7,30,246.0,29.0,2.8,14.0,50.0,87.28,50.34
2016,11,17,7,45,316.5,44.0,3.2,15.0,90.0,134.45,94.58
2016,11,17,8,0,387.0,59.0,3.6,16.0,130.0,189.46,142.4
2016,11,17,8,15,432.0,71.0,3.95,16.5,172.5,239.1,186.69
2016,11,17,8,30,477.0,83.0,4.3,17.0,215.0,292.74,233.67
2016,11,17,8,45,511.0,91.5,4.65,18.0,256.5,343.22,276.81
2016,11,17,9,0,545.0,100.0,5.0,19.0,298.0,394.08,319.15
2016,11,17,9,15,548.0,116.0,5.15,19.5,336.0,435.0,352.7
2016,11,17,9,30,551.0,132.0,5.3,20.0,374.0,477.3,386.32
2016,11,17,9,45,714.0,102.5,5.5,20.5,445.0,572.16,462.37
2016,11,17,10,0,877.0,73.0,5.7,21.0,516.0,667.37,537.47
2016,11,17,10,15,889.5,74.5,5.75,21.5,548.0,705.78,564.15
2016,11,17,10,30,902.0,76.0,5.8,22.0,580.0,741.98,589.09
2016,11,17,10,45,615.5,169.0,5.9,22.5,520.0,659.31,522.88
2016,11,17,11,0,329.0,262.0,6.0,23.0,460.0,542.99,427.55
2016,11,17,11,15,629.0,171.0,6.05,23.0,562.0,697.64,551.56
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,839.25,656.4
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,849.11,661.4
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,855.36,664.52
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,856.56,665.03
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,854.18,663.12
2016,11,17,12,45,918.0,83.0,6.1,24.5,669.5,845.87,656.04
2016,11,17,13,0,915.0,82.0,6.1,25.0,661.0,834.05,646.62
2016,11,17,13,15,908.0,81.5,6.0,25.0,644.0,816.2,633.85
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,795.13,618.88
2016,11,17,13,45,891.5,79.5,5.85,25.0,602.0,767.97,599.76
2016,11,17,14,0,882.0,78.0,5.8,25.0,577.0,738.01,578.61
2016,11,17,14,15,867.5,76.5,5.65,25.0,545.0,701.92,552.54
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,663.74,524.84
2016,11,17,14,45,831.5,73.0,5.4,25.0,474.5,621.99,492.99
2016,11,17,15,0,810.0,71.0,5.3,25.0,436.0,575.61,456.76
2016,11,17,15,15,783.0,68.0,5.05,24.5,393.0,524.25,416.47
2016,11,17,15,30,756.0,65.0,4.8,24.0,350.0,472.95,375.21
2016,11,17,15,45,713.0,62.0,4.6,24.0,302.5,414.46,326.67
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,358.2,278.81
2016,11,17,16,15,611.0,53.5,4.05,23.5,206.5,297.24,226.8
2016,11,17,16,30,552.0,48.0,3.7,23.0,158.0,239.91,176.86
2016,11,17,16,45,447.0,40.0,3.4,22.5,112.5,172.74,120.17
2016,11,17,17,0,342.0,32.0,3.1,22.0,67.0,116.45,72.12
2016,11,17,17,15,171.0,16.0,3.2,21.5,33.5,48.13,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,19.0,21.0,23.57,0.0
2016,11,18,7,30,99.0,34.0,2.5,19.0,42.0,60.67,34.14
2016,11,18,7,45,220.0,49.0,2.9,19.0,84.0,115.52,80.7
2016,11,18,8,0,341.0,64.0,3.3,19.0,126.0,180.3,134.14
2016,11,18,8,15,410.5,74.5,3.7,19.0,171.5,234.41,181.14
2016,11,18,8,30,480.0,85.0,4.1,19.0,217.0,295.1,233.41
2016,11,18,8,45,240.0,96.5,4.55,19.0,162.5,216.37,173.59
2016,11,18,9,0,0.0,108.0,5.0,19.0,108.0,106.64,83.25
2016,11,18,9,15,0.0,123.0,5.25,18.5,123.0,121.64,95.7
2016,11,18,9,30,0.0,138.0,5.5,18.0,138.0,136.68,108.03
2016,11,18,9,45,47.5,180.0,5.75,18.0,204.0,215.71,173.31
2016,11,18,10,0,95.0,222.0,6.0,18.0,270.0,294.54,237.52
2016,11,18,10,15,47.5,145.5,6.0,18.0,169.5,180.47,144.29
2016,11,18,10,30,0.0,69.0,6.0,18.0,69.0,66.72,49.69
2016,11,18,10,45,0.0,47.5,6.0,18.0,47.5,45.91,32.46
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,25.12,15.2
2016,11,18,11,15,23.5,147.0,5.95,18.0,162.0,167.11,132.28
2016,11,18,11,30,47.0,268.0,5.9,18.0,298.0,316.89,252.11
2016,11,18,11,45,53.5,276.5,5.85,18.5,311.0,331.86,263.14
