Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,0,60.0,285.0,5.8,19.0,324.0,346.83,274.39
2016,11,18,12,15,111.5,296.5,5.85,19.0,368.5,401.99,319.05
2016,11,18,12,30,163.0,308.0,5.9,19.0,413.0,465.74,369.74
2016,11,18,12,45,524.5,201.5,5.95,19.5,533.0,658.92,527.17
2016,11,18,13,0,886.0,95.0,6.0,20.0,653.0,823.5,652.27
2016,11,18,13,15,506.0,189.0,6.05,19.5,506.5,618.74,495.9
2016,11,18,13,30,126.0,283.0,6.1,19.0,360.0,402.59,320.25
2016,11,18,13,45,100.0,267.0,6.2,19.0,326.5,354.86,283.1
2016,11,18,14,0,74.0,251.0,6.3,19.0,293.0,316.25,252.37
2016,11,18,14,15,94.5,240.5,6.3,19.0,291.0,317.71,254.55
2016,11,18,14,30,115.0,230.0,6.3,19.0,289.0,324.7,260.93
2016,11,18,14,45,58.0,189.0,6.35,19.0,219.0,232.7,186.41
2016,11,18,15,0,1.0,148.0,6.4,19.0,149.0,147.52,116.38
2016,11,18,15,15,368.5,113.0,6.3,18.5,251.0,338.62,277.8
2016,11,18,15,30,736.0,78.0,6.2,18.0,353.0,477.59,390.06
2016,11,18,15,45,710.5,70.5,6.15,17.5,307.5,423.31,343.78
2016,11,18,16,0,685.0,63.0,6.1,17.0,262.0,369.75,297.11
2016,11,18,16,15,627.0,57.0,5.85,16.0,213.0,306.7,241.94
2016,11,18,16,30,569.0,51.0,5.6,15.0,164.0,248.34,189.53
2016,11,18,16,45,489.5,40.5,5.45,14.5,118.0,184.54,132.58
2016,11,18,17,0,410.0,30.0,5.3,14.0,72.0,128.94,81.68
2016,11,18,17,15,205.0,15.0,5.2,13.5,36.0,52.36,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,12.0,3.5,3.5,31.0,44.58,0.0
2016,11,19,7,30,479.0,24.0,3.6,4.0,62.0,123.23,67.23
2016,11,19,7,45,584.5,31.0,3.75,4.5,111.5,184.74,130.83
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,256.1,196.34
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,318.15,255.25
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,383.02,315.49
2016,11,19,8,45,841.5,50.5,4.5,7.0,316.5,442.1,368.91
2016,11,19,9,0,877.0,54.0,4.7,8.0,367.0,502.66,421.68
2016,11,19,9,15,901.0,56.5,4.7,8.5,413.0,556.87,467.88
2016,11,19,9,30,925.0,59.0,4.7,9.0,459.0,610.71,512.26
2016,11,19,9,45,941.5,61.0,4.7,10.0,499.0,658.57,549.52
2016,11,19,10,0,958.0,63.0,4.7,11.0,539.0,704.79,583.89
2016,11,19,10,15,969.0,64.0,4.6,11.5,573.0,744.13,611.12
2016,11,19,10,30,980.0,65.0,4.5,12.0,607.0,780.91,635.98
2016,11,19,10,45,987.5,66.0,4.45,12.5,633.0,812.31,656.75
2016,11,19,11,0,995.0,67.0,4.4,13.0,659.0,840.55,674.99
2016,11,19,11,15,1000.0,68.0,4.3,13.0,676.5,863.49,690.18
2016,11,19,11,30,1005.0,69.0,4.2,13.0,694.0,882.86,702.76
2016,11,19,11,45,1005.5,70.0,4.15,13.5,703.5,894.91,709.37
2016,11,19,12,0,1006.0,71.0,4.1,14.0,713.0,903.11,713.33
2016,11,19,12,15,1005.5,71.0,4.05,14.0,713.5,905.47,714.58
2016,11,19,12,30,1005.0,71.0,4.0,14.0,714.0,903.93,713.23
2016,11,19,12,45,1002.5,71.0,3.95,14.5,705.5,896.87,706.8
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,886.0,697.85
2016,11,19,13,15,995.0,70.0,3.8,15.0,680.0,868.24,685.16
2016,11,19,13,30,990.0,69.0,3.7,15.0,663.0,846.89,670.05
2016,11,19,13,45,981.5,68.0,3.65,15.0,638.0,819.44,650.85
2016,11,19,14,0,973.0,67.0,3.6,15.0,613.0,788.84,629.37
2016,11,19,14,15,961.5,66.0,3.5,15.0,581.0,753.16,603.87
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,714.89,576.35
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,669.07,542.09
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,621.89,504.99
2016,11,19,15,15,883.0,62.5,3.15,14.5,424.0,569.44,463.51
2016,11,19,15,30,859.0,60.0,3.0,14.0,379.0,519.03,422.28
2016,11,19,15,45,824.5,56.5,2.9,14.0,329.5,459.63,372.05
2016,11,19,16,0,790.0,53.0,2.8,14.0,280.0,401.45,321.28
2016,11,19,16,15,734.5,48.0,2.4,13.0,228.5,335.37,263.5
2016,11,19,16,30,679.0,43.0,2.0,12.0,177.0,273.46,207.69
2016,11,19,16,45,583.5,35.5,1.6,11.0,127.0,202.81,145.17
2016,11,19,17,0,488.0,28.0,1.2,10.0,77.0,141.67,89.28
2016,11,19,17,15,244.0,14.0,1.2,9.0,38.5,56.93,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.5,11.5,1.1,3.0,29.0,41.32,0.0
2016,11,20,7,30,445.0,23.0,1.2,4.0,58.0,114.38,59.48
2016,11,20,7,45,553.5,30.5,1.35,5.0,106.5,175.31,122.76
2016,11,20,8,0,662.0,38.0,1.5,6.0,155.0,246.13,186.32
2016,11,20,8,15,721.5,43.0,1.6,6.5,206.0,307.63,243.36
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,373.93,303.13
2016,11,20,8,45,814.5,52.5,1.8,8.0,306.5,432.26,354.3
2016,11,20,9,0,848.0,57.0,1.9,9.0,356.0,489.56,402.71
2016,11,20,9,15,873.0,59.5,2.1,9.5,401.5,542.96,447.44
2016,11,20,9,30,898.0,62.0,2.3,10.0,447.0,596.15,490.67
2016,11,20,9,45,914.5,64.0,2.55,11.0,487.0,642.93,527.07
2016,11,20,10,0,931.0,66.0,2.8,12.0,527.0,688.16,561.26
2016,11,20,10,15,943.0,67.5,2.75,12.5,560.0,727.87,588.26
2016,11,20,10,30,955.0,69.0,2.7,13.0,593.0,765.19,613.07
2016,11,20,10,45,962.0,70.5,2.7,13.5,618.5,796.16,633.24
2016,11,20,11,0,969.0,72.0,2.7,14.0,644.0,824.04,651.06
2016,11,20,11,15,973.5,72.5,2.7,14.5,661.5,845.58,664.27
2016,11,20,11,30,978.0,73.0,2.7,15.0,679.0,863.63,675.07
2016,11,20,11,45,981.5,72.5,2.7,15.5,688.0,876.14,682.03
2016,11,20,12,0,985.0,72.0,2.7,16.0,697.0,884.96,686.55
2016,11,20,12,15,984.5,72.0,2.7,16.0,697.5,887.32,688.0
2016,11,20,12,30,984.0,72.0,2.7,16.0,698.0,885.87,687.01
2016,11,20,12,45,980.5,72.0,2.75,16.5,690.0,878.19,680.95
2016,11,20,13,0,977.0,72.0,2.8,17.0,682.0,866.79,672.48
2016,11,20,13,15,972.0,71.5,2.8,17.0,665.5,849.99,661.26
2016,11,20,13,30,967.0,71.0,2.8,17.0,649.0,829.69,647.68
2016,11,20,13,45,958.0,70.5,2.85,17.0,624.5,803.0,629.93
2016,11,20,14,0,949.0,70.0,2.9,17.0,600.0,773.27,609.95
2016,11,20,14,15,937.0,68.5,2.9,17.0,568.0,737.43,585.13
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,699.12,558.31
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,654.45,525.32
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,608.29,489.6
2016,11,20,15,15,864.0,61.5,2.75,16.5,413.5,556.73,449.15
2016,11,20,15,30,840.0,59.0,2.6,16.0,369.0,507.25,409.02
2016,11,20,15,45,804.5,55.5,2.5,16.0,320.5,448.38,359.7
2016,11,20,16,0,769.0,52.0,2.4,16.0,272.0,390.85,309.99
2016,11,20,16,15,713.5,47.5,2.15,15.0,221.5,326.5,254.37
2016,11,20,16,30,658.0,43.0,1.9,14.0,171.0,266.33,200.67
2016,11,20,16,45,562.5,35.5,1.65,13.0,122.5,196.9,139.85
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,136.99,85.42
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,55.11,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,25.5,36.7,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,51.0,102.4,50.22
2016,11,21,7,45,484.5,32.5,2.9,8.0,97.0,159.27,110.47
2016,11,21,8,0,594.0,41.0,3.2,9.0,143.0,227.54,171.26
2016,11,21,8,15,656.0,46.5,3.1,9.5,192.5,286.87,225.99
2016,11,21,8,30,718.0,52.0,3.0,10.0,242.0,351.31,283.91
2016,11,21,8,45,755.5,56.0,2.9,11.0,289.5,407.78,333.34
2016,11,21,9,0,793.0,60.0,2.8,12.0,337.0,466.05,382.22
2016,11,21,9,15,818.5,63.0,3.25,13.0,381.0,518.12,425.64
2016,11,21,9,30,844.0,66.0,3.7,14.0,425.0,570.16,467.7
2016,11,21,9,45,860.0,68.5,4.15,15.5,463.0,612.18,499.98
2016,11,21,10,0,876.0,71.0,4.6,17.0,501.0,655.69,532.88
2016,11,21,10,15,888.5,72.5,4.7,17.5,533.0,693.96,560.55
2016,11,21,10,30,901.0,74.0,4.8,18.0,565.0,730.06,585.83
2016,11,21,10,45,908.0,75.5,4.9,18.5,590.0,759.67,606.09
2016,11,21,11,0,915.0,77.0,5.0,19.0,615.0,786.39,624.17
2016,11,21,11,15,919.5,78.0,5.0,19.5,631.5,807.55,637.62
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,825.43,648.71
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,837.42,655.6
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,845.93,660.11
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.5,847.79,661.28
2016,11,21,12,30,929.0,78.0,5.0,21.0,667.0,846.06,660.07
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.5,838.09,653.24
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,826.64,644.11
2016,11,21,13,15,912.5,78.0,5.0,22.0,633.5,808.91,631.87
2016,11,21,13,30,906.0,77.0,5.0,22.0,617.0,787.95,617.39
2016,11,21,13,45,894.5,76.5,5.0,22.0,592.5,760.72,598.38
2016,11,21,14,0,883.0,76.0,5.0,22.0,568.0,730.77,577.37
2016,11,21,14,15,869.5,74.5,4.95,22.0,536.5,695.79,552.33
2016,11,21,14,30,856.0,73.0,4.9,22.0,505.0,658.65,525.55
2016,11,21,14,45,831.5,72.5,4.85,22.0,466.5,617.07,493.45
2016,11,21,15,0,807.0,72.0,4.8,22.0,428.0,571.04,457.25
2016,11,21,15,15,780.0,69.0,4.6,21.5,385.5,520.27,417.1
2016,11,21,15,30,753.0,66.0,4.4,21.0,343.0,469.52,375.93
2016,11,21,15,45,712.0,62.5,4.2,21.0,296.5,412.02,327.7
2016,11,21,16,0,671.0,59.0,4.0,21.0,250.0,356.54,280.02
2016,11,21,16,15,612.0,53.0,3.6,20.0,202.5,295.54,227.84
2016,11,21,16,30,553.0,47.0,3.2,19.0,155.0,238.02,177.42
2016,11,21,16,45,452.5,38.5,2.8,18.5,109.5,171.94,120.65
2016,11,21,17,0,352.0,30.0,2.4,18.0,64.0,116.25,71.53
2016,11,21,17,15,176.0,15.0,2.45,17.5,32.0,47.36,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,1.5,4.05,17.0,1.5,1.47,0.0
2016,11,22,7,30,0.0,3.0,4.0,17.0,3.0,2.89,0.0
2016,11,22,7,45,0.0,7.0,4.0,17.0,7.0,6.74,0.0
2016,11,22,8,0,0.0,11.0,4.0,17.0,11.0,10.6,3.2
2016,11,22,8,15,0.0,15.0,4.05,17.5,15.0,14.46,6.54
2016,11,22,8,30,0.0,19.0,4.1,18.0,19.0,18.32,9.83
2016,11,22,8,45,0.0,23.0,4.15,18.5,23.0,22.19,13.08
2016,11,22,9,0,0.0,27.0,4.2,19.0,27.0,26.06,16.28
2016,11,22,9,15,0.0,31.0,4.5,19.0,31.0,29.93,19.48
2016,11,22,9,30,0.0,35.0,4.8,19.0,35.0,33.8,22.66
2016,11,22,9,45,0.0,38.5,5.1,19.5,38.5,37.18,25.35
2016,11,22,10,0,0.0,42.0,5.4,20.0,42.0,40.57,28.03
2016,11,22,10,15,0.0,91.5,5.5,20.5,91.5,88.65,67.33
2016,11,22,10,30,0.0,141.0,5.6,21.0,141.0,138.54,107.43
2016,11,22,10,45,0.0,115.5,5.7,21.5,115.5,112.55,86.08
2016,11,22,11,0,0.0,90.0,5.8,22.0,90.0,87.09,65.27
2016,11,22,11,15,0.0,60.5,5.7,22.0,60.5,58.5,42.06
2016,11,22,11,30,0.0,31.0,5.6,22.0,31.0,29.96,18.82
2016,11,22,11,45,0.0,83.5,5.6,22.0,83.5,80.8,60.04
2016,11,22,12,0,0.0,136.0,5.6,22.0,136.0,132.97,101.86
2016,11,22,12,15,0.5,152.5,5.45,22.0,152.5,150.08,115.44
2016,11,22,12,30,1.0,169.0,5.3,22.0,169.0,167.32,129.12
2016,11,22,12,45,0.5,142.0,5.2,22.0,142.0,139.45,106.96
2016,11,22,13,0,0.0,115.0,5.1,22.0,115.0,111.9,85.0
2016,11,22,13,15,0.0,103.5,4.95,22.0,103.5,100.44,75.88
2016,11,22,13,30,0.0,92.0,4.8,22.0,92.0,89.04,66.78
2016,11,22,13,45,0.0,89.0,4.65,22.5,89.0,86.11,64.38
2016,11,22,14,0,0.0,86.0,4.5,23.0,86.0,83.2,62.01
2016,11,22,14,15,0.0,81.0,4.35,23.0,81.0,78.35,58.21
2016,11,22,14,30,0.0,76.0,4.2,23.0,76.0,73.5,54.4
2016,11,22,14,45,0.0,41.0,4.05,23.0,41.0,39.6,26.89
2016,11,22,15,0,0.0,6.0,3.9,23.0,6.0,5.79,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.5,5.5,5.3,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.82,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.86,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.89,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.41,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.93,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.96,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,169.0,11.0,3.25,9.0,23.0,32.58,0.0
2016,11,23,7,30,338.0,22.0,3.4,9.0,46.0,91.09,37.17
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.5,149.56,101.84
2016,11,23,8,0,581.0,40.0,3.7,10.0,137.0,219.87,163.99
2016,11,23,8,15,647.0,45.5,3.85,10.5,186.5,279.55,218.97
2016,11,23,8,30,713.0,51.0,4.0,11.0,236.0,344.76,277.83
2016,11,23,8,45,755.5,55.0,4.2,12.0,284.5,402.97,329.44
2016,11,23,9,0,798.0,59.0,4.4,13.0,333.0,463.46,381.24
2016,11,23,9,15,825.5,62.0,4.4,13.5,378.0,516.67,425.94
2016,11,23,9,30,853.0,65.0,4.4,14.0,423.0,570.0,469.29
2016,11,23,9,45,872.5,67.0,4.45,15.0,462.5,613.88,503.31
2016,11,23,10,0,892.0,69.0,4.5,16.0,502.0,659.46,537.5
2016,11,23,10,15,905.5,70.5,4.4,16.5,535.0,698.9,565.35
2016,11,23,10,30,919.0,72.0,4.3,17.0,568.0,736.18,590.43
2016,11,23,10,45,928.0,73.5,4.2,17.5,593.5,767.74,611.08
2016,11,23,11,0,937.0,75.0,4.1,18.0,619.0,796.45,629.51
2016,11,23,11,15,942.5,75.5,4.0,18.0,637.0,818.27,644.01
2016,11,23,11,30,948.0,76.0,3.9,18.0,655.0,836.79,656.17
2016,11,23,11,45,953.0,75.5,3.85,18.5,664.5,850.32,663.81
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,860.32,669.04
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,863.21,670.37
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,862.41,669.27
2016,11,23,12,45,956.0,74.5,3.55,19.5,668.5,855.74,663.21
2016,11,23,13,0,954.0,74.0,3.5,20.0,661.0,845.43,654.79
2016,11,23,13,15,948.5,73.5,3.4,20.0,645.0,828.81,643.05
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,808.8,629.05
2016,11,23,13,45,935.0,71.5,3.2,20.0,605.0,782.52,610.65
2016,11,23,14,0,927.0,70.0,3.1,20.0,581.0,753.22,590.15
2016,11,23,14,15,915.0,68.5,3.0,20.0,550.0,718.32,565.55
2016,11,23,14,30,903.0,67.0,2.9,20.0,519.0,681.02,539.1
2016,11,23,14,45,885.0,65.5,2.8,20.0,481.0,637.77,506.65
2016,11,23,15,0,867.0,64.0,2.7,20.0,443.0,593.04,471.95
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.0,542.39,432.4
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,493.93,393.33
2016,11,23,15,45,782.0,55.5,2.1,19.0,309.5,436.16,345.22
2016,11,23,16,0,746.0,52.0,1.9,19.0,262.0,379.81,296.93
2016,11,23,16,15,690.0,47.0,1.65,18.0,212.5,316.2,242.73
2016,11,23,16,30,634.0,42.0,1.4,17.0,163.0,256.84,190.57
2016,11,23,16,45,537.0,34.5,1.2,16.0,115.5,188.61,131.81
2016,11,23,17,0,440.0,27.0,1.0,15.0,68.0,130.04,79.0
2016,11,23,17,15,220.0,13.5,1.0,14.5,34.0,52.63,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,21.0,30.09,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,42.0,83.79,29.97
2016,11,24,7,45,411.0,32.5,1.35,10.0,85.0,140.49,95.15
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,205.19,151.81
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,263.38,204.1
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,327.5,260.39
2016,11,24,8,45,687.5,63.5,1.55,13.0,269.5,381.96,307.32
2016,11,24,9,0,722.0,70.0,1.6,14.0,315.0,436.61,352.68
2016,11,24,9,15,751.5,73.5,1.85,14.5,358.5,488.2,395.48
2016,11,24,9,30,781.0,77.0,2.1,15.0,402.0,540.23,437.46
2016,11,24,9,45,796.5,81.5,2.4,16.0,439.5,584.92,472.05
2016,11,24,10,0,812.0,86.0,2.7,17.0,477.0,628.34,504.75
2016,11,24,10,15,826.5,88.0,2.7,17.5,509.5,666.76,532.73
2016,11,24,10,30,841.0,90.0,2.7,18.0,542.0,703.3,557.66
2016,11,24,10,45,847.5,93.5,2.75,18.5,566.0,733.55,577.72
2016,11,24,11,0,854.0,97.0,2.8,19.0,590.0,761.09,595.73
2016,11,24,11,15,860.5,98.0,2.8,19.5,607.5,782.96,609.33
2016,11,24,11,30,867.0,99.0,2.8,20.0,625.0,801.82,620.82
2016,11,24,11,45,876.5,96.5,2.8,20.5,635.5,815.98,629.04
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,822.07,631.72
2016,11,24,12,15,886.0,94.0,2.8,21.0,647.0,824.81,633.46
2016,11,24,12,30,886.0,94.0,2.8,21.0,648.0,824.14,633.0
2016,11,24,12,45,881.0,95.0,2.85,21.5,640.5,817.17,627.42
2016,11,24,13,0,876.0,96.0,2.9,22.0,633.0,811.68,623.07
2016,11,24,13,15,869.5,95.0,2.9,22.0,617.0,794.66,611.61
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,774.53,598.13
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.0,747.71,578.82
2016,11,24,14,0,837.0,94.0,2.9,23.0,553.0,718.35,557.75
2016,11,24,14,15,823.0,91.5,2.85,23.0,523.0,683.2,533.3
2016,11,24,14,30,809.0,89.0,2.8,23.0,493.0,646.03,506.3
2016,11,24,14,45,787.0,87.0,2.75,23.0,455.5,602.59,473.72
2016,11,24,15,0,765.0,85.0,2.7,23.0,418.0,558.18,439.76
2016,11,24,15,15,736.5,81.0,2.45,22.5,376.0,509.08,401.64
2016,11,24,15,30,708.0,77.0,2.2,22.0,334.0,458.53,361.47
2016,11,24,15,45,661.5,73.0,1.95,22.0,288.0,400.18,313.61
2016,11,24,16,0,615.0,69.0,1.7,22.0,242.0,344.46,266.79
2016,11,24,16,15,552.0,62.0,1.5,21.0,195.0,282.45,215.23
2016,11,24,16,30,489.0,55.0,1.3,20.0,148.0,225.64,166.76
2016,11,24,16,45,382.5,44.0,1.15,19.0,103.5,158.78,111.15
2016,11,24,17,0,276.0,33.0,1.0,18.0,59.0,102.93,63.11
2016,11,24,17,15,138.0,16.5,1.0,17.5,29.5,42.19,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.49,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.96,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.41,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.85,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.3,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.75,0.09
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,8.19,1.34
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,9.64,2.57
2016,11,25,9,15,0.0,38.5,3.2,16.0,38.5,37.17,25.93
2016,11,25,9,30,0.0,67.0,3.3,16.0,67.0,64.76,49.08
2016,11,25,9,45,0.0,42.5,3.45,16.0,42.5,41.05,29.03
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,17.38,9.03
2016,11,25,10,15,0.0,19.5,3.65,16.0,19.5,18.83,10.23
2016,11,25,10,30,0.0,21.0,3.7,16.0,21.0,20.28,11.41
2016,11,25,10,45,0.0,48.5,3.8,16.0,48.5,46.88,33.64
2016,11,25,11,0,0.0,76.0,3.9,16.0,76.0,73.51,55.69
2016,11,25,11,15,0.0,58.0,3.9,16.0,58.0,56.08,41.16
2016,11,25,11,30,0.0,40.0,3.9,16.0,40.0,38.66,26.65
2016,11,25,11,45,0.0,33.5,3.9,16.0,33.5,32.38,21.4
2016,11,25,12,0,0.0,27.0,3.9,16.0,27.0,26.09,16.15
2016,11,25,12,15,0.0,92.0,3.85,16.0,92.0,89.04,68.28
2016,11,25,12,30,0.0,157.0,3.8,16.0,157.0,154.33,121.52
2016,11,25,12,45,0.0,135.5,3.75,16.0,135.5,132.52,103.75
2016,11,25,13,0,0.0,114.0,3.7,16.0,114.0,110.92,86.2
2016,11,25,13,15,3.0,152.0,3.65,16.0,154.0,151.71,119.67
2016,11,25,13,30,6.0,190.0,3.6,16.0,194.0,193.3,153.47
2016,11,25,13,45,3.0,156.0,3.55,16.0,158.0,155.96,123.27
2016,11,25,14,0,0.0,122.0,3.5,16.0,122.0,119.19,93.37
2016,11,25,14,15,11.0,155.5,3.45,16.0,161.5,161.32,128.42
2016,11,25,14,30,22.0,189.0,3.4,16.0,201.0,203.97,163.51
2016,11,25,14,45,66.0,189.0,3.35,16.0,219.0,238.16,192.4
2016,11,25,15,0,110.0,189.0,3.3,16.0,237.0,269.23,218.34
2016,11,25,15,15,90.5,175.0,3.15,15.5,212.0,233.68,189.63
2016,11,25,15,30,71.0,161.0,3.0,15.0,187.0,205.74,166.96
2016,11,25,15,45,63.5,139.5,2.95,15.0,160.5,176.43,142.71
2016,11,25,16,0,56.0,118.0,2.9,15.0,134.0,147.75,118.62
2016,11,25,16,15,42.0,95.5,2.7,14.5,106.5,116.13,91.95
2016,11,25,16,30,28.0,73.0,2.5,14.0,79.0,85.82,66.08
2016,11,25,16,45,14.0,51.0,2.35,14.0,54.0,57.36,41.6
2016,11,25,17,0,0.0,29.0,2.2,14.0,29.0,28.8,16.69
2016,11,25,17,15,0.0,14.5,2.1,13.5,14.5,14.01,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,7.0,11.0,2.05,9.5,11.0,11.67,0.0
2016,11,26,7,30,14.0,22.0,2.2,10.0,22.0,25.09,3.14
2016,11,26,7,45,68.5,42.5,2.4,10.5,52.0,64.27,44.37
2016,11,26,8,0,123.0,63.0,2.6,11.0,82.0,105.19,79.64
2016,11,26,8,15,158.0,83.5,2.55,11.5,117.0,148.76,117.6
2016,11,26,8,30,193.0,104.0,2.5,12.0,152.0,192.41,155.42
2016,11,26,8,45,219.0,122.0,2.45,12.5,187.0,232.45,189.76
2016,11,26,9,0,245.0,140.0,2.4,13.0,222.0,274.58,225.08
2016,11,26,9,15,258.5,158.0,2.35,13.5,255.0,312.0,255.69
2016,11,26,9,30,272.0,176.0,2.3,14.0,288.0,349.98,285.99
2016,11,26,9,45,283.0,192.0,2.25,15.0,318.0,384.59,312.31
2016,11,26,10,0,294.0,208.0,2.2,16.0,348.0,419.25,337.96
2016,11,26,10,15,312.5,215.0,2.15,16.0,372.5,448.77,360.66
2016,11,26,10,30,331.0,222.0,2.1,16.0,397.0,478.46,383.23
2016,11,26,10,45,210.5,241.0,2.05,16.5,354.5,412.62,329.06
2016,11,26,11,0,90.0,260.0,2.0,17.0,312.0,340.08,269.3
2016,11,26,11,15,154.0,270.5,1.95,17.5,362.0,410.29,324.32
2016,11,26,11,30,218.0,281.0,1.9,18.0,412.0,474.13,372.68
2016,11,26,11,45,297.5,271.0,1.85,18.5,453.0,536.83,419.74
2016,11,26,12,0,377.0,261.0,1.8,19.0,494.0,591.32,459.94
2016,11,26,12,15,395.5,257.0,1.75,19.0,501.5,602.94,468.09
2016,11,26,12,30,414.0,253.0,1.7,19.0,509.0,613.07,475.49
2016,11,26,12,45,237.0,261.0,1.65,19.5,407.0,479.01,372.49
2016,11,26,13,0,60.0,269.0,1.6,20.0,305.0,328.99,255.24
2016,11,26,13,15,44.0,250.0,1.55,20.0,276.5,294.9,229.61
2016,11,26,13,30,28.0,231.0,1.5,20.0,248.0,253.3,197.42
2016,11,26,13,45,22.5,216.5,1.5,20.0,229.5,233.67,182.41
2016,11,26,14,0,17.0,202.0,1.5,20.0,211.0,214.29,167.43
2016,11,26,14,15,9.0,180.5,1.5,20.0,185.5,186.08,145.33
2016,11,26,14,30,1.0,159.0,1.5,20.0,160.0,158.43,123.49
2016,11,26,14,45,0.5,123.0,1.5,20.0,123.5,121.14,93.86
2016,11,26,15,0,0.0,87.0,1.5,20.0,87.0,84.43,64.25
2016,11,26,15,15,0.0,78.0,1.45,19.5,78.0,75.54,57.27
2016,11,26,15,30,0.0,69.0,1.4,19.0,69.0,66.7,50.2
2016,11,26,15,45,0.0,59.0,1.4,19.0,59.0,57.01,42.22
2016,11,26,16,0,0.0,49.0,1.4,19.0,49.0,47.33,34.14
2016,11,26,16,15,0.0,39.0,1.25,18.5,39.0,37.66,26.02
2016,11,26,16,30,0.0,29.0,1.1,18.0,29.0,27.99,17.78
2016,11,26,16,45,0.0,20.0,0.95,17.5,20.0,19.29,10.27
2016,11,26,17,0,0.0,11.0,0.8,17.0,11.0,10.6,2.49
2016,11,26,17,15,0.0,5.5,0.85,16.5,5.5,5.3,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,8.0,3.3,12.5,8.0,7.86,0.0
2016,11,27,7,30,0.0,16.0,3.5,13.0,16.0,15.45,0.0
2016,11,27,7,45,5.5,35.0,3.75,13.5,36.0,36.44,23.42
2016,11,27,8,0,11.0,54.0,4.0,14.0,56.0,57.62,42.21
2016,11,27,8,15,22.0,74.0,4.3,14.5,79.0,84.78,65.52
2016,11,27,8,30,33.0,94.0,4.6,15.0,102.0,110.95,87.89
2016,11,27,8,45,39.5,112.5,4.9,15.5,124.0,134.49,107.84
2016,11,27,9,0,46.0,131.0,5.2,16.0,146.0,158.64,127.99
2016,11,27,9,15,48.5,149.5,5.4,16.5,167.5,181.26,146.51
2016,11,27,9,30,51.0,168.0,5.6,17.0,189.0,204.08,164.89
2016,11,27,9,45,25.5,124.5,5.85,18.0,135.0,141.84,112.78
2016,11,27,10,0,0.0,81.0,6.1,19.0,81.0,78.34,59.43
2016,11,27,10,15,0.0,93.5,6.2,19.0,93.5,90.69,69.49
2016,11,27,10,30,0.0,106.0,6.3,19.0,106.0,103.15,79.55
2016,11,27,10,45,0.0,82.0,6.45,19.5,82.0,79.32,59.77
2016,11,27,11,0,0.0,58.0,6.6,20.0,58.0,56.08,40.54
2016,11,27,11,15,0.0,82.5,6.65,20.5,82.5,79.82,59.78
2016,11,27,11,30,0.0,107.0,6.7,21.0,107.0,103.95,79.15
2016,11,27,11,45,0.0,108.5,6.75,21.5,108.5,105.43,80.11
2016,11,27,12,0,0.0,110.0,6.8,22.0,110.0,106.92,81.11
2016,11,27,12,15,0.0,111.5,6.8,22.0,111.5,108.42,82.29
2016,11,27,12,30,0.0,113.0,6.8,22.0,113.0,109.92,83.5
2016,11,27,12,45,79.5,200.5,6.8,22.5,249.0,269.31,212.81
2016,11,27,13,0,159.0,288.0,6.8,23.0,385.0,436.99,344.14
2016,11,27,13,15,91.5,257.0,6.75,23.0,312.5,339.63,266.99
2016,11,27,13,30,24.0,226.0,6.7,23.0,240.0,244.99,191.22
2016,11,27,13,45,12.0,185.0,6.65,23.0,192.0,192.75,149.92
2016,11,27,14,0,0.0,144.0,6.6,23.0,144.0,141.65,109.05
2016,11,27,14,15,0.0,146.0,6.5,23.0,146.0,143.94,111.12
2016,11,27,14,30,0.0,148.0,6.4,23.0,148.0,146.34,113.27
2016,11,27,14,45,9.5,155.0,6.3,23.0,159.5,160.12,124.83
2016,11,27,15,0,19.0,162.0,6.2,23.0,171.0,173.6,136.09
2016,11,27,15,15,15.0,146.5,6.0,23.0,153.0,155.03,121.26
2016,11,27,15,30,11.0,131.0,5.8,23.0,135.0,136.82,106.65
2016,11,27,15,45,5.5,114.0,5.6,23.0,116.0,116.67,90.32
2016,11,27,16,0,0.0,97.0,5.4,23.0,97.0,97.06,74.29
2016,11,27,16,15,185.0,80.0,5.05,22.5,114.5,159.35,122.79
2016,11,27,16,30,370.0,63.0,4.7,22.0,132.0,195.19,145.34
2016,11,27,16,45,274.5,49.0,4.4,21.5,91.5,134.94,94.87
2016,11,27,17,0,179.0,35.0,4.1,21.0,51.0,84.89,51.86
2016,11,27,17,15,89.5,17.5,4.0,20.5,25.5,35.64,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,88.0,10.5,5.1,18.0,15.5,20.77,0.0
2016,11,28,7,30,176.0,21.0,5.1,18.0,31.0,56.55,0.0
2016,11,28,7,45,307.0,33.0,5.1,18.5,71.5,113.73,72.73
2016,11,28,8,0,438.0,45.0,5.1,19.0,112.0,180.03,128.83
2016,11,28,8,15,514.5,52.5,5.2,19.0,158.5,237.01,179.27
2016,11,28,8,30,591.0,60.0,5.3,19.0,205.0,300.91,235.42
2016,11,28,8,45,669.0,57.5,5.45,19.5,252.5,359.3,286.3
2016,11,28,9,0,747.0,55.0,5.6,20.0,300.0,424.96,342.08
2016,11,28,9,15,774.5,64.0,5.85,20.5,348.5,482.37,390.05
2016,11,28,9,30,802.0,73.0,6.1,21.0,397.0,540.04,436.95
2016,11,28,9,45,830.5,74.0,6.35,21.5,438.0,589.32,476.46
2016,11,28,10,0,859.0,75.0,6.6,22.0,479.0,638.17,514.81
2016,11,28,10,15,875.5,77.0,6.7,22.0,513.0,679.35,547.16
2016,11,28,10,30,892.0,79.0,6.8,22.0,547.0,714.79,573.33
2016,11,28,10,45,909.5,78.5,6.95,22.0,575.5,749.62,599.02
2016,11,28,11,0,927.0,78.0,7.1,22.0,604.0,782.11,622.91
2016,11,28,11,15,934.0,79.0,6.95,22.0,622.5,805.67,639.17
2016,11,28,11,30,941.0,80.0,6.8,22.0,641.0,826.04,653.07
2016,11,28,11,45,948.5,78.5,6.65,22.0,652.0,840.62,662.72
2016,11,28,12,0,956.0,77.0,6.5,22.0,663.0,851.74,669.92
2016,11,28,12,15,956.5,77.0,6.45,22.0,664.5,855.42,672.21
2016,11,28,12,30,957.0,77.0,6.4,22.0,666.0,855.43,672.01
2016,11,28,12,45,954.5,76.5,6.35,22.5,658.5,848.82,665.83
2016,11,28,13,0,952.0,76.0,6.3,23.0,651.0,838.61,657.22
2016,11,28,13,15,946.5,75.5,6.25,22.5,635.5,822.53,647.05
2016,11,28,13,30,941.0,75.0,6.2,22.0,620.0,803.08,634.49
2016,11,28,13,45,930.0,74.5,6.2,22.0,596.0,776.31,615.51
2016,11,28,14,0,919.0,74.0,6.2,22.0,572.0,746.67,594.4
2016,11,28,14,15,906.0,72.5,6.05,22.0,541.0,711.87,568.86
2016,11,28,14,30,893.0,71.0,5.9,22.0,510.0,674.74,541.5
2016,11,28,14,45,873.5,69.5,5.75,22.0,472.5,631.47,507.44
