Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,0,854.0,68.0,5.6,22.0,435.0,589.91,473.98
2016,11,28,15,15,828.0,65.0,5.2,21.5,392.0,538.65,432.71
2016,11,28,15,30,802.0,62.0,4.8,21.0,349.0,487.17,390.28
2016,11,28,15,45,763.0,58.5,4.4,21.0,301.5,429.2,341.01
2016,11,28,16,0,724.0,55.0,4.0,21.0,254.0,372.9,292.14
2016,11,28,16,15,662.5,49.5,3.45,19.5,205.0,308.18,237.13
2016,11,28,16,30,601.0,44.0,2.9,18.0,156.0,248.21,184.66
2016,11,28,16,45,494.0,36.0,2.4,17.0,109.5,180.54,126.43
2016,11,28,17,0,387.0,28.0,1.9,16.0,63.0,122.2,73.69
2016,11,28,17,15,193.5,14.0,1.8,15.5,31.5,49.08,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.0,10.0,2.5,9.5,15.0,21.77,0.0
2016,11,29,7,30,204.0,20.0,2.9,10.0,30.0,59.62,0.0
2016,11,29,7,45,342.0,31.0,3.3,11.0,71.5,118.85,76.99
2016,11,29,8,0,480.0,42.0,3.7,12.0,113.0,187.52,136.68
2016,11,29,8,15,557.0,49.0,3.6,12.5,161.0,246.0,189.35
2016,11,29,8,30,634.0,56.0,3.5,13.0,209.0,311.42,247.37
2016,11,29,8,45,684.5,60.5,3.45,14.0,256.5,367.54,296.56
2016,11,29,9,0,735.0,65.0,3.4,15.0,304.0,428.57,348.04
2016,11,29,9,15,766.5,68.5,3.35,16.0,348.5,481.38,391.27
2016,11,29,9,30,798.0,72.0,3.3,17.0,393.0,534.81,433.38
2016,11,29,9,45,820.5,75.0,3.25,18.0,432.0,582.54,469.59
2016,11,29,10,0,843.0,78.0,3.2,19.0,471.0,629.47,503.94
2016,11,29,10,15,858.0,80.0,3.25,19.5,504.0,669.16,533.18
2016,11,29,10,30,873.0,82.0,3.3,20.0,537.0,706.94,559.39
2016,11,29,10,45,883.5,83.0,3.4,21.0,563.0,734.08,576.28
2016,11,29,11,0,894.0,84.0,3.5,22.0,589.0,762.53,594.01
2016,11,29,11,15,901.0,85.0,3.2,22.0,607.5,785.53,608.12
2016,11,29,11,30,908.0,86.0,2.9,22.0,626.0,805.47,619.81
2016,11,29,11,45,914.5,85.5,2.65,22.5,636.5,820.1,626.67
2016,11,29,12,0,921.0,85.0,2.4,23.0,647.0,831.39,631.07
2016,11,29,12,15,921.5,85.0,2.35,23.0,648.5,835.03,632.95
2016,11,29,12,30,922.0,85.0,2.3,23.0,650.0,835.14,632.61
2016,11,29,12,45,921.0,84.0,2.25,23.5,643.5,829.4,627.22
2016,11,29,13,0,920.0,83.0,2.2,24.0,637.0,820.17,619.65
2016,11,29,13,15,914.5,82.5,2.25,24.0,621.5,804.57,609.87
2016,11,29,13,30,909.0,82.0,2.3,24.0,606.0,785.72,597.93
2016,11,29,13,45,900.5,80.5,2.4,24.0,583.0,760.39,581.83
2016,11,29,14,0,892.0,79.0,2.5,24.0,560.0,732.19,563.62
2016,11,29,14,15,879.0,77.0,2.55,23.5,529.5,697.64,541.47
2016,11,29,14,30,866.0,75.0,2.6,23.0,499.0,664.45,519.62
2016,11,29,14,45,850.0,72.0,2.7,23.0,462.5,622.41,488.83
2016,11,29,15,0,834.0,69.0,2.8,23.0,426.0,578.82,456.06
2016,11,29,15,15,807.5,66.0,2.55,22.5,384.0,528.16,416.71
2016,11,29,15,30,781.0,63.0,2.3,22.0,342.0,477.37,376.19
2016,11,29,15,45,742.5,59.5,2.05,21.5,295.5,420.65,329.93
2016,11,29,16,0,704.0,56.0,1.8,21.0,249.0,365.58,283.61
2016,11,29,16,15,642.5,50.5,1.7,20.0,200.5,301.88,230.21
2016,11,29,16,30,581.0,45.0,1.6,19.0,152.0,244.65,180.61
2016,11,29,16,45,475.0,36.5,1.5,18.0,106.5,176.17,122.66
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,118.53,71.07
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,47.72,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,8.5,3.95,6.5,16.0,25.41,0.0
2016,11,30,7,30,296.0,17.0,4.0,7.0,32.0,70.42,0.0
2016,11,30,7,45,438.0,26.0,4.1,7.5,76.0,132.24,84.51
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,204.69,149.79
2016,11,30,8,15,653.5,40.5,4.4,8.5,169.5,265.44,206.34
2016,11,30,8,30,727.0,46.0,4.6,9.0,219.0,332.52,267.84
2016,11,30,8,45,777.0,49.0,4.85,10.0,269.0,392.64,322.31
2016,11,30,9,0,827.0,52.0,5.1,11.0,319.0,453.42,375.77
2016,11,30,9,15,857.5,55.0,5.0,11.5,365.0,508.66,423.23
2016,11,30,9,30,888.0,58.0,4.9,12.0,411.0,564.29,469.35
2016,11,30,9,45,912.0,59.0,4.8,12.5,452.5,613.71,509.09
2016,11,30,10,0,936.0,60.0,4.7,13.0,494.0,662.22,546.86
2016,11,30,10,15,950.0,61.5,4.5,13.5,528.5,703.41,576.61
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,742.37,602.78
2016,11,30,10,45,975.0,63.0,4.1,14.5,590.0,774.97,623.85
2016,11,30,11,0,986.0,63.0,3.9,15.0,617.0,804.7,642.71
2016,11,30,11,15,992.0,64.0,3.75,15.0,636.0,828.72,658.61
2016,11,30,11,30,998.0,65.0,3.6,15.0,655.0,849.31,671.98
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.5,863.22,679.54
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,873.41,684.55
2016,11,30,12,15,1005.5,65.0,3.35,16.0,678.0,877.44,686.87
2016,11,30,12,30,1006.0,65.0,3.3,16.0,680.0,877.62,686.67
2016,11,30,12,45,1004.0,65.0,3.25,16.5,673.0,871.98,681.24
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,862.55,673.33
2016,11,30,13,15,997.0,64.0,3.15,17.0,650.5,845.91,661.75
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,825.7,647.77
2016,11,30,13,45,984.0,62.5,3.1,17.0,611.0,800.41,630.52
2016,11,30,14,0,976.0,62.0,3.1,17.0,587.0,771.94,610.98
2016,11,30,14,15,964.5,61.0,3.1,17.0,556.0,737.48,586.98
2016,11,30,14,30,953.0,60.0,3.1,17.0,525.0,700.42,560.91
2016,11,30,14,45,933.5,59.5,3.1,17.0,487.0,656.57,528.06
2016,11,30,15,0,914.0,59.0,3.1,17.0,449.0,611.18,492.65
2016,11,30,15,15,890.0,56.5,2.9,16.5,405.5,559.77,451.93
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,507.84,409.6
2016,11,30,15,45,830.5,51.0,2.5,15.5,314.0,449.82,361.12
2016,11,30,16,0,795.0,48.0,2.3,15.0,266.0,395.01,313.58
2016,11,30,16,15,739.5,43.5,2.0,14.0,215.5,330.42,257.3
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,269.87,202.88
2016,11,30,16,45,585.0,32.0,1.4,12.0,117.0,199.5,140.96
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,138.88,83.97
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,55.26,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.0,8.5,1.3,4.0,14.5,22.65,0.0
2016,12,1,7,30,252.0,17.0,1.5,5.0,29.0,63.1,0.0
2016,12,1,7,45,379.5,28.0,1.7,6.0,70.0,122.43,78.17
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,189.47,138.84
2016,12,1,8,15,581.5,46.0,1.95,7.5,159.0,248.06,192.5
2016,12,1,8,30,656.0,53.0,2.0,8.0,207.0,311.72,249.92
2016,12,1,8,45,699.5,58.5,2.1,9.0,254.0,368.48,300.42
2016,12,1,9,0,743.0,64.0,2.2,10.0,301.0,427.76,351.24
2016,12,1,9,15,773.5,67.5,2.45,10.5,345.5,480.28,396.13
2016,12,1,9,30,804.0,71.0,2.7,11.0,390.0,533.33,440.18
2016,12,1,9,45,825.0,74.0,2.95,12.0,429.0,580.35,477.48
2016,12,1,10,0,846.0,77.0,3.2,13.0,468.0,626.46,513.04
2016,12,1,10,15,860.5,79.0,3.35,13.5,500.5,665.92,543.26
2016,12,1,10,30,875.0,81.0,3.5,14.0,533.0,703.46,570.57
2016,12,1,10,45,885.0,82.5,3.65,15.0,559.0,730.95,588.43
2016,12,1,11,0,895.0,84.0,3.8,16.0,585.0,759.7,607.14
2016,12,1,11,15,901.5,85.0,3.75,16.0,603.0,782.45,622.76
2016,12,1,11,30,908.0,86.0,3.7,16.0,621.0,802.12,636.17
2016,12,1,11,45,914.0,85.5,3.65,16.5,631.5,816.49,644.58
2016,12,1,12,0,920.0,85.0,3.6,17.0,642.0,827.53,650.68
2016,12,1,12,15,920.5,85.0,3.6,17.0,644.0,831.33,653.19
2016,12,1,12,30,921.0,85.0,3.6,17.0,646.0,831.63,653.38
2016,12,1,12,45,918.5,85.0,3.6,17.5,639.5,826.04,648.28
2016,12,1,13,0,916.0,85.0,3.6,18.0,633.0,816.98,640.91
2016,12,1,13,15,910.5,84.0,3.6,18.0,618.0,801.08,629.96
2016,12,1,13,30,905.0,83.0,3.6,18.0,603.0,781.94,616.8
2016,12,1,13,45,895.5,82.0,3.6,18.5,580.0,756.73,598.14
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,728.72,577.51
2016,12,1,14,15,873.5,79.0,3.6,19.0,527.0,698.74,556.5
2016,12,1,14,30,861.0,77.0,3.6,19.0,497.0,662.43,530.04
2016,12,1,14,45,843.0,74.5,3.6,19.0,460.5,620.08,497.64
2016,12,1,15,0,825.0,72.0,3.6,19.0,424.0,576.32,463.44
2016,12,1,15,15,799.0,69.0,3.3,18.5,382.0,526.47,423.77
2016,12,1,15,30,773.0,66.0,3.0,18.0,340.0,476.45,382.92
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,419.43,335.51
2016,12,1,16,0,695.0,58.0,2.5,17.0,248.0,364.11,288.09
2016,12,1,16,15,634.5,52.0,2.2,16.0,200.0,302.37,234.88
2016,12,1,16,30,574.0,46.0,1.9,15.0,152.0,243.93,183.22
2016,12,1,16,45,469.5,37.0,1.6,14.0,106.5,175.69,124.39
2016,12,1,17,0,365.0,28.0,1.3,13.0,61.0,118.12,71.9
2016,12,1,17,15,182.5,14.0,1.3,12.5,30.5,47.65,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.44,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.75,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,19.3,9.43
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,31.88,21.26
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,47.42,35.05
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,62.93,48.72
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,78.97,62.55
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,95.02,76.14
2016,12,2,9,15,143.5,126.5,3.3,11.5,183.0,209.15,173.28
2016,12,2,9,30,287.0,157.0,3.3,12.0,270.0,333.74,276.77
2016,12,2,9,45,205.0,180.0,3.35,12.5,265.0,315.46,260.27
2016,12,2,10,0,123.0,203.0,3.4,13.0,260.0,296.62,242.98
2016,12,2,10,15,65.5,190.5,3.45,13.5,221.0,241.05,196.25
2016,12,2,10,30,8.0,178.0,3.5,14.0,182.0,183.0,146.93
2016,12,2,10,45,126.0,215.5,3.6,14.5,285.5,321.78,261.82
2016,12,2,11,0,244.0,253.0,3.7,15.0,389.0,453.23,366.77
2016,12,2,11,15,122.0,203.5,3.75,15.0,271.5,310.05,250.99
2016,12,2,11,30,0.0,154.0,3.8,15.0,154.0,151.58,119.75
2016,12,2,11,45,0.0,145.5,3.85,15.5,145.5,142.82,112.53
2016,12,2,12,0,0.0,137.0,3.9,16.0,137.0,134.14,105.21
2016,12,2,12,15,11.5,185.0,3.9,16.0,192.0,192.47,152.89
2016,12,2,12,30,23.0,233.0,3.9,16.0,247.0,251.97,200.78
2016,12,2,12,45,11.5,144.5,3.9,16.0,151.5,150.83,119.1
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,54.15,39.49
2016,12,2,13,15,0.0,41.5,3.9,16.0,41.5,40.11,27.9
2016,12,2,13,30,0.0,27.0,3.9,16.0,27.0,26.08,16.22
2016,12,2,13,45,19.0,123.5,3.9,16.0,133.5,138.49,110.01
2016,12,2,14,0,38.0,220.0,3.9,16.0,240.0,256.47,205.95
2016,12,2,14,15,40.0,210.0,3.9,15.5,230.0,246.41,198.34
2016,12,2,14,30,42.0,200.0,3.9,15.0,220.0,236.23,190.87
2016,12,2,14,45,21.0,153.5,3.95,15.0,163.5,165.91,133.39
2016,12,2,15,0,0.0,107.0,4.0,15.0,107.0,104.83,82.68
2016,12,2,15,15,0.0,96.0,3.95,14.5,96.0,93.88,73.92
2016,12,2,15,30,0.0,85.0,3.9,14.0,85.0,82.97,65.01
2016,12,2,15,45,0.0,73.5,3.85,14.0,73.5,71.57,55.45
2016,12,2,16,0,0.0,62.0,3.8,14.0,62.0,60.19,45.78
2016,12,2,16,15,0.0,49.5,3.75,13.5,49.5,47.83,35.21
2016,12,2,16,30,0.0,37.0,3.7,13.0,37.0,35.73,24.71
2016,12,2,16,45,0.0,25.5,3.7,13.0,25.5,24.61,14.9
2016,12,2,17,0,0.0,14.0,3.7,13.0,14.0,13.5,4.74
2016,12,2,17,15,0.0,7.0,3.7,12.5,7.0,6.75,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.44,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.89,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,4.34,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,5.78,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,7.23,0.68
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,8.68,1.96
2016,12,3,9,15,0.5,71.5,3.75,8.0,71.5,69.49,54.97
2016,12,3,9,30,1.0,134.0,3.8,8.0,134.0,134.22,110.36
2016,12,3,9,45,0.5,107.0,3.85,8.5,107.0,105.15,85.09
2016,12,3,10,0,0.0,80.0,3.9,9.0,80.0,77.37,61.06
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,52.18,39.38
2016,12,3,10,30,0.0,28.0,4.2,9.0,28.0,27.04,17.7
2016,12,3,10,45,0.0,57.5,4.35,9.0,57.5,55.58,42.14
2016,12,3,11,0,0.0,87.0,4.5,9.0,87.0,84.17,66.4
2016,12,3,11,15,2.0,133.5,4.6,9.0,135.0,132.27,106.96
2016,12,3,11,30,4.0,180.0,4.7,9.0,183.0,181.52,148.0
2016,12,3,11,45,2.0,173.0,4.85,9.0,174.5,172.63,140.38
2016,12,3,12,0,0.0,166.0,5.0,9.0,166.0,163.79,132.9
2016,12,3,12,15,0.0,134.0,4.9,9.0,134.0,131.1,105.56
2016,12,3,12,30,0.0,102.0,4.8,9.0,102.0,98.96,78.57
2016,12,3,12,45,0.0,67.5,4.75,9.5,67.5,65.29,50.02
2016,12,3,13,0,0.0,33.0,4.7,10.0,33.0,31.89,21.59
2016,12,3,13,15,0.0,53.0,4.45,10.0,53.0,51.24,38.1
2016,12,3,13,30,0.0,73.0,4.2,10.0,73.0,70.6,54.57
2016,12,3,13,45,0.0,83.5,3.95,10.0,83.5,80.78,63.25
2016,12,3,14,0,0.0,94.0,3.7,10.0,94.0,91.11,72.08
2016,12,3,14,15,0.0,60.0,3.75,10.0,60.0,58.0,44.08
2016,12,3,14,30,0.0,26.0,3.8,10.0,26.0,25.11,15.99
2016,12,3,14,45,0.0,60.5,3.9,10.0,60.5,58.47,44.73
2016,12,3,15,0,0.0,95.0,4.0,10.0,95.0,92.58,73.98
2016,12,3,15,15,0.0,85.5,3.75,9.5,85.5,83.17,66.2
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,73.78,58.39
2016,12,3,15,45,0.0,65.5,3.25,9.0,65.5,63.41,49.51
2016,12,3,16,0,0.0,55.0,3.0,9.0,55.0,53.15,40.62
2016,12,3,16,15,0.0,44.0,2.7,9.0,44.0,42.5,31.28
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,31.86,21.84
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,22.19,13.17
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,12.54,4.15
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,6.26,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.97,0.0
2016,12,4,7,45,0.0,7.0,3.5,9.0,7.0,6.74,0.0
2016,12,4,8,0,0.0,12.0,3.6,9.0,12.0,11.57,4.12
2016,12,4,8,15,0.0,18.0,3.75,9.0,18.0,17.36,9.32
2016,12,4,8,30,0.0,24.0,3.9,9.0,24.0,23.15,14.49
2016,12,4,8,45,0.0,30.5,4.1,9.5,30.5,29.43,19.99
2016,12,4,9,0,0.0,37.0,4.3,10.0,37.0,35.72,25.41
2016,12,4,9,15,0.0,37.5,4.55,10.0,37.5,36.21,25.79
2016,12,4,9,30,0.0,38.0,4.8,10.0,38.0,36.69,26.16
2016,12,4,9,45,0.0,60.0,5.1,10.0,60.0,57.98,44.41
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,79.34,62.56
2016,12,4,10,15,0.0,74.0,5.25,10.0,74.0,71.55,55.77
2016,12,4,10,30,0.0,66.0,5.1,10.0,66.0,63.81,49.06
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,55.58,41.88
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,47.36,34.75
2016,12,4,11,15,0.0,67.5,4.6,11.0,67.5,65.28,49.87
2016,12,4,11,30,0.0,86.0,4.4,11.0,86.0,83.21,64.92
2016,12,4,11,45,0.0,50.0,4.2,11.0,50.0,48.34,35.45
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,13.52,5.88
2016,12,4,12,15,0.0,81.5,4.15,11.0,81.5,78.85,61.19
2016,12,4,12,30,0.0,149.0,4.3,11.0,149.0,146.36,117.49
2016,12,4,12,45,0.0,158.5,4.45,11.0,159.0,156.1,125.52
2016,12,4,13,0,0.0,168.0,4.6,11.0,169.0,165.93,133.73
2016,12,4,13,15,3.0,176.5,4.8,11.0,179.0,177.14,143.24
2016,12,4,13,30,6.0,185.0,5.0,11.0,189.0,188.39,152.81
2016,12,4,13,45,3.0,130.5,5.2,11.5,132.5,130.03,104.21
2016,12,4,14,0,0.0,76.0,5.4,12.0,76.0,73.5,56.72
2016,12,4,14,15,9.0,129.0,5.3,12.0,133.5,132.78,106.96
2016,12,4,14,30,18.0,182.0,5.2,12.0,191.0,194.26,158.5
2016,12,4,14,45,37.5,179.0,5.15,12.0,196.0,209.6,171.89
2016,12,4,15,0,57.0,176.0,5.1,12.0,201.0,217.58,179.12
2016,12,4,15,15,53.5,159.5,4.85,11.5,180.5,196.18,161.65
2016,12,4,15,30,50.0,143.0,4.6,11.0,160.0,175.04,144.19
2016,12,4,15,45,43.0,124.0,4.35,11.0,137.5,149.68,122.64
2016,12,4,16,0,36.0,105.0,4.1,11.0,115.0,124.92,101.37
2016,12,4,16,15,27.0,85.5,3.85,10.5,92.5,99.47,79.45
2016,12,4,16,30,18.0,66.0,3.6,10.0,70.0,74.85,58.0
2016,12,4,16,45,9.0,46.5,3.4,10.0,48.5,49.21,35.52
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,26.65,15.08
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,13.03,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.95,0.0
2016,12,5,7,45,0.0,9.5,2.7,7.5,9.5,9.16,1.22
2016,12,5,8,0,0.0,16.0,2.8,8.0,16.0,15.43,7.42
2016,12,5,8,15,0.0,24.0,2.65,8.0,24.0,23.16,14.38
2016,12,5,8,30,0.0,32.0,2.5,8.0,32.0,30.89,21.3
2016,12,5,8,45,0.0,40.0,2.35,8.5,40.0,38.62,28.1
2016,12,5,9,0,0.0,48.0,2.2,9.0,48.0,46.36,34.79
2016,12,5,9,15,0.0,42.5,2.0,9.0,42.5,41.04,30.14
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,35.73,25.48
2016,12,5,9,45,0.0,41.0,1.65,9.0,41.0,39.6,28.77
2016,12,5,10,0,0.0,45.0,1.5,9.0,45.0,43.47,32.04
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,48.31,36.12
2016,12,5,10,30,0.0,55.0,1.4,9.0,55.0,53.16,40.19
2016,12,5,10,45,0.0,47.0,1.35,9.0,47.0,45.42,33.48
2016,12,5,11,0,0.0,39.0,1.3,9.0,39.0,37.68,26.81
2016,12,5,11,15,0.0,98.5,1.35,9.0,98.5,95.54,75.91
2016,12,5,11,30,0.0,158.0,1.4,9.0,158.0,155.76,125.92
2016,12,5,11,45,0.0,110.5,1.5,9.5,110.5,107.48,85.4
2016,12,5,12,0,0.0,63.0,1.6,10.0,63.0,60.93,46.22
2016,12,5,12,15,0.0,67.5,1.7,10.0,67.5,65.29,49.94
2016,12,5,12,30,0.0,72.0,1.8,10.0,72.0,69.65,53.62
2016,12,5,12,45,119.5,173.5,1.9,10.5,244.0,278.69,229.84
2016,12,5,13,0,239.0,275.0,2.0,11.0,416.0,483.95,392.1
2016,12,5,13,15,134.0,250.5,2.1,11.0,329.5,373.33,302.69
2016,12,5,13,30,29.0,226.0,2.2,11.0,243.0,257.04,207.88
2016,12,5,13,45,26.0,215.5,2.35,11.0,230.5,235.54,191.18
2016,12,5,14,0,23.0,205.0,2.5,11.0,218.0,222.13,180.59
2016,12,5,14,15,11.5,152.5,2.55,11.0,159.0,158.76,128.53
2016,12,5,14,30,0.0,100.0,2.6,11.0,100.0,97.3,77.19
2016,12,5,14,45,0.0,57.5,2.7,11.0,57.5,55.57,42.03
2016,12,5,15,0,0.0,15.0,2.8,11.0,15.0,14.47,6.85
2016,12,5,15,15,0.0,13.5,2.75,11.0,13.5,13.02,5.63
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,11.57,4.39
2016,12,5,15,45,310.0,39.5,2.7,11.0,123.5,196.65,163.45
2016,12,5,16,0,620.0,67.0,2.7,11.0,235.0,345.07,280.91
2016,12,5,16,15,557.0,60.0,2.35,10.5,189.0,283.48,225.67
2016,12,5,16,30,494.0,53.0,2.0,10.0,143.0,226.93,174.71
2016,12,5,16,45,407.0,41.5,1.7,10.0,100.5,164.79,119.45
2016,12,5,17,0,320.0,30.0,1.4,10.0,58.0,111.51,69.48
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.0,45.73,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,201.0,14.0,4.3,6.0,21.0,44.69,0.0
2016,12,6,7,45,352.5,24.5,4.5,6.5,60.5,107.97,61.61
2016,12,6,8,0,504.0,35.0,4.7,7.0,100.0,178.64,128.49
2016,12,6,8,15,584.5,41.5,5.05,7.0,147.5,235.75,182.13
2016,12,6,8,30,665.0,48.0,5.4,7.0,195.0,302.07,243.71
2016,12,6,8,45,716.0,52.0,5.75,7.5,243.0,360.19,297.89
2016,12,6,9,0,767.0,56.0,6.1,8.0,291.0,421.52,353.59
2016,12,6,9,15,537.5,102.5,6.1,8.5,279.0,392.89,331.9
2016,12,6,9,30,308.0,149.0,6.1,9.0,267.0,333.97,282.03
2016,12,6,9,45,307.0,167.0,6.2,9.5,295.0,365.14,308.07
2016,12,6,10,0,306.0,185.0,6.3,10.0,323.0,395.41,332.62
2016,12,6,10,15,156.5,179.0,6.2,10.0,250.0,294.04,246.22
2016,12,6,10,30,7.0,173.0,6.1,10.0,177.0,177.22,144.91
2016,12,6,10,45,7.5,179.5,6.05,10.5,184.0,184.16,150.3
2016,12,6,11,0,8.0,186.0,6.0,11.0,191.0,191.16,155.61
2016,12,6,11,15,4.0,145.5,5.9,11.5,148.0,146.06,117.58
2016,12,6,11,30,0.0,105.0,5.8,12.0,105.0,102.01,80.41
2016,12,6,11,45,1.0,140.5,5.7,12.5,141.5,138.57,110.66
2016,12,6,12,0,2.0,176.0,5.6,13.0,178.0,175.76,141.03
2016,12,6,12,15,1.0,163.5,5.5,13.0,164.5,162.04,129.62
2016,12,6,12,30,0.0,151.0,5.4,13.0,151.0,148.43,118.37
2016,12,6,12,45,0.0,159.0,5.35,13.0,159.0,156.65,125.18
2016,12,6,13,0,0.0,167.0,5.3,13.0,167.0,164.94,132.05
2016,12,6,13,15,0.0,155.5,5.2,13.0,155.5,153.19,122.45
2016,12,6,13,30,0.0,144.0,5.1,13.0,144.0,141.51,112.92
2016,12,6,13,45,1.0,156.5,5.05,13.0,157.0,155.25,124.47
2016,12,6,14,0,2.0,169.0,5.0,13.0,170.0,169.19,136.18
2016,12,6,14,15,1.0,134.5,4.9,13.0,135.0,132.96,106.34
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,97.3,76.73
2016,12,6,14,45,0.0,83.5,4.75,13.0,83.5,80.83,63.06
2016,12,6,15,0,0.0,67.0,4.7,13.0,67.0,64.76,49.61
2016,12,6,15,15,0.0,60.0,4.55,12.5,60.0,57.98,44.05
2016,12,6,15,30,0.0,53.0,4.4,12.0,53.0,51.2,38.43
2016,12,6,15,45,265.0,69.5,4.3,12.0,141.5,207.71,172.05
2016,12,6,16,0,530.0,86.0,4.2,12.0,230.0,327.4,267.12
2016,12,6,16,15,464.5,76.0,3.85,11.5,184.5,265.14,212.02
2016,12,6,16,30,399.0,66.0,3.5,11.0,139.0,209.77,162.64
2016,12,6,16,45,294.0,51.5,3.2,10.5,96.5,144.83,106.52
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,90.91,58.39
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,38.42,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,132.0,13.0,1.4,3.0,17.0,32.82,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,90.77,50.91
2016,12,7,8,0,402.0,39.0,1.9,5.0,90.0,155.37,112.46
2016,12,7,8,15,484.0,48.0,1.85,5.5,135.5,212.03,164.04
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,276.36,221.8
2016,12,7,8,45,614.5,63.5,1.75,6.5,226.0,331.34,271.36
2016,12,7,9,0,663.0,70.0,1.7,7.0,271.0,389.6,322.12
2016,12,7,9,15,697.5,74.5,1.65,7.5,314.0,441.45,366.12
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,494.46,409.49
2016,12,7,9,45,755.0,82.5,1.6,9.0,395.5,538.58,443.95
2016,12,7,10,0,778.0,86.0,1.6,10.0,434.0,584.05,478.21
2016,12,7,10,15,400.0,139.0,1.55,10.5,318.5,422.13,347.17
2016,12,7,10,30,22.0,192.0,1.5,11.0,203.0,207.63,167.81
2016,12,7,10,45,22.5,202.0,1.5,11.5,213.5,218.63,176.95
2016,12,7,11,0,23.0,212.0,1.5,12.0,224.0,229.66,185.23
2016,12,7,11,15,190.0,228.0,1.5,12.0,337.0,387.47,314.84
2016,12,7,11,30,357.0,244.0,1.5,12.0,450.0,543.89,436.83
2016,12,7,11,45,349.5,252.0,1.5,12.5,457.0,551.29,439.78
2016,12,7,12,0,342.0,260.0,1.5,13.0,464.0,557.25,442.91
2016,12,7,12,15,310.0,266.5,1.5,13.0,451.5,540.88,429.77
2016,12,7,12,30,278.0,273.0,1.5,13.0,439.0,523.19,415.79
2016,12,7,12,45,204.5,275.5,1.55,13.5,397.0,458.83,365.24
2016,12,7,13,0,131.0,278.0,1.6,14.0,355.0,403.33,320.89
2016,12,7,13,15,102.5,266.0,1.55,14.0,325.5,358.36,285.96
2016,12,7,13,30,74.0,254.0,1.5,14.0,296.0,322.37,257.52
2016,12,7,13,45,174.0,244.0,1.5,14.5,337.5,391.47,313.87
2016,12,7,14,0,274.0,234.0,1.5,15.0,379.0,455.71,364.47
2016,12,7,14,15,529.0,164.0,1.35,15.0,425.5,553.57,442.66
2016,12,7,14,30,784.0,94.0,1.2,15.0,472.0,629.45,501.03
2016,12,7,14,45,591.5,124.0,1.05,15.0,397.5,518.92,414.17
2016,12,7,15,0,399.0,154.0,0.9,15.0,323.0,414.12,331.83
2016,12,7,15,15,375.5,144.0,0.75,15.0,290.5,374.64,300.77
2016,12,7,15,30,352.0,134.0,0.6,15.0,258.0,330.25,264.91
2016,12,7,15,45,332.0,117.5,0.45,15.0,222.0,287.62,229.79
2016,12,7,16,0,312.0,101.0,0.3,15.0,186.0,246.05,194.78
2016,12,7,16,15,279.0,84.5,0.45,14.0,149.5,200.9,157.6
2016,12,7,16,30,246.0,68.0,0.6,13.0,113.0,162.73,124.86
2016,12,7,16,45,189.0,50.5,0.8,12.5,79.0,111.47,81.17
2016,12,7,17,0,132.0,33.0,1.0,12.0,45.0,70.12,44.05
2016,12,7,17,15,66.0,16.5,1.2,11.5,22.5,29.9,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.88,0.0
2016,12,8,7,45,9.5,25.5,6.95,2.0,26.5,28.44,14.12
2016,12,8,8,0,19.0,44.0,7.1,2.0,46.0,51.44,37.79
2016,12,8,8,15,34.5,64.0,7.2,2.0,70.5,78.28,62.13
2016,12,8,8,30,50.0,84.0,7.3,2.0,95.0,106.5,87.75
2016,12,8,8,45,67.0,103.0,7.45,2.5,121.5,135.57,113.87
2016,12,8,9,0,84.0,122.0,7.6,3.0,148.0,166.18,141.09
2016,12,8,9,15,60.0,135.5,7.6,3.0,155.5,171.51,145.96
2016,12,8,9,30,36.0,149.0,7.6,3.0,163.0,174.82,148.55
2016,12,8,9,45,38.0,166.0,7.6,3.0,182.0,195.22,166.1
2016,12,8,10,0,40.0,183.0,7.6,3.0,201.0,215.78,183.6
2016,12,8,10,15,21.5,174.5,7.55,3.0,184.5,188.68,159.53
2016,12,8,10,30,3.0,166.0,7.5,3.0,168.0,167.22,140.24
2016,12,8,10,45,121.0,205.5,7.45,3.0,271.5,306.21,262.36
2016,12,8,11,0,239.0,245.0,7.4,3.0,375.0,438.66,376.3
2016,12,8,11,15,151.5,249.5,7.3,3.0,333.0,382.84,326.59
2016,12,8,11,30,64.0,254.0,7.2,3.0,291.0,315.21,266.8
2016,12,8,11,45,158.5,263.0,7.1,3.0,356.5,407.18,346.77
2016,12,8,12,0,253.0,272.0,7.0,3.0,422.0,500.95,426.7
2016,12,8,12,15,322.0,259.5,6.9,3.0,451.0,542.17,462.31
2016,12,8,12,30,391.0,247.0,6.8,3.0,480.0,582.54,497.08
2016,12,8,12,45,305.0,260.5,6.75,3.0,441.5,529.19,450.78
2016,12,8,13,0,219.0,274.0,6.7,3.0,403.0,467.0,397.21
2016,12,8,13,15,160.0,266.5,6.6,3.0,360.0,411.26,349.52
2016,12,8,13,30,101.0,259.0,6.5,3.0,317.0,348.33,295.51
2016,12,8,13,45,89.0,246.5,6.45,3.0,296.0,324.16,275.24
2016,12,8,14,0,77.0,234.0,6.4,3.0,275.0,300.29,255.09
2016,12,8,14,15,52.0,211.5,6.35,3.0,238.5,256.64,217.75
2016,12,8,14,30,27.0,189.0,6.3,3.0,202.0,207.79,175.75
2016,12,8,14,45,122.5,184.0,6.25,3.5,236.5,275.11,235.53
2016,12,8,15,0,218.0,179.0,6.2,4.0,271.0,322.4,276.91
2016,12,8,15,15,206.5,164.0,6.0,3.5,244.5,291.79,250.75
2016,12,8,15,30,195.0,149.0,5.8,3.0,218.0,261.65,224.69
2016,12,8,15,45,187.5,129.5,5.65,3.0,188.5,228.76,195.5
2016,12,8,16,0,180.0,110.0,5.5,3.0,159.0,200.86,170.06
2016,12,8,16,15,161.5,90.5,5.15,2.5,128.0,164.09,136.72
2016,12,8,16,30,143.0,71.0,4.8,2.0,97.0,128.85,104.3
2016,12,8,16,45,112.5,51.5,4.45,2.0,68.0,91.95,70.45
2016,12,8,17,0,82.0,32.0,4.1,2.0,39.0,57.9,38.01
2016,12,8,17,15,41.0,16.0,3.85,1.5,19.5,25.23,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
