Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,34.42,0.0
2016,12,9,7,45,308.0,24.0,2.85,-1.5,54.0,95.02,49.81
2016,12,9,8,0,463.0,36.0,3.1,-1.0,92.0,165.99,121.29
2016,12,9,8,15,547.5,43.5,3.2,-0.5,139.0,224.51,176.58
2016,12,9,8,30,632.0,51.0,3.3,0.0,186.0,290.86,238.39
2016,12,9,8,45,337.0,84.0,3.45,0.5,157.5,236.98,200.27
2016,12,9,9,0,42.0,117.0,3.6,1.0,129.0,141.41,119.69
2016,12,9,9,15,44.5,135.0,3.45,1.5,149.5,163.27,138.85
2016,12,9,9,30,47.0,153.0,3.3,2.0,170.0,185.33,157.62
2016,12,9,9,45,26.5,153.5,3.2,2.5,163.5,174.54,147.52
2016,12,9,10,0,6.0,154.0,3.1,3.0,157.0,157.41,131.85
2016,12,9,10,15,35.5,184.5,2.95,3.5,202.0,214.84,180.94
2016,12,9,10,30,65.0,215.0,2.8,4.0,247.0,269.2,226.38
2016,12,9,10,45,92.5,232.0,2.65,4.5,280.5,308.52,258.62
2016,12,9,11,0,120.0,249.0,2.5,5.0,314.0,356.83,297.62
2016,12,9,11,15,148.5,258.5,2.3,5.0,342.0,390.69,324.92
2016,12,9,11,30,177.0,268.0,2.1,5.0,370.0,425.1,352.33
2016,12,9,11,45,203.5,271.0,1.95,5.5,390.5,450.82,371.99
2016,12,9,12,0,230.0,274.0,1.8,6.0,411.0,476.4,391.27
2016,12,9,12,15,273.5,268.5,1.65,6.0,431.5,514.01,420.69
2016,12,9,12,30,317.0,263.0,1.5,6.0,452.0,542.16,442.43
2016,12,9,12,45,371.5,247.5,1.4,6.5,467.5,566.38,460.85
2016,12,9,13,0,426.0,232.0,1.3,7.0,483.0,596.96,483.56
2016,12,9,13,15,378.0,237.0,1.2,7.0,456.0,553.11,448.65
2016,12,9,13,30,330.0,242.0,1.1,7.0,429.0,517.36,420.23
2016,12,9,13,45,289.0,239.0,1.05,7.5,398.0,478.12,388.83
2016,12,9,14,0,248.0,236.0,1.0,8.0,367.0,439.51,357.79
2016,12,9,14,15,178.5,225.0,1.0,8.0,317.0,365.96,299.55
2016,12,9,14,30,109.0,214.0,1.0,8.0,267.0,296.49,243.54
2016,12,9,14,45,90.0,196.0,1.0,8.0,237.5,261.88,215.91
2016,12,9,15,0,71.0,178.0,1.0,8.0,208.0,228.4,188.62
2016,12,9,15,15,66.5,161.5,1.05,7.5,187.5,205.92,170.71
2016,12,9,15,30,62.0,145.0,1.1,7.0,167.0,183.74,152.61
2016,12,9,15,45,377.5,102.5,1.15,7.0,207.5,298.39,248.6
2016,12,9,16,0,693.0,60.0,1.2,7.0,248.0,368.2,300.47
2016,12,9,16,15,632.0,54.0,1.1,6.0,200.5,306.84,245.88
2016,12,9,16,30,571.0,48.0,1.0,5.0,153.0,248.49,193.33
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.0,181.0,133.31
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,123.61,79.49
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,50.77,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,80.0,12.0,1.4,2.0,14.0,23.46,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.0,78.64,38.8
2016,12,10,8,0,358.0,41.0,2.0,3.0,84.0,143.43,103.63
2016,12,10,8,15,445.5,51.0,2.1,3.5,129.0,200.2,155.42
2016,12,10,8,30,533.0,61.0,2.2,4.0,174.0,265.19,214.1
2016,12,10,8,45,266.5,73.5,2.3,4.5,130.0,196.13,162.76
2016,12,10,9,0,0.0,86.0,2.4,5.0,86.0,84.9,68.92
2016,12,10,9,15,0.0,86.5,2.5,5.5,86.5,84.76,68.77
2016,12,10,9,30,0.0,87.0,2.6,6.0,87.0,84.86,68.61
2016,12,10,9,45,383.0,89.5,2.75,6.5,258.5,326.5,278.98
2016,12,10,10,0,766.0,92.0,2.9,7.0,430.0,581.09,487.87
2016,12,10,10,15,383.0,117.0,2.95,7.0,286.0,384.42,324.95
2016,12,10,10,30,0.0,142.0,3.0,7.0,142.0,140.19,114.38
2016,12,10,10,45,0.0,151.0,3.15,7.5,151.0,149.22,121.99
2016,12,10,11,0,0.0,160.0,3.3,8.0,160.0,158.3,129.18
2016,12,10,11,15,19.5,198.5,3.35,8.5,210.0,212.82,174.72
2016,12,10,11,30,39.0,237.0,3.4,9.0,260.0,277.14,227.36
2016,12,10,11,45,25.0,221.5,3.5,9.5,236.5,241.45,197.17
2016,12,10,12,0,11.0,206.0,3.6,10.0,213.0,214.21,174.07
2016,12,10,12,15,7.0,192.5,3.65,10.0,197.0,196.9,159.74
2016,12,10,12,30,3.0,179.0,3.7,10.0,181.0,179.69,145.46
2016,12,10,12,45,10.5,199.0,3.75,10.5,205.5,206.45,167.53
2016,12,10,13,0,18.0,219.0,3.8,11.0,230.0,233.4,189.51
2016,12,10,13,15,23.5,221.5,3.8,11.0,235.5,240.29,195.37
2016,12,10,13,30,29.0,224.0,3.8,11.0,241.0,255.02,207.68
2016,12,10,13,45,27.5,215.5,3.85,11.0,230.5,236.77,192.99
2016,12,10,14,0,26.0,207.0,3.9,11.0,220.0,226.53,184.87
2016,12,10,14,15,13.0,164.0,3.9,11.0,170.5,171.88,139.73
2016,12,10,14,30,0.0,121.0,3.9,11.0,121.0,118.69,95.25
2016,12,10,14,45,0.0,102.5,3.9,11.0,102.5,100.02,79.77
2016,12,10,15,0,0.0,84.0,3.9,11.0,84.0,81.47,64.23
2016,12,10,15,15,0.0,75.5,3.8,10.5,75.5,73.07,57.33
2016,12,10,15,30,0.0,67.0,3.7,10.0,67.0,64.76,50.42
2016,12,10,15,45,309.0,68.0,3.6,10.0,152.0,227.39,189.87
2016,12,10,16,0,618.0,69.0,3.5,10.0,237.0,348.62,285.77
2016,12,10,16,15,554.0,62.0,3.1,9.5,191.0,286.78,230.22
2016,12,10,16,30,490.0,55.0,2.7,9.0,145.0,229.99,178.77
2016,12,10,16,45,394.5,43.5,2.35,8.5,102.0,165.49,121.69
2016,12,10,17,0,299.0,32.0,2.0,8.0,59.0,110.59,71.1
2016,12,10,17,15,149.5,16.0,2.0,7.5,29.5,46.25,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,9.0,13.0,25.04,0.0
2016,12,11,7,45,247.0,23.5,4.1,9.5,47.5,80.4,35.65
2016,12,11,8,0,395.0,36.0,4.3,10.0,82.0,146.99,102.53
2016,12,11,8,15,481.5,44.5,4.6,10.5,127.0,203.34,153.63
2016,12,11,8,30,568.0,53.0,4.9,11.0,172.0,267.86,211.6
2016,12,11,8,45,624.5,58.0,5.2,11.5,218.0,324.08,262.89
2016,12,11,9,0,681.0,63.0,5.5,12.0,264.0,384.32,316.58
2016,12,11,9,15,716.5,67.0,5.55,12.5,307.0,435.11,361.19
2016,12,11,9,30,752.0,71.0,5.6,13.0,350.0,488.75,406.82
2016,12,11,9,45,438.0,133.0,5.65,13.5,299.5,406.2,337.87
2016,12,11,10,0,124.0,195.0,5.7,14.0,249.0,287.03,235.83
2016,12,11,10,15,125.5,210.0,5.75,14.5,268.5,308.27,252.72
2016,12,11,10,30,127.0,225.0,5.8,15.0,288.0,329.32,268.99
2016,12,11,10,45,129.0,237.0,5.85,16.0,303.5,347.07,281.95
2016,12,11,11,0,131.0,249.0,5.9,17.0,319.0,364.59,294.55
2016,12,11,11,15,145.5,258.5,5.9,17.0,339.0,388.24,313.36
2016,12,11,11,30,160.0,268.0,5.9,17.0,359.0,411.97,332.15
2016,12,11,11,45,191.0,271.5,5.95,17.5,382.5,441.48,355.35
2016,12,11,12,0,222.0,275.0,6.0,18.0,406.0,471.0,378.38
2016,12,11,12,15,175.5,278.0,5.95,18.0,382.0,439.02,351.92
2016,12,11,12,30,129.0,281.0,5.9,18.0,358.0,406.18,324.84
2016,12,11,12,45,131.5,278.5,5.85,18.5,356.5,404.99,323.46
2016,12,11,13,0,134.0,276.0,5.8,19.0,355.0,403.35,321.71
2016,12,11,13,15,162.5,269.5,5.7,19.0,362.5,416.55,332.93
2016,12,11,13,30,191.0,263.0,5.6,19.0,370.0,428.53,343.13
2016,12,11,13,45,170.0,253.0,5.5,19.0,346.0,398.82,319.54
2016,12,11,14,0,149.0,243.0,5.4,19.0,322.0,369.42,296.21
2016,12,11,14,15,74.5,186.0,5.15,18.5,225.5,243.68,195.48
2016,12,11,14,30,0.0,129.0,4.9,18.0,129.0,126.92,99.48
2016,12,11,14,45,44.5,155.5,4.65,18.0,174.0,188.11,150.84
2016,12,11,15,0,89.0,182.0,4.4,18.0,219.0,243.71,196.63
2016,12,11,15,15,84.5,165.0,4.25,17.5,197.5,220.0,177.65
2016,12,11,15,30,80.0,148.0,4.1,17.0,176.0,196.54,158.73
2016,12,11,15,45,372.5,104.5,3.95,17.0,209.5,298.88,242.58
2016,12,11,16,0,665.0,61.0,3.8,17.0,243.0,360.32,287.67
2016,12,11,16,15,605.0,55.0,3.65,16.5,196.5,298.98,233.97
2016,12,11,16,30,545.0,49.0,3.5,16.0,150.0,242.26,183.45
2016,12,11,16,45,443.0,40.0,3.35,15.5,106.0,175.79,125.81
2016,12,11,17,0,341.0,31.0,3.2,15.0,62.0,119.45,74.89
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.0,49.59,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,56.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,113.0,10.0,3.4,5.0,12.0,25.86,0.0
2016,12,12,7,45,265.5,22.0,3.55,5.5,47.0,81.65,33.91
2016,12,12,8,0,418.0,34.0,3.7,6.0,82.0,149.79,105.16
2016,12,12,8,15,504.5,41.5,3.7,6.5,127.0,205.98,157.02
2016,12,12,8,30,591.0,49.0,3.7,7.0,172.0,270.35,215.5
2016,12,12,8,45,645.0,54.5,3.7,7.5,218.0,327.06,267.57
2016,12,12,9,0,699.0,60.0,3.7,8.0,264.0,386.09,320.34
2016,12,12,9,15,734.0,63.5,3.55,8.5,307.5,438.48,366.06
2016,12,12,9,30,769.0,67.0,3.4,9.0,351.0,491.96,411.11
2016,12,12,9,45,793.5,70.0,3.25,9.5,390.0,539.62,449.98
2016,12,12,10,0,818.0,73.0,3.1,10.0,429.0,586.8,487.17
2016,12,12,10,15,834.5,75.0,2.95,10.5,462.5,626.94,517.69
2016,12,12,10,30,851.0,77.0,2.8,11.0,496.0,665.44,546.03
2016,12,12,10,45,862.0,78.5,2.65,12.0,522.5,697.64,566.52
2016,12,12,11,0,873.0,80.0,2.5,13.0,549.0,723.26,581.59
2016,12,12,11,15,880.5,81.0,2.3,13.0,568.0,747.1,596.93
2016,12,12,11,30,888.0,82.0,2.1,13.0,587.0,768.04,609.89
2016,12,12,11,45,895.0,81.5,1.95,13.5,599.0,783.83,618.24
2016,12,12,12,0,902.0,81.0,1.8,14.0,611.0,796.44,624.23
2016,12,12,12,15,903.0,81.0,1.55,14.5,613.5,801.64,623.9
2016,12,12,12,30,904.0,81.0,1.3,15.0,616.0,803.43,621.01
2016,12,12,12,45,901.5,81.0,1.05,15.5,611.0,799.07,613.66
2016,12,12,13,0,899.0,81.0,0.8,16.0,606.0,791.33,603.83
2016,12,12,13,15,893.5,80.0,0.75,16.0,592.5,776.83,593.61
2016,12,12,13,30,888.0,79.0,0.7,16.0,579.0,759.16,581.41
2016,12,12,13,45,879.0,78.0,0.7,16.5,557.5,735.86,565.14
2016,12,12,14,0,870.0,77.0,0.7,17.0,536.0,709.78,547.02
2016,12,12,14,15,857.0,75.5,0.75,17.0,508.0,677.77,526.37
2016,12,12,14,30,844.0,74.0,0.8,17.0,480.0,647.22,505.95
2016,12,12,14,45,821.5,73.0,0.9,17.0,444.5,605.42,476.41
2016,12,12,15,0,799.0,72.0,1.0,17.0,409.0,562.49,445.1
2016,12,12,15,15,773.0,69.0,0.95,16.5,369.0,514.58,408.68
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,466.47,370.96
2016,12,12,15,45,707.5,62.0,0.85,16.0,284.5,411.05,325.75
2016,12,12,16,0,668.0,58.0,0.8,16.0,240.0,357.31,280.55
2016,12,12,16,15,609.0,52.0,0.8,15.0,194.5,297.8,230.72
2016,12,12,16,30,550.0,46.0,0.8,14.0,149.0,241.27,181.83
2016,12,12,16,45,450.5,37.5,0.85,13.5,105.0,175.77,125.69
2016,12,12,17,0,351.0,29.0,0.9,13.0,61.0,120.18,75.7
2016,12,12,17,15,175.5,14.5,0.95,12.5,30.5,49.72,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.5,19.5,3.0,9.5,38.0,58.56,20.91
2016,12,13,8,0,327.0,39.0,3.3,10.0,76.0,131.47,91.28
2016,12,13,8,15,416.5,49.5,3.3,10.5,120.0,187.14,141.0
2016,12,13,8,30,506.0,60.0,3.3,11.0,164.0,251.38,197.74
2016,12,13,8,45,572.5,65.5,3.3,12.0,210.5,309.18,248.78
2016,12,13,9,0,639.0,71.0,3.3,13.0,257.0,371.99,302.72
2016,12,13,9,15,676.5,75.5,3.45,13.5,300.0,424.08,347.48
2016,12,13,9,30,714.0,80.0,3.6,14.0,343.0,477.67,392.21
2016,12,13,9,45,748.5,81.5,3.8,14.5,383.0,525.35,431.35
2016,12,13,10,0,783.0,83.0,4.0,15.0,423.0,575.43,471.39
2016,12,13,10,15,801.0,85.5,4.05,15.5,456.5,616.05,502.75
2016,12,13,10,30,819.0,88.0,4.1,16.0,490.0,655.22,532.32
2016,12,13,10,45,838.0,87.5,4.15,16.5,518.0,690.01,557.47
2016,12,13,11,0,857.0,87.0,4.2,17.0,546.0,722.82,580.17
2016,12,13,11,15,865.0,88.0,4.2,17.0,565.0,746.97,597.22
2016,12,13,11,30,873.0,89.0,4.2,17.0,584.0,768.27,612.21
2016,12,13,11,45,890.5,84.0,4.2,17.5,598.0,782.4,620.83
2016,12,13,12,0,908.0,79.0,4.2,18.0,612.0,798.07,630.68
2016,12,13,12,15,909.0,79.0,4.25,18.0,615.0,803.41,634.46
2016,12,13,12,30,910.0,79.0,4.3,18.0,618.0,805.32,635.95
2016,12,13,12,45,909.5,78.0,4.35,18.0,613.0,801.46,633.55
2016,12,13,13,0,909.0,77.0,4.4,18.0,608.0,794.18,628.82
2016,12,13,13,15,904.5,76.5,4.35,18.0,595.0,781.03,619.32
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,764.63,607.6
2016,12,13,13,45,892.5,74.5,4.25,18.0,561.0,741.76,591.28
2016,12,13,14,0,885.0,73.0,4.2,18.0,540.0,715.99,572.87
2016,12,13,14,15,873.0,71.5,4.15,17.5,512.0,684.4,551.12
2016,12,13,14,30,861.0,70.0,4.1,17.0,484.0,650.5,527.22
2016,12,13,14,45,837.0,70.0,4.05,17.0,448.5,612.14,496.98
2016,12,13,15,0,813.0,70.0,4.0,17.0,413.0,569.04,462.59
2016,12,13,15,15,787.0,67.0,3.85,16.5,372.5,520.69,424.03
2016,12,13,15,30,761.0,64.0,3.7,16.0,332.0,472.11,384.22
2016,12,13,15,45,721.0,60.5,3.6,16.0,287.5,416.46,337.03
2016,12,13,16,0,681.0,57.0,3.5,16.0,243.0,362.51,290.0
2016,12,13,16,15,623.0,51.5,3.1,15.0,197.0,303.25,238.4
2016,12,13,16,30,565.0,46.0,2.7,14.0,151.0,246.91,188.13
2016,12,13,16,45,461.0,37.5,2.35,13.0,107.0,179.31,129.42
2016,12,13,17,0,357.0,29.0,2.0,12.0,63.0,122.05,77.79
2016,12,13,17,15,178.5,14.5,2.05,11.5,31.5,50.6,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.0,2.25,4.5,38.5,60.33,19.39
2016,12,14,8,0,369.0,36.0,2.5,5.0,77.0,138.12,96.63
2016,12,14,8,15,459.0,45.0,2.35,5.5,121.5,194.24,147.98
2016,12,14,8,30,549.0,54.0,2.2,6.0,166.0,258.94,206.1
2016,12,14,8,45,602.5,61.0,2.05,6.5,211.5,315.04,256.97
2016,12,14,9,0,656.0,68.0,1.9,7.0,257.0,375.0,309.54
2016,12,14,9,15,483.0,104.5,1.8,7.5,255.5,358.27,298.11
2016,12,14,9,30,310.0,141.0,1.7,8.0,254.0,321.78,268.36
2016,12,14,9,45,190.5,162.5,1.65,9.0,234.5,283.78,235.81
2016,12,14,10,0,71.0,184.0,1.6,10.0,215.0,235.8,193.85
2016,12,14,10,15,70.0,199.5,1.6,10.5,232.0,253.89,208.14
2016,12,14,10,30,69.0,215.0,1.6,11.0,249.0,271.83,221.83
2016,12,14,10,45,45.5,211.0,1.65,12.0,234.0,251.94,204.15
2016,12,14,11,0,22.0,207.0,1.7,13.0,219.0,223.75,179.95
2016,12,14,11,15,23.0,214.0,1.65,13.0,227.0,231.94,186.4
2016,12,14,11,30,24.0,221.0,1.6,13.0,235.0,240.18,192.75
2016,12,14,11,45,15.0,205.0,1.6,13.5,213.5,216.34,172.89
2016,12,14,12,0,6.0,189.0,1.6,14.0,192.0,192.56,153.17
2016,12,14,12,15,10.5,201.5,1.55,14.0,207.0,209.13,166.61
2016,12,14,12,30,15.0,214.0,1.5,14.0,222.0,225.82,179.97
2016,12,14,12,45,28.0,229.5,1.5,14.5,246.0,260.63,207.59
2016,12,14,13,0,41.0,245.0,1.5,15.0,270.0,287.96,228.97
2016,12,14,13,15,27.5,224.0,1.5,15.0,240.0,246.07,195.66
2016,12,14,13,30,14.0,203.0,1.5,15.0,210.0,213.53,169.72
2016,12,14,13,45,76.5,223.0,1.55,15.5,263.0,288.71,231.18
2016,12,14,14,0,139.0,243.0,1.6,16.0,316.0,362.49,289.59
2016,12,14,14,15,158.0,229.5,1.65,16.0,308.5,357.37,286.12
2016,12,14,14,30,177.0,216.0,1.7,16.0,301.0,350.83,281.88
2016,12,14,14,45,152.0,200.0,1.75,16.0,269.5,312.26,251.53
2016,12,14,15,0,127.0,184.0,1.8,16.0,238.0,274.95,221.94
2016,12,14,15,15,118.0,168.5,1.75,15.5,214.5,248.63,201.29
2016,12,14,15,30,109.0,153.0,1.7,15.0,191.0,222.81,180.63
2016,12,14,15,45,355.5,113.0,1.7,15.0,214.5,301.32,244.46
2016,12,14,16,0,602.0,73.0,1.7,15.0,238.0,348.66,278.45
2016,12,14,16,15,540.0,65.0,1.6,14.0,192.5,287.16,225.81
2016,12,14,16,30,478.0,57.0,1.5,13.0,147.0,230.51,176.48
2016,12,14,16,45,382.0,45.5,1.45,12.0,104.0,166.12,121.18
2016,12,14,17,0,286.0,34.0,1.4,11.0,61.0,111.27,72.35
2016,12,14,17,15,143.0,17.0,1.55,10.5,30.5,47.45,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.5,2.95,2.5,8.5,8.19,0.0
2016,12,15,8,0,0.0,17.0,3.1,3.0,17.0,16.4,8.13
2016,12,15,8,15,0.0,28.0,3.15,3.5,28.0,27.03,17.89
2016,12,15,8,30,0.0,39.0,3.2,4.0,39.0,37.66,27.52
2016,12,15,8,45,0.0,50.0,3.25,4.5,50.0,48.31,37.03
2016,12,15,9,0,0.0,61.0,3.3,5.0,61.0,59.06,46.49
2016,12,15,9,15,0.0,71.5,3.15,5.5,71.5,69.43,55.46
2016,12,15,9,30,0.0,82.0,3.0,6.0,82.0,79.83,64.31
2016,12,15,9,45,0.0,78.0,2.95,6.5,78.0,75.54,60.33
2016,12,15,10,0,0.0,74.0,2.9,7.0,74.0,71.55,56.64
2016,12,15,10,15,0.0,88.5,2.8,7.0,88.5,85.83,68.79
2016,12,15,10,30,0.0,103.0,2.7,7.0,103.0,100.32,81.03
2016,12,15,10,45,0.0,107.0,2.6,7.5,107.0,104.24,84.03
2016,12,15,11,0,0.0,111.0,2.5,8.0,111.0,108.19,87.06
2016,12,15,11,15,0.0,105.0,2.4,8.5,105.0,102.08,81.61
2016,12,15,11,30,0.0,99.0,2.3,9.0,99.0,96.04,76.27
2016,12,15,11,45,0.0,129.5,2.2,9.5,129.5,126.7,101.75
2016,12,15,12,0,0.0,160.0,2.1,10.0,160.0,157.82,127.21
2016,12,15,12,15,2.0,171.5,2.05,10.0,172.5,171.21,138.18
2016,12,15,12,30,4.0,183.0,2.0,10.0,185.0,184.7,149.25
2016,12,15,12,45,2.0,174.0,1.95,10.5,175.0,173.81,139.95
2016,12,15,13,0,0.0,165.0,1.9,11.0,165.0,163.0,130.83
2016,12,15,13,15,0.0,147.5,1.9,11.0,147.5,145.07,116.2
2016,12,15,13,30,0.0,130.0,1.9,11.0,130.0,127.29,101.64
2016,12,15,13,45,0.0,130.0,1.9,11.5,130.0,127.38,101.68
2016,12,15,14,0,0.0,130.0,1.9,12.0,130.0,127.52,101.75
2016,12,15,14,15,0.0,122.0,1.9,12.0,122.0,119.51,95.27
2016,12,15,14,30,0.0,114.0,1.9,12.0,114.0,111.53,88.82
2016,12,15,14,45,0.0,103.5,1.9,12.0,103.5,101.03,80.22
2016,12,15,15,0,0.0,93.0,1.9,12.0,93.0,90.57,71.61
2016,12,15,15,15,0.0,83.5,1.85,11.5,83.5,81.15,63.93
2016,12,15,15,30,0.0,74.0,1.8,11.0,74.0,71.75,56.18
2016,12,15,15,45,243.0,85.0,1.75,11.0,152.0,210.73,174.51
2016,12,15,16,0,486.0,96.0,1.7,11.0,230.0,322.86,262.8
2016,12,15,16,15,423.5,84.0,1.5,10.0,185.5,262.69,210.56
2016,12,15,16,30,361.0,72.0,1.3,9.0,141.0,207.82,162.7
2016,12,15,16,45,272.5,56.0,1.1,8.5,99.0,147.01,110.07
2016,12,15,17,0,184.0,40.0,0.9,8.0,57.0,95.3,64.28
2016,12,15,17,15,92.0,20.0,0.95,7.5,28.5,41.57,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,154.5,19.0,3.6,8.5,35.5,53.71,11.23
2016,12,16,8,0,309.0,38.0,3.8,9.0,71.0,124.04,85.06
2016,12,16,8,15,400.5,48.5,3.95,9.5,114.0,178.89,134.47
2016,12,16,8,30,492.0,59.0,4.1,10.0,157.0,242.53,191.02
2016,12,16,8,45,559.0,64.5,4.35,11.0,203.0,299.56,242.07
2016,12,16,9,0,626.0,70.0,4.6,12.0,249.0,361.69,296.43
2016,12,16,9,15,664.5,75.0,4.7,12.5,292.0,414.17,342.22
2016,12,16,9,30,703.0,80.0,4.8,13.0,335.0,468.29,388.14
2016,12,16,9,45,735.5,82.0,4.95,14.0,374.5,516.88,427.83
2016,12,16,10,0,768.0,84.0,5.1,15.0,414.0,563.94,465.28
2016,12,16,10,15,384.0,101.5,5.2,15.5,266.5,364.0,301.92
2016,12,16,10,30,0.0,119.0,5.3,16.0,119.0,116.61,91.66
2016,12,16,10,45,0.0,110.0,5.4,17.0,110.0,107.28,83.65
2016,12,16,11,0,0.0,101.0,5.5,18.0,101.0,98.13,75.67
2016,12,16,11,15,0.0,95.0,5.55,18.5,95.0,92.08,70.46
2016,12,16,11,30,0.0,89.0,5.6,19.0,89.0,86.11,65.37
2016,12,16,11,45,0.0,120.5,5.7,19.5,120.5,117.6,90.81
2016,12,16,12,0,0.0,152.0,5.8,20.0,152.0,149.61,116.4
2016,12,16,12,15,6.5,181.5,5.85,20.0,185.5,185.11,145.06
2016,12,16,12,30,13.0,211.0,5.9,20.0,219.0,221.1,173.95
2016,12,16,12,45,78.5,243.0,5.95,20.5,289.0,315.02,249.99
2016,12,16,13,0,144.0,275.0,6.0,21.0,359.0,409.97,325.13
2016,12,16,13,15,105.5,262.0,6.0,21.0,323.0,356.28,282.34
2016,12,16,13,30,67.0,249.0,6.0,21.0,287.0,311.74,246.61
2016,12,16,13,45,75.0,242.5,6.0,21.0,284.0,309.66,245.54
2016,12,16,14,0,83.0,236.0,6.0,21.0,281.0,307.15,244.06
2016,12,16,14,15,119.0,226.5,5.9,21.0,286.5,327.34,261.13
2016,12,16,14,30,155.0,217.0,5.8,21.0,292.0,337.69,270.29
2016,12,16,14,45,171.5,200.5,5.7,21.0,278.0,325.3,261.0
2016,12,16,15,0,188.0,184.0,5.6,21.0,264.0,311.42,250.34
2016,12,16,15,15,181.5,167.5,5.35,20.5,238.5,283.1,227.9
2016,12,16,15,30,175.0,151.0,5.1,20.0,213.0,254.88,205.18
2016,12,16,15,45,417.5,106.0,4.85,20.0,228.5,323.94,260.62
2016,12,16,16,0,660.0,61.0,4.6,20.0,244.0,361.93,286.97
2016,12,16,16,15,602.5,55.0,4.25,19.0,198.5,301.73,235.03
2016,12,16,16,30,545.0,49.0,3.9,18.0,153.0,245.84,185.87
2016,12,16,16,45,443.5,40.5,3.6,17.5,109.0,179.58,128.73
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,123.26,78.88
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,52.11,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,35.5,56.84,8.12
2016,12,17,8,0,369.0,33.0,3.5,16.0,71.0,132.86,87.35
2016,12,17,8,15,460.0,41.5,3.6,16.5,115.0,188.11,136.61
2016,12,17,8,30,551.0,50.0,3.7,17.0,159.0,252.14,192.44
2016,12,17,8,45,606.0,56.5,3.8,17.5,204.5,308.09,242.07
2016,12,17,9,0,661.0,63.0,3.9,18.0,250.0,368.09,293.9
2016,12,17,9,15,698.0,67.0,4.15,18.5,293.0,420.15,338.41
2016,12,17,9,30,735.0,71.0,4.4,19.0,336.0,472.09,381.81
2016,12,17,9,45,367.5,91.0,4.7,20.0,223.5,315.18,256.23
2016,12,17,10,0,0.0,111.0,5.0,21.0,111.0,108.96,84.05
2016,12,17,10,15,0.0,131.5,5.05,21.5,131.5,129.81,100.78
2016,12,17,10,30,0.0,152.0,5.1,22.0,152.0,150.79,117.25
2016,12,17,10,45,90.5,198.5,5.15,22.5,246.5,268.96,213.15
2016,12,17,11,0,181.0,245.0,5.2,23.0,341.0,395.16,312.45
2016,12,17,11,15,525.5,166.0,5.1,23.0,459.5,579.81,460.88
2016,12,17,11,30,870.0,87.0,5.0,23.0,578.0,760.72,597.66
2016,12,17,11,45,873.5,88.5,4.95,23.5,590.0,776.5,606.27
2016,12,17,12,0,877.0,90.0,4.9,24.0,602.0,789.08,613.47
2016,12,17,12,15,880.0,90.5,4.8,24.0,606.5,796.87,618.26
2016,12,17,12,30,883.0,91.0,4.7,24.0,611.0,801.32,620.79
2016,12,17,12,45,888.5,88.5,4.6,24.0,608.5,796.18,616.6
2016,12,17,13,0,894.0,86.0,4.5,24.0,606.0,792.42,613.59
2016,12,17,13,15,890.5,85.0,4.4,24.0,594.0,780.05,604.65
2016,12,17,13,30,887.0,84.0,4.3,24.0,582.0,764.47,593.68
2016,12,17,13,45,884.5,81.5,4.2,24.5,563.0,744.78,578.73
2016,12,17,14,0,882.0,79.0,4.1,25.0,544.0,722.02,561.7
2016,12,17,14,15,870.5,77.5,3.85,24.5,516.5,695.15,543.4
2016,12,17,14,30,859.0,76.0,3.6,24.0,489.0,661.81,519.8
2016,12,17,14,45,754.5,88.5,3.35,24.0,432.5,583.36,459.59
2016,12,17,15,0,650.0,101.0,3.1,24.0,376.0,511.23,403.42
2016,12,17,15,15,618.5,98.5,2.65,23.5,340.0,466.33,368.2
2016,12,17,15,30,587.0,96.0,2.2,23.0,304.0,421.97,332.51
2016,12,17,15,45,564.0,85.5,1.8,22.5,264.5,374.07,293.51
2016,12,17,16,0,541.0,75.0,1.4,22.0,225.0,326.78,253.94
2016,12,17,16,15,492.5,66.0,1.3,21.0,183.0,272.18,208.77
2016,12,17,16,30,444.0,57.0,1.2,20.0,141.0,221.22,165.37
2016,12,17,16,45,374.0,44.0,1.2,19.5,101.0,164.14,116.77
2016,12,17,17,0,304.0,31.0,1.2,19.0,61.0,113.99,72.53
2016,12,17,17,15,152.0,15.5,1.15,18.5,30.5,48.57,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,41.5,18.5,6.7,-5.0,23.0,27.69,0.64
2016,12,18,8,0,83.0,37.0,6.7,-5.0,46.0,65.1,46.86
2016,12,18,8,15,108.5,56.5,6.7,-4.5,74.5,94.53,75.31
2016,12,18,8,30,134.0,76.0,6.7,-4.0,103.0,129.46,108.05
2016,12,18,8,45,152.0,95.5,6.75,-4.0,133.0,163.77,140.48
2016,12,18,9,0,170.0,115.0,6.8,-4.0,163.0,199.54,173.87
2016,12,18,9,15,178.0,134.0,6.75,-3.5,191.0,231.28,202.84
2016,12,18,9,30,186.0,153.0,6.7,-3.0,219.0,263.37,231.51
2016,12,18,9,45,195.0,168.5,6.7,-2.5,245.0,292.27,256.87
2016,12,18,10,0,204.0,184.0,6.7,-2.0,271.0,321.42,282.02
2016,12,18,10,15,125.0,192.5,6.65,-1.5,247.0,287.21,250.21
2016,12,18,10,30,46.0,201.0,6.6,-1.0,223.0,240.63,207.25
2016,12,18,10,45,97.0,222.5,6.6,-1.0,272.5,300.42,260.0
2016,12,18,11,0,148.0,244.0,6.6,-1.0,322.0,370.37,320.71
2016,12,18,11,15,304.5,227.5,6.6,-0.5,396.0,477.24,414.46
2016,12,18,11,30,461.0,211.0,6.6,0.0,470.0,589.62,510.72
2016,12,18,11,45,392.5,232.5,6.6,0.0,456.5,559.02,483.13
2016,12,18,12,0,324.0,254.0,6.6,0.0,443.0,533.96,460.2
2016,12,18,12,15,289.5,262.0,6.55,0.0,432.0,517.94,445.77
2016,12,18,12,30,255.0,270.0,6.5,0.0,421.0,500.58,430.18
2016,12,18,12,45,238.0,270.0,6.5,0.0,410.0,478.16,411.25
2016,12,18,13,0,221.0,270.0,6.5,0.0,399.0,463.79,398.88
2016,12,18,13,15,430.5,211.5,6.4,0.0,455.5,573.14,496.03
2016,12,18,13,30,640.0,153.0,6.3,0.0,512.0,663.56,575.51
2016,12,18,13,45,671.5,137.0,6.25,0.0,502.0,658.11,571.58
2016,12,18,14,0,703.0,121.0,6.2,0.0,492.0,648.79,564.69
2016,12,18,14,15,793.5,98.0,6.1,0.0,496.5,665.77,580.11
2016,12,18,14,30,884.0,75.0,6.0,0.0,501.0,674.22,587.97
2016,12,18,14,45,859.5,75.0,5.95,0.0,465.0,635.24,554.42
2016,12,18,15,0,835.0,75.0,5.9,0.0,429.0,591.37,516.49
2016,12,18,15,15,809.5,72.0,5.75,0.0,388.5,542.76,473.68
2016,12,18,15,30,784.0,69.0,5.6,0.0,348.0,493.75,429.62
2016,12,18,15,45,750.0,64.0,5.5,0.0,303.0,438.45,379.24
2016,12,18,16,0,716.0,59.0,5.4,0.0,258.0,384.21,328.52
2016,12,18,16,15,658.5,53.5,5.15,0.0,210.5,321.78,269.65
2016,12,18,16,30,601.0,48.0,4.9,0.0,163.0,265.36,215.14
2016,12,18,16,45,511.5,39.0,4.65,-0.5,117.5,198.93,152.96
2016,12,18,17,0,422.0,30.0,4.4,-1.0,72.0,141.2,97.39
2016,12,18,17,15,211.0,15.0,4.2,-1.0,36.0,59.22,3.99
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
